Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,7,15,46.0,4.5,0.8,7.0,5.0,0.0,0.0
2018,1,1,7,30,92.0,9.0,0.8,7.3,10.0,21.53,0.0
2018,1,1,7,45,181.5,19.5,0.8,7.6,32.5,59.11,0.0
2018,1,1,8,0,271.0,30.0,0.8,7.9,55.0,106.77,68.92
2018,1,1,8,15,299.5,42.5,0.9,8.3,83.5,140.98,103.96
2018,1,1,8,30,328.0,55.0,1.0,8.7,112.0,178.26,138.5
2018,1,1,8,45,363.5,66.5,1.05,9.15,144.0,219.12,175.27
2018,1,1,9,0,399.0,78.0,1.1,9.6,176.0,262.38,213.36
2018,1,1,9,15,417.0,88.5,1.15,10.05,205.5,298.56,244.92
2018,1,1,9,30,435.0,99.0,1.2,10.5,235.0,335.12,275.96
2018,1,1,9,45,442.0,110.0,1.25,11.0,261.0,366.58,301.98
2018,1,1,10,0,449.0,121.0,1.3,11.5,287.0,397.24,326.69
2018,1,1,10,15,473.0,126.5,1.35,11.9,313.0,430.81,353.48
2018,1,1,10,30,497.0,132.0,1.4,12.3,339.0,464.19,379.6
2018,1,1,10,45,512.5,136.0,1.4,12.65,359.0,489.98,399.23
2018,1,1,11,0,528.0,140.0,1.4,13.0,379.0,514.66,417.74
2018,1,1,11,15,528.0,145.5,1.35,13.35,390.5,529.29,427.86
2018,1,1,11,30,528.0,151.0,1.3,13.7,402.0,542.03,436.43
2018,1,1,11,45,502.5,160.0,1.3,14.05,401.5,539.08,433.01
2018,1,1,12,0,477.0,169.0,1.3,14.4,401.0,533.88,427.99
2018,1,1,12,15,470.5,169.5,1.2,14.6,398.5,530.52,424.49
2018,1,1,12,30,464.0,170.0,1.1,14.8,396.0,525.38,419.6
2018,1,1,12,45,497.0,158.5,1.05,15.05,397.0,532.44,424.93
2018,1,1,13,0,530.0,147.0,1.0,15.3,398.0,537.06,428.23
2018,1,1,13,15,541.5,140.0,1.0,15.4,389.0,529.69,422.75
2018,1,1,13,30,553.0,133.0,1.0,15.5,380.0,520.04,415.56
2018,1,1,13,45,512.0,134.0,1.0,15.6,354.0,483.96,387.63
2018,1,1,14,0,471.0,135.0,1.0,15.7,328.0,447.89,359.58
2018,1,1,14,15,456.5,126.5,0.95,15.55,303.0,417.06,335.67
2018,1,1,14,30,442.0,118.0,0.9,15.4,278.0,385.63,310.79
2018,1,1,14,45,447.5,105.5,0.8,15.25,254.0,359.65,289.58
2018,1,1,15,0,453.0,93.0,0.7,15.1,230.0,332.03,266.38
2018,1,1,15,15,403.0,85.5,0.7,15.1,195.5,283.84,226.46
2018,1,1,15,30,353.0,78.0,0.7,15.1,161.0,238.66,188.38
2018,1,1,15,45,316.0,66.0,0.8,14.1,130.0,196.54,152.76
2018,1,1,16,0,279.0,54.0,0.9,13.1,99.0,157.15,118.52
2018,1,1,16,15,207.0,41.0,0.9,12.75,69.0,110.29,78.3
2018,1,1,16,30,135.0,28.0,0.9,12.4,39.0,68.66,38.23
2018,1,1,16,45,86.5,16.5,0.95,12.0,22.0,30.98,0.0
2018,1,1,17,0,38.0,5.0,1.0,11.6,5.0,4.91,0.0
2018,1,1,17,15,19.0,2.5,1.05,11.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,2,7,15,26.5,4.0,1.85,7.35,4.0,0.0,0.0
2018,1,2,7,30,53.0,8.0,1.9,7.7,8.0,15.13,0.0
2018,1,2,7,45,103.5,20.5,1.95,8.05,27.5,45.41,0.0
2018,1,2,8,0,154.0,33.0,2.0,8.4,47.0,82.26,53.59
2018,1,2,8,15,226.0,45.0,2.1,8.75,77.5,122.96,91.18
2018,1,2,8,30,298.0,57.0,2.2,9.1,108.0,170.5,132.95
2018,1,2,8,45,322.5,69.0,2.3,9.5,137.5,206.46,165.9
2018,1,2,9,0,347.0,81.0,2.4,9.9,167.0,243.96,199.59
2018,1,2,9,15,316.0,99.0,2.35,10.3,186.5,264.14,218.14
2018,1,2,9,30,285.0,117.0,2.3,10.7,206.0,274.96,228.05
2018,1,2,9,45,193.0,133.5,2.25,11.1,196.5,254.79,211.19
2018,1,2,10,0,101.0,150.0,2.2,11.5,187.0,221.4,182.55
2018,1,2,10,15,96.5,161.0,2.2,11.9,198.5,227.05,187.0
2018,1,2,10,30,92.0,172.0,2.2,12.3,210.0,238.5,195.91
2018,1,2,10,45,54.0,165.5,2.2,12.7,188.0,208.01,169.77
2018,1,2,11,0,16.0,159.0,2.2,13.1,166.0,170.1,137.42
2018,1,2,11,15,12.5,159.0,2.15,13.35,164.5,167.65,135.13
2018,1,2,11,30,9.0,159.0,2.1,13.6,163.0,165.15,132.75
2018,1,2,11,45,16.0,172.5,2.05,13.9,180.0,184.4,148.45
2018,1,2,12,0,23.0,186.0,2.0,14.2,197.0,203.86,164.16
2018,1,2,12,15,16.0,172.0,2.0,14.3,179.5,183.82,147.58
2018,1,2,12,30,9.0,158.0,2.0,14.4,162.0,163.97,131.21
2018,1,2,12,45,4.5,137.0,1.95,14.55,139.0,138.71,110.4
2018,1,2,13,0,0.0,116.0,1.9,14.7,116.0,113.85,89.82
2018,1,2,13,15,0.0,124.0,1.9,14.65,124.0,122.27,96.92
2018,1,2,13,30,0.0,132.0,1.9,14.6,132.0,130.87,104.13
2018,1,2,13,45,0.0,117.0,1.9,14.6,117.0,115.39,91.44
2018,1,2,14,0,0.0,102.0,1.9,14.6,102.0,100.03,78.82
2018,1,2,14,15,0.0,89.0,1.75,14.4,89.0,86.85,67.98
2018,1,2,14,30,0.0,76.0,1.6,14.2,76.0,73.75,57.12
2018,1,2,14,45,0.5,68.5,1.5,13.95,68.5,66.57,51.19
2018,1,2,15,0,1.0,61.0,1.4,13.7,61.0,59.44,45.24
2018,1,2,15,15,0.5,61.0,1.4,13.7,61.0,59.43,45.2
2018,1,2,15,30,0.0,61.0,1.4,13.7,61.0,59.73,45.34
2018,1,2,15,45,7.5,51.5,1.25,12.5,52.5,53.09,39.57
2018,1,2,16,0,15.0,42.0,1.1,11.3,44.0,47.34,34.23
2018,1,2,16,15,7.5,30.0,1.15,10.9,31.0,31.03,19.96
2018,1,2,16,30,0.0,18.0,1.2,10.5,18.0,17.37,6.98
2018,1,2,16,45,3.5,10.0,1.25,10.1,10.0,10.43,0.0
2018,1,2,17,0,7.0,2.0,1.3,9.7,2.0,2.85,0.0
2018,1,2,17,15,3.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,1.7,7.0,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,1.6,7.2,1.0,1.53,0.0
2018,1,3,7,45,2.0,3.0,1.55,7.4,3.0,3.28,0.0
2018,1,3,8,0,0.0,5.0,1.5,7.6,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.0,1.45,7.85,6.0,5.78,0.0
2018,1,3,8,30,0.0,7.0,1.4,8.1,7.0,6.74,0.18
2018,1,3,8,45,0.0,8.0,1.35,8.4,8.0,7.71,1.07
2018,1,3,9,0,0.0,9.0,1.3,8.7,9.0,8.68,1.95
2018,1,3,9,15,0.0,28.0,1.35,8.85,28.0,27.02,18.01
2018,1,3,9,30,0.0,47.0,1.4,9.0,47.0,45.39,33.98
2018,1,3,9,45,0.0,66.5,1.4,9.2,66.5,64.28,50.22
2018,1,3,10,0,0.0,86.0,1.4,9.4,86.0,83.94,66.95
2018,1,3,10,15,0.0,69.0,1.55,9.55,69.0,66.7,52.04
2018,1,3,10,30,0.0,52.0,1.7,9.7,52.0,50.24,37.82
2018,1,3,10,45,0.0,53.0,1.85,9.85,53.0,51.21,38.59
2018,1,3,11,0,0.0,54.0,2.0,10.0,54.0,52.18,39.34
2018,1,3,11,15,0.0,42.0,2.05,10.05,42.0,40.57,29.34
2018,1,3,11,30,0.0,30.0,2.1,10.1,30.0,28.97,19.35
2018,1,3,11,45,0.0,41.0,2.2,10.2,41.0,39.61,28.46
2018,1,3,12,0,0.0,52.0,2.3,10.3,52.0,50.25,37.53
2018,1,3,12,15,0.0,52.5,2.35,10.3,52.5,50.73,37.93
2018,1,3,12,30,0.0,53.0,2.4,10.3,53.0,51.22,38.35
2018,1,3,12,45,0.0,49.5,2.5,10.3,49.5,47.83,35.47
2018,1,3,13,0,0.0,46.0,2.6,10.3,46.0,44.44,32.59
2018,1,3,13,15,0.0,42.0,2.7,10.3,42.0,40.57,29.31
2018,1,3,13,30,0.0,38.0,2.8,10.3,38.0,36.7,26.02
2018,1,3,13,45,0.0,42.0,2.9,10.35,42.0,40.57,29.37
2018,1,3,14,0,0.0,46.0,3.0,10.4,46.0,44.43,32.74
2018,1,3,14,15,0.0,41.0,2.9,10.4,41.0,39.59,28.62
2018,1,3,14,30,0.0,36.0,2.8,10.4,36.0,34.76,24.49
2018,1,3,14,45,0.0,40.0,2.75,10.4,40.0,38.62,27.87
2018,1,3,15,0,0.0,44.0,2.7,10.4,44.0,42.49,31.24
2018,1,3,15,15,0.0,43.0,2.7,10.4,43.0,41.52,30.38
2018,1,3,15,30,0.0,42.0,2.7,10.4,42.0,40.56,29.47
2018,1,3,15,45,0.0,34.5,2.15,9.95,34.5,33.31,23.12
2018,1,3,16,0,0.0,27.0,1.6,9.5,27.0,26.06,16.69
2018,1,3,16,15,0.0,20.5,1.6,9.4,20.5,19.78,10.95
2018,1,3,16,30,0.0,14.0,1.6,9.3,14.0,13.5,4.43
2018,1,3,16,45,0.0,8.0,1.6,9.2,8.0,7.86,0.0
2018,1,3,17,0,0.0,2.0,1.6,9.1,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.7,9.2,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,1.5,2.0,9.15,1.5,0.0,0.0
2018,1,4,7,30,10.0,3.0,2.1,9.5,3.0,4.3,0.0
2018,1,4,7,45,5.0,8.5,2.2,9.85,8.5,9.18,0.0
2018,1,4,8,0,0.0,14.0,2.3,10.2,14.0,13.5,4.87
2018,1,4,8,15,0.0,27.5,2.25,10.45,27.5,26.55,16.66
2018,1,4,8,30,0.0,41.0,2.2,10.7,41.0,39.75,28.3
2018,1,4,8,45,12.5,53.5,2.2,11.0,56.5,56.96,43.17
2018,1,4,9,0,25.0,66.0,2.2,11.3,72.0,77.53,60.95
2018,1,4,9,15,30.5,93.0,2.2,11.75,101.5,110.43,89.04
2018,1,4,9,30,36.0,120.0,2.2,12.2,131.0,144.08,117.33
2018,1,4,9,45,67.0,133.5,2.15,12.65,157.0,176.0,144.07
2018,1,4,10,0,98.0,147.0,2.1,13.1,183.0,216.13,177.3
2018,1,4,10,15,82.0,155.5,2.2,13.6,187.5,212.04,173.32
2018,1,4,10,30,66.0,164.0,2.3,14.1,192.0,213.15,173.56
2018,1,4,10,45,40.5,162.5,2.45,14.65,180.0,195.89,158.5
2018,1,4,11,0,15.0,161.0,2.6,15.2,168.0,171.53,137.59
2018,1,4,11,15,46.5,180.0,2.7,15.5,202.0,220.24,177.83
2018,1,4,11,30,78.0,199.0,2.8,15.8,236.0,263.86,213.33
2018,1,4,11,45,47.0,186.5,2.9,16.15,209.0,228.36,183.61
2018,1,4,12,0,16.0,174.0,3.0,16.5,182.0,185.91,148.3
2018,1,4,12,15,14.0,171.0,3.05,16.55,178.0,181.27,144.54
2018,1,4,12,30,12.0,168.0,3.1,16.6,174.0,176.67,140.76
2018,1,4,12,45,14.5,161.0,3.1,16.7,168.0,170.97,136.22
2018,1,4,13,0,17.0,154.0,3.1,16.8,162.0,165.26,131.7
2018,1,4,13,15,14.0,145.5,3.1,16.8,152.0,154.22,122.71
2018,1,4,13,30,11.0,137.0,3.1,16.8,142.0,143.28,113.82
2018,1,4,13,45,8.5,123.0,3.1,16.75,126.5,127.01,100.55
2018,1,4,14,0,6.0,109.0,3.1,16.7,111.0,110.93,87.38
2018,1,4,14,15,96.5,97.5,2.9,16.5,133.0,161.02,130.8
2018,1,4,14,30,187.0,86.0,2.7,16.3,155.0,201.79,165.47
2018,1,4,14,45,377.0,79.5,2.55,16.15,202.0,295.47,242.53
2018,1,4,15,0,567.0,73.0,2.4,16.0,249.0,371.15,301.48
2018,1,4,15,15,284.0,75.5,2.4,16.0,163.5,221.2,178.39
2018,1,4,15,30,1.0,78.0,2.4,16.0,78.0,78.36,60.39
2018,1,4,15,45,79.0,60.5,2.05,14.95,73.5,95.07,73.53
2018,1,4,16,0,157.0,43.0,1.7,13.9,69.0,101.27,76.01
2018,1,4,16,15,236.0,36.5,1.65,13.5,63.0,113.94,81.3
2018,1,4,16,30,315.0,30.0,1.6,13.1,57.0,114.08,69.01
2018,1,4,16,45,167.5,17.0,1.6,12.65,30.5,51.77,0.0
2018,1,4,17,0,20.0,4.0,1.6,12.2,4.0,6.52,0.0
2018,1,4,17,15,10.0,2.0,1.6,12.05,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,7,15,23.0,3.0,1.75,11.75,3.0,0.0,0.0
2018,1,5,7,30,46.0,6.0,1.8,12.0,6.0,12.1,0.0
2018,1,5,7,45,128.0,14.0,1.9,12.25,23.5,42.92,0.0
2018,1,5,8,0,210.0,22.0,2.0,12.5,41.0,83.01,51.5
2018,1,5,8,15,105.0,24.0,2.0,12.7,33.5,62.44,43.42
2018,1,5,8,30,0.0,26.0,2.0,12.9,26.0,25.09,15.63
2018,1,5,8,45,0.0,32.5,2.0,13.05,32.5,31.37,21.2
2018,1,5,9,0,0.0,39.0,2.0,13.2,39.0,37.66,26.68
2018,1,5,9,15,1.0,53.5,1.95,13.3,54.0,52.15,39.11
2018,1,5,9,30,2.0,68.0,1.9,13.4,69.0,66.96,51.71
2018,1,5,9,45,1.0,76.5,1.85,13.5,77.0,74.95,58.39
2018,1,5,10,0,0.0,85.0,1.8,13.6,85.0,82.89,64.96
2018,1,5,10,15,0.0,73.5,1.75,13.7,73.5,71.06,54.86
2018,1,5,10,30,0.0,62.0,1.7,13.8,62.0,59.92,45.37
2018,1,5,10,45,0.5,60.0,1.7,13.85,60.0,58.31,43.95
2018,1,5,11,0,1.0,58.0,1.7,13.9,58.0,56.71,42.56
2018,1,5,11,15,24.0,108.5,1.7,13.95,120.0,126.11,101.17
2018,1,5,11,30,47.0,159.0,1.7,14.0,182.0,197.17,159.78
2018,1,5,11,45,35.5,153.0,1.7,14.05,170.5,182.75,147.41
2018,1,5,12,0,24.0,147.0,1.7,14.1,159.0,168.17,135.15
2018,1,5,12,15,22.5,128.5,1.7,14.05,139.5,146.98,117.86
2018,1,5,12,30,21.0,110.0,1.7,14.0,120.0,126.07,100.71
2018,1,5,12,45,14.5,113.0,1.75,13.95,120.0,120.74,96.18
2018,1,5,13,0,8.0,116.0,1.8,13.9,120.0,119.29,94.85
2018,1,5,13,15,7.5,97.5,1.8,13.8,101.0,99.99,78.92
2018,1,5,13,30,7.0,79.0,1.8,13.7,82.0,81.01,63.17
2018,1,5,13,45,22.0,88.0,1.8,13.55,97.0,102.42,81.65
2018,1,5,14,0,37.0,97.0,1.8,13.4,112.0,120.84,97.48
2018,1,5,14,15,40.5,113.5,1.7,13.2,129.0,140.13,113.65
2018,1,5,14,30,44.0,130.0,1.6,13.0,146.0,160.0,130.19
2018,1,5,14,45,22.0,102.5,1.55,12.85,110.5,116.88,93.99
2018,1,5,15,0,0.0,75.0,1.5,12.7,75.0,73.23,57.07
2018,1,5,15,15,0.0,55.0,1.5,12.7,55.0,53.14,40.03
2018,1,5,15,30,0.0,35.0,1.5,12.7,35.0,33.79,23.42
2018,1,5,15,45,0.0,27.5,1.45,12.15,27.5,26.54,17.14
2018,1,5,16,0,0.0,20.0,1.4,11.6,20.0,19.29,10.81
2018,1,5,16,15,0.0,14.5,1.5,11.45,14.5,13.98,6.06
2018,1,5,16,30,0.0,9.0,1.6,11.3,9.0,8.67,1.0
2018,1,5,16,45,7.5,6.0,1.65,11.1,6.0,7.46,0.0
2018,1,5,17,0,15.0,3.0,1.7,10.9,3.0,4.93,0.0
2018,1,5,17,15,7.5,1.5,1.85,10.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,1.5,7.35,3.5,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.6,7.8,7.0,11.45,0.0
2018,1,6,7,45,75.0,20.5,1.65,8.25,26.0,37.93,0.0
2018,1,6,8,0,116.0,34.0,1.7,8.7,45.0,70.21,45.44
2018,1,6,8,15,341.0,38.5,1.75,9.0,93.0,148.3,108.8
2018,1,6,8,30,566.0,43.0,1.8,9.3,141.0,243.55,187.51
2018,1,6,8,45,630.5,46.0,1.85,9.65,181.5,295.14,234.32
2018,1,6,9,0,695.0,49.0,1.9,10.0,222.0,352.92,285.53
2018,1,6,9,15,724.5,54.0,1.9,10.35,259.5,400.62,327.52
2018,1,6,9,30,754.0,59.0,1.9,10.7,297.0,448.78,368.56
2018,1,6,9,45,762.0,64.0,1.9,11.0,327.0,485.66,399.51
2018,1,6,10,0,770.0,69.0,1.9,11.3,357.0,520.86,428.19
2018,1,6,10,15,740.0,81.5,2.0,11.6,375.0,542.26,445.33
2018,1,6,10,30,710.0,94.0,2.1,11.9,393.0,557.81,457.48
2018,1,6,10,45,795.5,80.5,2.15,12.25,431.5,611.67,499.97
2018,1,6,11,0,881.0,67.0,2.2,12.6,470.0,664.41,540.57
2018,1,6,11,15,889.5,67.5,2.2,12.8,485.5,684.98,554.63
2018,1,6,11,30,898.0,68.0,2.2,13.0,501.0,702.65,566.8
2018,1,6,11,45,903.0,68.0,2.2,13.2,509.0,714.28,574.54
2018,1,6,12,0,908.0,68.0,2.2,13.4,517.0,722.72,580.05
2018,1,6,12,15,906.5,68.0,2.1,13.5,516.5,723.3,579.44
2018,1,6,12,30,905.0,68.0,2.0,13.6,516.0,720.59,576.58
2018,1,6,12,45,899.5,69.0,1.95,13.65,508.5,712.97,570.73
2018,1,6,13,0,894.0,70.0,1.9,13.7,501.0,702.19,562.7
2018,1,6,13,15,888.0,69.0,1.8,13.7,486.0,685.65,550.29
2018,1,6,13,30,882.0,68.0,1.7,13.7,471.0,666.16,535.8
2018,1,6,13,45,871.0,67.0,1.65,13.7,449.5,640.64,516.22
2018,1,6,14,0,860.0,66.0,1.6,13.7,428.0,616.3,497.05
2018,1,6,14,15,826.5,65.0,1.6,13.55,394.0,572.53,463.41
2018,1,6,14,30,793.0,64.0,1.6,13.4,360.0,527.98,428.54
2018,1,6,14,45,772.5,62.5,1.65,13.2,329.0,489.37,397.68
2018,1,6,15,0,752.0,61.0,1.7,13.0,298.0,449.85,365.0
2018,1,6,15,15,731.0,56.0,1.7,13.0,262.5,405.62,327.11
2018,1,6,15,30,710.0,51.0,1.7,13.0,227.0,361.16,287.79
2018,1,6,15,45,656.0,46.5,1.5,11.9,186.5,304.99,238.86
2018,1,6,16,0,602.0,42.0,1.3,10.8,146.0,252.05,191.48
2018,1,6,16,15,512.0,35.5,1.3,10.35,107.0,190.64,137.24
2018,1,6,16,30,422.0,29.0,1.3,9.9,68.0,139.69,88.2
2018,1,6,16,45,261.5,19.0,1.35,9.5,39.0,72.35,0.0
2018,1,6,17,0,101.0,9.0,1.4,9.1,10.0,22.38,0.0
2018,1,6,17,15,50.5,4.5,1.4,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,7,7,15,11.0,3.0,1.8,5.4,3.0,0.0,0.0
2018,1,7,7,30,22.0,6.0,1.8,5.6,6.0,8.84,0.0
2018,1,7,7,45,11.0,17.0,1.8,5.8,17.0,19.17,0.0
2018,1,7,8,0,0.0,28.0,1.8,6.0,28.0,27.84,16.43
2018,1,7,8,15,1.0,43.5,1.8,6.1,43.5,44.06,31.88
2018,1,7,8,30,2.0,59.0,1.8,6.2,59.0,60.19,46.44
2018,1,7,8,45,5.0,73.5,1.8,6.35,74.5,75.99,60.52
2018,1,7,9,0,8.0,88.0,1.8,6.5,90.0,92.08,74.7
2018,1,7,9,15,5.5,95.0,1.85,6.7,96.5,97.68,79.63
2018,1,7,9,30,3.0,102.0,1.9,6.9,103.0,103.26,84.38
2018,1,7,9,45,7.5,115.0,1.9,7.1,117.5,118.94,97.76
2018,1,7,10,0,12.0,128.0,1.9,7.3,132.0,134.98,111.3
2018,1,7,10,15,6.5,115.0,1.95,7.65,117.0,117.62,96.14
2018,1,7,10,30,1.0,102.0,2.0,8.0,102.0,100.52,81.23
2018,1,7,10,45,0.5,91.0,2.05,8.35,91.0,88.8,71.03
2018,1,7,11,0,0.0,80.0,2.1,8.7,80.0,77.37,61.09
2018,1,7,11,15,0.0,83.0,2.0,9.1,83.0,80.28,63.42
2018,1,7,11,30,0.0,86.0,1.9,9.5,86.0,83.25,65.79
2018,1,7,11,45,0.0,88.5,1.85,9.9,88.5,85.73,67.74
2018,1,7,12,0,0.0,91.0,1.8,10.3,91.0,88.23,69.72
2018,1,7,12,15,0.0,87.5,1.75,10.55,87.5,84.71,66.66
2018,1,7,12,30,0.0,84.0,1.7,10.8,84.0,81.25,63.69
2018,1,7,12,45,0.0,90.5,1.6,11.05,90.5,87.74,69.13
2018,1,7,13,0,0.0,97.0,1.5,11.3,97.0,94.34,74.63
2018,1,7,13,15,0.0,104.0,1.4,11.35,104.0,101.52,80.69
2018,1,7,13,30,0.0,111.0,1.3,11.4,111.0,108.81,86.85
2018,1,7,13,45,0.0,108.5,1.2,11.45,108.5,106.4,84.89
2018,1,7,14,0,0.0,106.0,1.1,11.5,106.0,104.03,82.99
2018,1,7,14,15,3.0,108.0,1.05,11.3,109.0,108.18,86.74
2018,1,7,14,30,6.0,110.0,1.0,11.1,112.0,112.31,90.44
2018,1,7,14,45,4.0,101.5,0.9,10.85,103.0,102.59,82.37
2018,1,7,15,0,2.0,93.0,0.8,10.6,94.0,93.06,74.42
2018,1,7,15,15,1.0,76.5,0.8,10.6,77.0,75.67,59.64
2018,1,7,15,30,0.0,60.0,0.8,10.6,60.0,58.45,44.86
2018,1,7,15,45,0.0,49.0,0.9,9.95,49.0,47.49,35.39
2018,1,7,16,0,0.0,38.0,1.0,9.3,38.0,36.7,25.92
2018,1,7,16,15,0.0,28.5,1.0,9.15,28.5,27.52,17.65
2018,1,7,16,30,0.0,19.0,1.0,9.0,19.0,18.34,8.91
2018,1,7,16,45,5.5,11.0,1.05,8.85,11.0,11.71,0.0
2018,1,7,17,0,11.0,3.0,1.1,8.7,3.0,4.45,0.0
2018,1,7,17,15,5.5,1.5,1.1,8.65,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,8,7,15,1.0,0.5,2.15,8.65,0.5,0.0,0.0
2018,1,8,7,30,2.0,1.0,2.3,8.8,1.0,1.25,0.0
2018,1,8,7,45,1.0,3.0,2.4,9.0,3.0,3.09,0.0
2018,1,8,8,0,0.0,5.0,2.5,9.2,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.6,9.4,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.7,9.6,7.0,6.74,0.14
2018,1,8,8,45,0.0,8.5,2.85,9.8,8.5,8.19,1.45
2018,1,8,9,0,0.0,10.0,3.0,10.0,10.0,9.64,2.73
2018,1,8,9,15,0.0,13.0,3.05,10.2,13.0,12.54,5.27
2018,1,8,9,30,0.0,16.0,3.1,10.4,16.0,15.43,7.78
2018,1,8,9,45,0.0,21.0,3.15,10.55,21.0,20.26,11.95
2018,1,8,10,0,0.0,26.0,3.2,10.7,26.0,25.09,16.1
2018,1,8,10,15,0.0,25.5,3.15,10.8,25.5,24.61,15.64
2018,1,8,10,30,0.0,25.0,3.1,10.9,25.0,24.13,15.19
2018,1,8,10,45,0.0,28.0,3.05,11.05,28.0,27.03,17.65
2018,1,8,11,0,0.0,31.0,3.0,11.2,31.0,29.93,20.1
2018,1,8,11,15,0.0,35.0,3.0,11.3,35.0,33.8,23.37
2018,1,8,11,30,0.0,39.0,3.0,11.4,39.0,37.67,26.64
2018,1,8,11,45,0.0,38.5,3.0,11.5,38.5,37.19,26.2
2018,1,8,12,0,0.0,38.0,3.0,11.6,38.0,36.71,25.77
2018,1,8,12,15,0.0,35.0,2.95,11.7,35.0,33.81,23.28
2018,1,8,12,30,0.0,32.0,2.9,11.8,32.0,30.91,20.8
2018,1,8,12,45,0.0,37.0,2.8,11.9,37.0,35.74,24.92
2018,1,8,13,0,0.0,42.0,2.7,12.0,42.0,40.57,29.05
2018,1,8,13,15,0.0,39.0,2.6,12.0,39.0,37.67,26.6
2018,1,8,13,30,0.0,36.0,2.5,12.0,36.0,34.77,24.16
2018,1,8,13,45,0.5,40.5,2.35,12.05,40.5,39.44,28.2
2018,1,8,14,0,1.0,45.0,2.2,12.1,45.0,44.09,32.22
2018,1,8,14,15,0.5,43.5,2.15,12.0,43.5,42.31,30.75
2018,1,8,14,30,0.0,42.0,2.1,11.9,42.0,40.56,29.3
2018,1,8,14,45,1.5,46.0,2.0,11.8,46.5,45.23,33.4
2018,1,8,15,0,3.0,50.0,1.9,11.7,51.0,49.8,37.38
2018,1,8,15,15,1.5,41.5,1.9,11.7,42.0,40.76,29.59
2018,1,8,15,30,0.0,33.0,1.9,11.7,33.0,31.85,21.87
2018,1,8,15,45,0.0,27.0,1.95,11.45,27.0,26.05,16.81
2018,1,8,16,0,0.0,21.0,2.0,11.2,21.0,20.26,11.69
2018,1,8,16,15,0.0,15.5,2.0,11.1,15.5,14.95,6.94
2018,1,8,16,30,0.0,10.0,2.0,11.0,10.0,9.64,2.01
2018,1,8,16,45,2.5,6.0,2.0,10.95,6.0,6.3,0.0
2018,1,8,17,0,5.0,2.0,2.0,10.9,2.0,2.66,0.0
2018,1,8,17,15,2.5,1.0,1.95,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,7,15,8.0,3.0,1.55,10.35,3.0,0.0,0.0
2018,1,9,7,30,16.0,6.0,1.7,10.6,6.0,8.03,0.0
2018,1,9,7,45,13.5,18.5,1.85,10.85,19.0,21.35,0.0
2018,1,9,8,0,11.0,31.0,2.0,11.1,32.0,35.41,21.66
2018,1,9,8,15,21.0,47.0,2.15,11.25,50.0,55.73,40.4
2018,1,9,8,30,31.0,63.0,2.3,11.4,68.0,76.78,58.94
2018,1,9,8,45,43.5,80.0,2.4,11.6,89.5,100.82,79.9
2018,1,9,9,0,56.0,97.0,2.5,11.8,111.0,125.9,101.62
2018,1,9,9,15,71.5,109.0,2.45,11.9,130.0,147.45,120.21
2018,1,9,9,30,87.0,121.0,2.4,12.0,149.0,175.6,144.14
2018,1,9,9,45,45.0,99.0,2.3,12.1,113.5,125.12,101.6
2018,1,9,10,0,3.0,77.0,2.2,12.2,78.0,76.36,59.78
2018,1,9,10,15,23.0,121.5,2.1,12.25,131.0,138.53,112.47
2018,1,9,10,30,43.0,166.0,2.0,12.3,184.0,200.98,164.22
2018,1,9,10,45,36.0,159.5,1.85,12.3,175.0,189.38,154.17
2018,1,9,11,0,29.0,153.0,1.7,12.3,166.0,177.7,144.25
2018,1,9,11,15,20.0,158.5,1.75,12.35,167.5,171.97,139.18
2018,1,9,11,30,11.0,164.0,1.8,12.4,169.0,171.61,138.5
2018,1,9,11,45,6.0,138.0,1.85,12.4,141.0,140.62,112.79
2018,1,9,12,0,1.0,112.0,1.9,12.4,113.0,110.21,87.44
2018,1,9,12,15,0.5,89.0,2.0,12.4,89.5,86.56,67.71
2018,1,9,12,30,0.0,66.0,2.1,12.4,66.0,63.81,48.6
2018,1,9,12,45,11.0,101.5,2.15,12.45,107.0,106.58,84.92
2018,1,9,13,0,22.0,137.0,2.2,12.5,148.0,155.63,125.96
2018,1,9,13,15,37.0,152.0,2.25,12.45,169.5,182.24,148.33
2018,1,9,13,30,52.0,167.0,2.3,12.4,191.0,208.74,170.52
2018,1,9,13,45,69.0,162.5,2.35,12.4,193.0,214.17,175.48
2018,1,9,14,0,86.0,158.0,2.4,12.4,195.0,218.76,179.75
2018,1,9,14,15,63.5,141.5,2.35,12.3,168.0,185.1,151.68
2018,1,9,14,30,41.0,125.0,2.3,12.2,141.0,152.63,124.47
2018,1,9,14,45,23.5,107.0,2.3,12.1,116.0,122.56,99.16
2018,1,9,15,0,6.0,89.0,2.3,12.0,91.0,90.71,72.16
2018,1,9,15,15,108.5,88.5,2.3,12.0,116.5,146.08,119.34
2018,1,9,15,30,211.0,88.0,2.3,12.0,142.0,190.55,155.13
2018,1,9,15,45,153.5,76.0,2.3,11.65,111.5,146.55,117.16
2018,1,9,16,0,96.0,64.0,2.3,11.3,81.0,103.29,80.18
2018,1,9,16,15,70.0,48.5,2.35,11.1,59.0,74.66,55.12
2018,1,9,16,30,44.0,33.0,2.4,10.9,37.0,48.32,31.58
2018,1,9,16,45,33.0,20.5,2.45,10.75,22.5,28.91,2.03
2018,1,9,17,0,22.0,8.0,2.5,10.6,8.0,10.96,0.0
2018,1,9,17,15,11.0,4.0,2.6,10.45,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,10,7,15,9.0,3.0,2.05,8.05,3.0,0.0,0.0
2018,1,10,7,30,18.0,6.0,2.0,8.3,6.0,8.29,0.0
2018,1,10,7,45,21.5,19.0,1.95,8.55,20.0,24.7,0.0
2018,1,10,8,0,25.0,32.0,1.9,8.8,34.0,39.88,25.02
2018,1,10,8,15,43.5,47.5,1.95,9.0,54.0,62.58,45.93
2018,1,10,8,30,62.0,63.0,2.0,9.2,74.0,90.52,70.51
2018,1,10,8,45,77.0,80.5,2.05,9.35,97.5,117.94,94.73
2018,1,10,9,0,92.0,98.0,2.1,9.5,121.0,146.55,119.77
2018,1,10,9,15,117.0,114.0,2.15,9.6,148.0,179.07,147.88
2018,1,10,9,30,142.0,130.0,2.2,9.7,175.0,213.38,177.22
2018,1,10,9,45,115.5,142.0,2.3,9.8,181.5,217.18,180.4
2018,1,10,10,0,89.0,154.0,2.4,9.9,188.0,212.76,176.47
2018,1,10,10,15,137.5,167.5,2.45,10.0,224.0,265.29,220.66
2018,1,10,10,30,186.0,181.0,2.5,10.1,260.0,314.04,261.14
2018,1,10,10,45,105.5,166.5,2.55,10.2,212.0,249.2,206.39
2018,1,10,11,0,25.0,152.0,2.6,10.3,164.0,173.89,142.22
2018,1,10,11,15,52.5,169.5,2.55,10.4,195.0,212.25,174.73
2018,1,10,11,30,80.0,187.0,2.5,10.5,226.0,251.47,207.34
2018,1,10,11,45,46.5,173.5,2.45,10.6,196.5,213.19,174.75
2018,1,10,12,0,13.0,160.0,2.4,10.7,167.0,168.64,136.96
2018,1,10,12,15,6.5,133.5,2.3,10.8,137.0,136.23,109.87
2018,1,10,12,30,0.0,107.0,2.2,10.9,107.0,104.38,83.04
2018,1,10,12,45,1.5,113.0,2.1,11.0,113.5,111.59,89.17
2018,1,10,13,0,3.0,119.0,2.0,11.1,120.0,118.84,95.29
2018,1,10,13,15,15.5,139.5,1.95,11.2,146.5,148.79,120.65
2018,1,10,13,30,28.0,160.0,1.9,11.3,173.0,184.83,150.78
2018,1,10,13,45,23.0,147.5,1.8,11.4,158.0,167.5,136.29
2018,1,10,14,0,18.0,135.0,1.7,11.5,143.0,145.58,118.09
2018,1,10,14,15,35.5,120.5,1.6,11.5,134.5,144.94,118.14
2018,1,10,14,30,53.0,106.0,1.5,11.5,126.0,138.49,113.14
2018,1,10,14,45,165.0,89.5,1.45,11.55,144.5,190.4,157.88
2018,1,10,15,0,277.0,73.0,1.4,11.6,163.0,229.32,190.04
2018,1,10,15,15,426.0,66.5,1.4,11.6,186.0,284.34,233.54
2018,1,10,15,30,575.0,60.0,1.4,11.6,209.0,322.77,260.66
2018,1,10,15,45,319.5,50.0,1.1,11.2,130.5,188.51,149.75
2018,1,10,16,0,64.0,40.0,0.8,10.8,52.0,64.49,48.15
2018,1,10,16,15,171.5,34.5,0.8,10.6,55.0,95.57,70.21
2018,1,10,16,30,279.0,29.0,0.8,10.4,58.0,109.35,73.04
2018,1,10,16,45,181.5,19.5,0.85,10.2,35.0,61.66,14.78
2018,1,10,17,0,84.0,10.0,0.9,10.0,12.0,21.84,0.0
2018,1,10,17,15,42.0,5.0,0.9,10.0,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,11,7,15,28.0,3.5,0.45,9.7,4.0,0.0,0.0
2018,1,11,7,30,56.0,7.0,0.5,9.8,8.0,14.3,0.0
2018,1,11,7,45,54.5,18.5,0.6,9.95,21.5,31.63,0.0
2018,1,11,8,0,53.0,30.0,0.7,10.1,35.0,46.55,29.33
2018,1,11,8,15,52.5,48.0,0.8,10.35,55.0,68.89,50.73
2018,1,11,8,30,52.0,66.0,0.9,10.6,75.0,87.16,67.46
2018,1,11,8,45,74.5,83.0,1.05,10.85,100.0,119.94,95.78
2018,1,11,9,0,97.0,100.0,1.2,11.1,125.0,150.95,122.49
2018,1,11,9,15,82.5,106.0,1.25,11.3,129.5,153.82,125.49
2018,1,11,9,30,68.0,112.0,1.3,11.5,134.0,150.34,122.84
2018,1,11,9,45,37.0,114.0,1.4,11.75,126.0,137.48,111.83
2018,1,11,10,0,6.0,116.0,1.5,12.0,118.0,118.57,95.38
2018,1,11,10,15,10.0,130.0,1.4,12.25,134.0,135.47,109.37
2018,1,11,10,30,14.0,144.0,1.3,12.5,150.0,152.66,123.36
2018,1,11,10,45,17.5,156.0,1.25,12.75,164.0,167.62,135.41
2018,1,11,11,0,21.0,168.0,1.2,13.0,178.0,182.76,147.51
2018,1,11,11,15,87.0,193.0,1.15,13.2,235.5,262.43,213.15
2018,1,11,11,30,153.0,218.0,1.1,13.4,293.0,345.8,279.56
2018,1,11,11,45,159.5,221.5,1.0,13.6,301.0,355.68,286.22
2018,1,11,12,0,166.0,225.0,0.9,13.8,309.0,365.18,293.0
2018,1,11,12,15,170.0,225.5,0.95,13.9,311.5,368.95,295.99
2018,1,11,12,30,174.0,226.0,1.0,14.0,314.0,372.18,298.63
2018,1,11,12,45,171.0,221.5,1.0,14.05,307.0,364.09,292.33
2018,1,11,13,0,168.0,217.0,1.0,14.1,300.0,355.51,285.73
2018,1,11,13,15,261.0,200.0,1.05,14.1,324.5,406.13,327.28
2018,1,11,13,30,354.0,183.0,1.1,14.1,349.0,445.09,358.95
2018,1,11,13,45,382.0,170.0,1.15,14.05,342.0,441.77,356.98
2018,1,11,14,0,410.0,157.0,1.2,14.0,335.0,443.79,359.12
2018,1,11,14,15,449.5,138.0,1.2,13.9,321.5,435.51,353.28
2018,1,11,14,30,489.0,119.0,1.2,13.8,308.0,423.48,344.18
2018,1,11,14,45,450.5,113.0,1.15,13.65,275.5,379.81,308.97
2018,1,11,15,0,412.0,107.0,1.1,13.5,243.0,337.45,274.38
2018,1,11,15,15,482.5,87.5,1.1,13.5,228.0,332.69,269.2
2018,1,11,15,30,553.0,68.0,1.1,13.5,213.0,323.72,258.93
2018,1,11,15,45,431.5,65.0,0.9,12.75,166.5,248.96,196.52
2018,1,11,16,0,310.0,62.0,0.7,12.0,120.0,183.06,141.5
