Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,240.5,50.0,0.75,11.55,88.0,134.73,100.18
2018,1,11,16,30,171.0,38.0,0.8,11.1,56.0,92.93,63.72
2018,1,11,16,45,104.5,24.0,0.9,10.65,33.5,51.94,16.43
2018,1,11,17,0,38.0,10.0,1.0,10.2,11.0,15.35,0.0
2018,1,11,17,15,19.0,5.0,1.0,10.0,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,1.2,7.6,5.5,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.2,8.0,11.0,25.45,0.0
2018,1,12,7,45,251.0,19.0,1.2,8.4,38.0,70.45,0.0
2018,1,12,8,0,384.0,28.0,1.2,8.8,65.0,129.45,83.53
2018,1,12,8,15,503.0,33.5,1.3,9.15,107.5,186.21,135.33
2018,1,12,8,30,622.0,39.0,1.4,9.5,150.0,255.89,196.16
2018,1,12,8,45,501.0,55.5,1.5,9.8,159.5,259.54,206.63
2018,1,12,9,0,380.0,72.0,1.6,10.1,169.0,247.29,201.44
2018,1,12,9,15,363.0,92.0,1.7,10.6,196.5,277.98,228.84
2018,1,12,9,30,346.0,112.0,1.8,11.1,224.0,306.22,252.99
2018,1,12,9,45,438.5,111.5,1.95,11.6,269.0,367.81,304.23
2018,1,12,10,0,531.0,111.0,2.1,12.1,314.0,434.47,358.59
2018,1,12,10,15,649.0,97.0,2.1,12.4,363.5,509.19,418.52
2018,1,12,10,30,767.0,83.0,2.1,12.7,413.0,582.68,476.31
2018,1,12,10,45,777.0,85.5,2.1,13.05,434.5,610.45,496.88
2018,1,12,11,0,787.0,88.0,2.1,13.4,456.0,636.0,515.69
2018,1,12,11,15,848.0,76.5,2.1,13.55,485.0,678.18,547.22
2018,1,12,11,30,909.0,65.0,2.1,13.7,514.0,714.48,573.03
2018,1,12,11,45,905.5,67.5,2.1,13.9,521.0,723.77,578.76
2018,1,12,12,0,902.0,70.0,2.1,14.1,528.0,729.71,582.38
2018,1,12,12,15,764.0,105.0,2.15,14.15,493.0,680.11,545.84
2018,1,12,12,30,626.0,140.0,2.2,14.2,458.0,619.43,498.83
2018,1,12,12,45,640.0,134.5,2.25,14.3,456.0,620.21,500.27
2018,1,12,13,0,654.0,129.0,2.3,14.4,454.0,618.32,499.19
2018,1,12,13,15,724.5,109.5,2.3,14.35,460.0,637.03,514.6
2018,1,12,13,30,795.0,90.0,2.3,14.3,466.0,648.29,524.13
2018,1,12,13,45,773.5,89.5,2.35,14.25,442.0,618.09,501.15
2018,1,12,14,0,752.0,89.0,2.4,14.2,418.0,588.46,478.45
2018,1,12,14,15,754.0,82.5,2.35,14.05,394.5,560.25,456.61
2018,1,12,14,30,756.0,76.0,2.3,13.9,371.0,531.85,433.99
2018,1,12,14,45,738.5,71.5,2.25,13.75,339.0,492.55,402.13
2018,1,12,15,0,721.0,67.0,2.2,13.6,307.0,452.24,368.67
2018,1,12,15,15,669.0,65.5,2.2,13.6,267.5,400.11,324.76
2018,1,12,15,30,617.0,64.0,2.2,13.6,228.0,348.44,280.31
2018,1,12,15,45,561.5,57.5,1.7,12.45,187.5,292.61,232.03
2018,1,12,16,0,506.0,51.0,1.2,11.3,147.0,240.44,185.85
2018,1,12,16,15,458.5,42.0,1.2,10.8,112.5,192.1,142.21
2018,1,12,16,30,411.0,33.0,1.2,10.3,78.0,147.69,100.48
2018,1,12,16,45,281.5,23.0,1.25,9.75,47.5,86.81,33.95
2018,1,12,17,0,152.0,13.0,1.3,9.2,17.0,35.25,0.0
2018,1,12,17,15,76.0,6.5,1.3,9.05,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,1,13,7,15,13.0,3.0,2.9,5.4,3.0,0.0,0.0
2018,1,13,7,30,26.0,6.0,3.0,5.7,6.0,9.34,0.0
2018,1,13,7,45,49.0,20.5,3.1,6.0,24.0,33.07,0.0
2018,1,13,8,0,72.0,35.0,3.2,6.3,42.0,57.29,37.93
2018,1,13,8,15,121.5,50.0,3.3,6.7,69.0,94.2,70.99
2018,1,13,8,30,171.0,65.0,3.4,7.1,96.0,132.57,104.87
2018,1,13,8,45,176.5,80.0,3.45,7.45,118.5,158.87,129.29
2018,1,13,9,0,182.0,95.0,3.5,7.8,141.0,185.38,153.37
2018,1,13,9,15,193.5,107.0,3.5,8.25,163.0,211.29,176.33
2018,1,13,9,30,205.0,119.0,3.5,8.7,185.0,237.75,199.26
2018,1,13,9,45,275.5,130.5,3.45,9.1,230.0,295.59,248.4
2018,1,13,10,0,346.0,142.0,3.4,9.5,275.0,357.62,300.19
2018,1,13,10,15,342.5,154.5,3.35,9.95,294.5,380.02,317.99
2018,1,13,10,30,339.0,167.0,3.3,10.4,314.0,401.19,334.53
2018,1,13,10,45,431.5,157.5,3.3,10.85,354.0,466.51,387.83
2018,1,13,11,0,524.0,148.0,3.3,11.3,394.0,527.01,436.35
2018,1,13,11,15,551.5,146.0,3.25,11.7,412.5,552.76,455.96
2018,1,13,11,30,579.0,144.0,3.2,12.1,431.0,580.67,477.07
2018,1,13,11,45,657.5,127.5,3.15,12.5,458.5,624.55,511.29
2018,1,13,12,0,736.0,111.0,3.1,12.9,486.0,666.49,543.41
2018,1,13,12,15,678.5,126.0,3.1,13.1,472.0,643.93,524.5
2018,1,13,12,30,621.0,141.0,3.1,13.3,458.0,618.26,503.56
2018,1,13,12,45,716.0,115.5,3.05,13.5,476.5,654.74,532.78
2018,1,13,13,0,811.0,90.0,3.0,13.7,495.0,683.94,555.04
2018,1,13,13,15,716.0,108.5,3.0,13.7,458.5,631.72,514.36
2018,1,13,13,30,621.0,127.0,3.0,13.7,422.0,576.42,470.69
2018,1,13,13,45,585.0,127.5,2.95,13.75,396.0,540.84,442.7
2018,1,13,14,0,549.0,128.0,2.9,13.8,370.0,501.59,411.5
2018,1,13,14,15,632.0,105.0,2.85,13.65,366.5,515.45,423.3
2018,1,13,14,30,715.0,82.0,2.8,13.5,363.0,518.89,426.12
2018,1,13,14,45,742.0,71.5,2.75,13.35,341.0,496.46,407.45
2018,1,13,15,0,769.0,61.0,2.7,13.2,319.0,472.15,386.49
2018,1,13,15,15,706.5,60.0,2.7,13.2,275.5,411.81,335.73
2018,1,13,15,30,644.0,59.0,2.7,13.2,232.0,356.21,287.85
2018,1,13,15,45,568.0,55.0,2.3,12.1,189.0,293.92,234.4
2018,1,13,16,0,492.0,51.0,1.9,11.0,146.0,236.99,184.59
2018,1,13,16,15,421.0,43.0,1.9,10.4,110.0,183.21,136.93
2018,1,13,16,30,350.0,35.0,1.9,9.8,74.0,135.58,93.79
2018,1,13,16,45,231.5,24.0,1.95,9.25,45.0,79.04,35.03
2018,1,13,17,0,113.0,13.0,2.0,8.7,16.0,29.76,0.0
2018,1,13,17,15,56.5,6.5,2.05,8.55,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.0,6.45,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.0,6.6,1.0,0.98,0.0
2018,1,14,7,45,0.0,4.5,3.0,6.75,4.5,4.33,0.0
2018,1,14,8,0,0.0,8.0,3.0,6.9,8.0,7.71,0.56
2018,1,14,8,15,0.0,12.0,2.95,7.1,12.0,11.57,4.23
2018,1,14,8,30,0.0,16.0,2.9,7.3,16.0,15.43,7.74
2018,1,14,8,45,0.0,21.0,2.85,7.5,21.0,20.26,12.06
2018,1,14,9,0,0.0,26.0,2.8,7.7,26.0,25.09,16.35
2018,1,14,9,15,0.5,45.5,2.75,8.05,45.5,44.17,33.02
2018,1,14,9,30,1.0,65.0,2.7,8.4,65.0,63.33,49.58
2018,1,14,9,45,251.0,85.0,2.65,8.75,181.5,237.8,200.92
2018,1,14,10,0,501.0,105.0,2.6,9.1,298.0,411.62,345.9
2018,1,14,10,15,407.5,136.0,2.5,9.5,300.5,405.98,339.04
2018,1,14,10,30,314.0,167.0,2.4,9.9,303.0,385.87,320.91
2018,1,14,10,45,216.5,186.5,2.3,10.3,282.5,344.48,285.35
2018,1,14,11,0,119.0,206.0,2.2,10.7,262.0,305.47,251.14
2018,1,14,11,15,123.0,209.0,2.1,11.05,268.5,313.31,257.15
2018,1,14,11,30,127.0,212.0,2.0,11.4,275.0,320.94,262.74
2018,1,14,11,45,122.0,214.5,1.95,11.75,276.0,321.31,262.37
2018,1,14,12,0,117.0,217.0,1.9,12.1,277.0,321.23,261.68
2018,1,14,12,15,92.5,219.0,1.8,12.3,266.5,297.93,242.12
2018,1,14,12,30,68.0,221.0,1.7,12.5,256.0,282.53,228.9
2018,1,14,12,45,113.5,223.0,1.6,12.7,280.5,325.34,263.91
2018,1,14,13,0,159.0,225.0,1.5,12.9,305.0,359.05,291.02
2018,1,14,13,15,183.5,215.5,1.45,13.0,305.5,363.45,294.82
2018,1,14,13,30,208.0,206.0,1.4,13.1,306.0,366.63,297.77
2018,1,14,13,45,237.0,194.5,1.4,13.15,303.5,376.64,306.19
2018,1,14,14,0,266.0,183.0,1.4,13.2,301.0,376.8,306.83
2018,1,14,14,15,163.0,169.0,1.45,13.05,240.0,284.03,231.98
2018,1,14,14,30,60.0,155.0,1.5,12.9,179.0,197.53,160.75
2018,1,14,14,45,91.5,140.5,1.5,12.8,173.5,203.4,166.46
2018,1,14,15,0,123.0,126.0,1.5,12.7,168.0,200.63,164.4
2018,1,14,15,15,196.0,113.5,1.5,12.7,171.0,222.97,182.56
2018,1,14,15,30,269.0,101.0,1.5,12.7,174.0,233.23,189.51
2018,1,14,15,45,225.5,86.5,1.6,11.8,141.0,188.61,151.65
2018,1,14,16,0,182.0,72.0,1.7,10.9,108.0,147.41,116.28
2018,1,14,16,15,130.5,56.5,1.7,10.5,79.0,106.36,80.84
2018,1,14,16,30,79.0,41.0,1.7,10.1,50.0,66.69,46.82
2018,1,14,16,45,60.0,26.5,1.65,9.7,31.5,44.72,21.32
2018,1,14,17,0,41.0,12.0,1.6,9.3,13.0,18.06,0.0
2018,1,14,17,15,20.5,6.0,1.55,9.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,15,7,15,2.0,2.0,2.0,7.15,2.0,0.0,0.0
2018,1,15,7,30,4.0,4.0,1.9,7.4,4.0,4.46,0.0
2018,1,15,7,45,2.0,14.5,1.85,7.65,14.5,14.36,0.0
2018,1,15,8,0,0.0,25.0,1.8,7.9,25.0,24.16,13.84
2018,1,15,8,15,0.0,37.5,1.7,8.25,37.5,36.71,25.57
2018,1,15,8,30,0.0,50.0,1.6,8.6,50.0,49.19,36.75
2018,1,15,8,45,22.0,70.5,1.55,8.9,76.0,81.17,64.3
2018,1,15,9,0,44.0,91.0,1.5,9.2,102.0,113.39,92.05
2018,1,15,9,15,195.5,103.5,1.4,9.6,166.0,208.26,172.34
2018,1,15,9,30,347.0,116.0,1.3,10.0,230.0,311.9,258.23
2018,1,15,9,45,379.5,125.5,1.25,10.4,262.0,352.9,291.43
2018,1,15,10,0,412.0,135.0,1.2,10.8,294.0,395.1,325.15
2018,1,15,10,15,288.5,146.0,1.15,11.2,261.5,338.51,278.55
2018,1,15,10,30,165.0,157.0,1.1,11.6,229.0,273.86,224.82
2018,1,15,10,45,313.0,161.5,1.1,12.0,307.0,386.67,317.01
2018,1,15,11,0,461.0,166.0,1.1,12.4,385.0,506.26,409.91
2018,1,15,11,15,447.5,175.0,1.05,12.55,393.0,515.15,414.63
2018,1,15,11,30,434.0,184.0,1.0,12.7,401.0,521.96,418.7
2018,1,15,11,45,321.0,207.0,1.0,12.85,369.0,463.31,371.83
2018,1,15,12,0,208.0,230.0,1.0,13.0,337.0,401.86,322.52
2018,1,15,12,15,196.5,231.0,1.0,13.0,332.5,395.2,317.58
2018,1,15,12,30,185.0,232.0,1.0,13.0,328.0,387.88,311.71
2018,1,15,12,45,173.0,229.0,0.95,13.05,317.5,375.04,301.39
2018,1,15,13,0,161.0,226.0,0.9,13.1,307.0,361.82,290.82
2018,1,15,13,15,134.0,218.5,0.85,13.05,285.0,332.68,267.66
2018,1,15,13,30,107.0,211.0,0.8,13.0,263.0,296.26,238.81
2018,1,15,13,45,78.5,197.0,0.8,13.0,234.0,259.89,209.81
2018,1,15,14,0,50.0,183.0,0.8,13.0,205.0,224.59,181.33
2018,1,15,14,15,51.0,164.5,0.8,12.95,186.0,203.61,164.88
2018,1,15,14,30,52.0,146.0,0.8,12.9,167.0,182.58,148.1
2018,1,15,14,45,146.5,141.0,0.75,12.85,192.5,234.49,191.76
2018,1,15,15,0,241.0,136.0,0.7,12.8,218.0,279.46,227.89
2018,1,15,15,15,362.0,106.0,0.7,12.8,213.5,300.73,244.04
2018,1,15,15,30,483.0,76.0,0.7,12.8,209.0,307.71,247.16
2018,1,15,15,45,416.5,70.5,0.7,12.3,172.0,251.93,200.07
2018,1,15,16,0,350.0,65.0,0.7,11.8,135.0,203.62,158.69
2018,1,15,16,15,281.0,52.5,0.7,11.6,100.0,152.12,114.38
2018,1,15,16,30,212.0,40.0,0.7,11.4,65.0,106.97,75.27
2018,1,15,16,45,166.5,27.5,0.7,11.15,42.0,71.38,37.27
2018,1,15,17,0,121.0,15.0,0.7,10.9,19.0,33.53,0.0
2018,1,15,17,15,60.5,7.5,0.7,10.75,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,10.15,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,10.3,2.0,1.97,0.0
2018,1,16,7,45,0.0,6.5,0.7,10.45,6.5,6.26,0.0
2018,1,16,8,0,0.0,11.0,0.7,10.6,11.0,10.6,2.88
2018,1,16,8,15,0.0,15.5,0.8,10.8,15.5,14.95,7.01
2018,1,16,8,30,0.0,20.0,0.9,11.0,20.0,19.29,10.93
2018,1,16,8,45,0.0,27.0,1.0,11.2,27.0,26.05,16.88
2018,1,16,9,0,0.0,34.0,1.1,11.4,34.0,32.82,22.78
2018,1,16,9,15,1.5,56.5,0.95,11.8,57.0,55.29,42.09
2018,1,16,9,30,3.0,79.0,0.8,12.2,80.0,78.64,61.88
2018,1,16,9,45,4.0,98.5,0.65,12.55,100.0,99.16,78.96
2018,1,16,10,0,5.0,118.0,0.5,12.9,120.0,119.89,95.92
2018,1,16,10,15,14.5,133.0,0.55,13.15,139.5,141.15,113.37
2018,1,16,10,30,24.0,148.0,0.6,13.4,159.0,168.31,135.48
2018,1,16,10,45,23.5,164.0,0.65,13.6,175.0,179.88,144.49
2018,1,16,11,0,23.0,180.0,0.7,13.8,191.0,196.78,157.81
2018,1,16,11,15,27.5,184.5,0.75,13.95,198.0,211.67,169.6
2018,1,16,11,30,32.0,189.0,0.8,14.1,205.0,219.95,176.12
2018,1,16,11,45,17.0,161.5,0.85,14.25,170.0,172.88,137.82
2018,1,16,12,0,2.0,134.0,0.9,14.4,135.0,133.37,105.37
2018,1,16,12,15,1.5,124.0,0.95,14.45,125.0,122.69,96.73
2018,1,16,12,30,1.0,114.0,1.0,14.5,115.0,112.12,88.06
2018,1,16,12,45,6.0,115.5,1.05,14.55,119.0,117.26,92.52
2018,1,16,13,0,11.0,117.0,1.1,14.6,123.0,122.35,96.9
2018,1,16,13,15,11.0,123.5,1.1,14.5,129.0,128.97,102.42
2018,1,16,13,30,11.0,130.0,1.1,14.4,135.0,135.66,108.01
2018,1,16,13,45,5.5,99.5,1.1,14.35,102.0,100.6,79.07
2018,1,16,14,0,0.0,69.0,1.1,14.3,69.0,66.7,50.83
2018,1,16,14,15,19.0,94.5,1.15,14.15,102.0,106.9,85.1
2018,1,16,14,30,38.0,120.0,1.2,14.0,135.0,145.36,117.4
2018,1,16,14,45,31.5,107.5,1.2,13.9,119.5,127.35,102.37
2018,1,16,15,0,25.0,95.0,1.2,13.8,104.0,109.76,87.72
2018,1,16,15,15,17.0,77.0,1.2,13.8,83.0,85.94,67.67
2018,1,16,15,30,9.0,59.0,1.2,13.8,62.0,61.06,46.56
2018,1,16,15,45,4.5,46.0,1.05,13.05,47.5,46.23,33.98
2018,1,16,16,0,0.0,33.0,0.9,12.3,33.0,31.86,21.67
2018,1,16,16,15,0.0,25.5,0.9,11.95,25.5,24.61,15.27
2018,1,16,16,30,0.0,18.0,0.9,11.6,18.0,17.36,8.79
2018,1,16,16,45,4.0,12.0,0.95,11.2,12.0,12.5,3.08
2018,1,16,17,0,8.0,6.0,1.0,10.8,6.0,7.16,0.0
2018,1,16,17,15,4.0,3.0,1.0,10.65,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.1,7.95,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.1,8.3,4.0,3.93,0.0
2018,1,17,7,45,14.5,17.0,1.1,8.7,18.5,19.59,0.0
2018,1,17,8,0,29.0,30.0,1.1,9.1,33.0,37.73,23.92
2018,1,17,8,15,36.5,42.0,1.1,9.45,47.5,53.48,38.68
2018,1,17,8,30,44.0,54.0,1.1,9.8,62.0,69.93,53.47
2018,1,17,8,45,45.0,68.0,1.05,10.15,78.0,86.87,68.6
2018,1,17,9,0,46.0,82.0,1.0,10.5,94.0,103.83,83.46
2018,1,17,9,15,23.5,83.5,1.0,11.0,89.5,96.0,76.93
2018,1,17,9,30,1.0,85.0,1.0,11.5,85.0,83.84,66.36
2018,1,17,9,45,10.5,110.5,1.0,12.0,114.5,115.28,92.8
2018,1,17,10,0,20.0,136.0,1.0,12.5,144.0,147.66,119.52
2018,1,17,10,15,19.0,147.0,1.1,12.85,155.0,158.79,128.3
2018,1,17,10,30,18.0,158.0,1.2,13.2,166.0,169.88,137.04
2018,1,17,10,45,13.0,149.5,1.3,13.55,155.5,157.47,126.43
2018,1,17,11,0,8.0,141.0,1.4,13.9,145.0,145.08,115.91
2018,1,17,11,15,25.0,159.5,1.45,14.15,172.0,182.0,146.35
2018,1,17,11,30,42.0,178.0,1.5,14.4,199.0,214.64,172.86
2018,1,17,11,45,56.5,187.0,1.6,14.65,216.0,235.33,189.59
2018,1,17,12,0,71.0,196.0,1.7,14.9,233.0,256.16,206.39
2018,1,17,12,15,51.5,200.0,1.7,15.05,227.0,246.6,197.92
2018,1,17,12,30,32.0,204.0,1.7,15.2,221.0,236.92,189.48
2018,1,17,12,45,48.5,209.5,1.65,15.35,234.5,255.06,204.34
2018,1,17,13,0,65.0,215.0,1.6,15.5,248.0,272.97,218.82
2018,1,17,13,15,140.0,214.5,1.55,15.5,283.5,332.6,267.64
2018,1,17,13,30,215.0,214.0,1.5,15.5,319.0,381.74,307.25
2018,1,17,13,45,186.5,205.5,1.45,15.45,294.0,349.27,281.21
2018,1,17,14,0,158.0,197.0,1.4,15.4,269.0,317.44,255.96
2018,1,17,14,15,141.0,184.0,1.3,15.25,245.0,288.48,233.06
2018,1,17,14,30,124.0,171.0,1.2,15.1,221.0,260.11,210.39
2018,1,17,14,45,183.5,155.0,1.1,14.95,222.5,271.8,220.64
2018,1,17,15,0,243.0,139.0,1.0,14.8,224.0,285.02,231.19
2018,1,17,15,15,177.5,125.5,1.0,14.8,184.0,223.51,180.73
2018,1,17,15,30,112.0,112.0,1.0,14.8,144.0,172.77,138.8
2018,1,17,15,45,82.0,94.5,0.9,13.95,116.0,136.92,109.09
2018,1,17,16,0,52.0,77.0,0.8,13.1,88.0,99.71,77.9
2018,1,17,16,15,39.0,60.5,0.8,12.75,67.5,75.99,57.42
2018,1,17,16,30,26.0,44.0,0.8,12.4,47.0,53.4,37.73
2018,1,17,16,45,24.0,28.0,0.8,12.0,30.0,34.58,18.77
2018,1,17,17,0,22.0,12.0,0.8,11.6,13.0,15.32,0.0
2018,1,17,17,15,11.0,6.0,0.8,11.5,6.5,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.55,9.4,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,9.7,2.0,1.97,0.0
2018,1,18,7,45,0.0,5.5,1.8,10.05,5.5,5.3,0.0
2018,1,18,8,0,0.0,9.0,1.9,10.4,9.0,8.67,1.37
2018,1,18,8,15,0.0,12.0,1.95,10.6,12.0,11.57,4.15
2018,1,18,8,30,0.0,15.0,2.0,10.8,15.0,14.46,6.78
2018,1,18,8,45,0.0,16.5,2.05,11.0,16.5,15.91,8.12
2018,1,18,9,0,0.0,18.0,2.1,11.2,18.0,17.36,9.41
2018,1,18,9,15,0.0,25.0,2.15,11.35,25.0,24.12,15.27
2018,1,18,9,30,0.0,32.0,2.2,11.5,32.0,30.89,21.09
2018,1,18,9,45,3.5,74.5,2.2,11.65,76.0,74.1,58.12
2018,1,18,10,0,7.0,117.0,2.2,11.8,120.0,119.89,96.73
2018,1,18,10,15,9.0,115.5,2.3,11.95,119.5,119.32,96.03
2018,1,18,10,30,11.0,114.0,2.4,12.1,119.0,118.98,95.62
2018,1,18,10,45,7.5,94.5,2.45,12.25,98.0,96.82,76.8
2018,1,18,11,0,4.0,75.0,2.5,12.4,77.0,75.24,58.44
2018,1,18,11,15,2.0,71.0,2.6,12.45,72.0,70.04,53.94
2018,1,18,11,30,0.0,67.0,2.7,12.5,67.0,64.78,49.38
2018,1,18,11,45,0.0,74.5,2.75,12.6,74.5,72.05,55.44
2018,1,18,12,0,0.0,82.0,2.8,12.7,82.0,79.32,61.49
2018,1,18,12,15,0.0,100.0,2.85,12.75,100.0,97.18,76.41
2018,1,18,12,30,0.0,118.0,2.9,12.8,118.0,115.42,91.58
2018,1,18,12,45,0.5,122.5,3.0,12.85,123.0,120.4,95.73
2018,1,18,13,0,1.0,127.0,3.1,12.9,128.0,125.43,99.95
2018,1,18,13,15,2.5,121.0,3.15,12.8,122.5,120.4,95.94
2018,1,18,13,30,4.0,115.0,3.2,12.7,117.0,115.35,91.92
2018,1,18,13,45,2.0,103.0,3.25,12.65,104.0,101.79,80.66
2018,1,18,14,0,0.0,91.0,3.3,12.6,91.0,88.39,69.48
2018,1,18,14,15,2.0,102.5,3.25,12.4,103.5,101.49,80.75
2018,1,18,14,30,4.0,114.0,3.2,12.2,116.0,114.82,92.2
2018,1,18,14,45,3.0,96.0,3.15,12.0,97.5,95.77,76.29
2018,1,18,15,0,2.0,78.0,3.1,11.8,79.0,76.91,60.44
2018,1,18,15,15,60.5,86.0,3.1,11.8,103.5,121.58,98.93
2018,1,18,15,30,119.0,94.0,3.1,11.8,128.0,155.16,126.85
2018,1,18,15,45,103.0,87.5,2.9,11.3,113.5,137.25,110.98
2018,1,18,16,0,87.0,81.0,2.7,10.8,99.0,120.89,96.31
2018,1,18,16,15,53.0,55.5,2.7,10.6,65.5,77.67,59.18
2018,1,18,16,30,19.0,30.0,2.7,10.4,32.0,34.93,23.01
2018,1,18,16,45,9.5,17.5,2.65,10.2,18.5,19.06,8.39
2018,1,18,17,0,0.0,5.0,2.6,10.0,5.0,4.91,0.0
2018,1,18,17,15,0.0,2.5,2.65,9.9,2.5,2.46,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,7,15,45.5,6.0,1.7,6.2,7.0,0.0,0.0
2018,1,19,7,30,91.0,12.0,1.7,6.8,14.0,23.95,0.0
2018,1,19,7,45,229.5,24.0,1.7,7.4,44.0,72.78,18.43
2018,1,19,8,0,368.0,36.0,1.7,8.0,74.0,134.55,90.93
2018,1,19,8,15,462.0,43.0,1.8,8.3,114.5,188.23,139.77
2018,1,19,8,30,556.0,50.0,1.9,8.6,155.0,250.27,194.93
2018,1,19,8,45,613.5,55.5,2.05,8.9,197.0,304.67,244.34
2018,1,19,9,0,671.0,61.0,2.2,9.2,239.0,362.96,296.13
2018,1,19,9,15,708.5,64.5,2.2,9.45,278.5,411.24,338.62
2018,1,19,9,30,746.0,68.0,2.2,9.7,318.0,462.66,382.38
2018,1,19,9,45,772.0,70.5,2.2,9.9,353.5,507.51,419.78
2018,1,19,10,0,798.0,73.0,2.2,10.1,389.0,551.9,455.82
2018,1,19,10,15,816.0,75.0,2.2,10.25,419.0,590.1,486.21
2018,1,19,10,30,834.0,77.0,2.2,10.4,449.0,626.73,514.72
2018,1,19,10,45,846.5,78.5,2.2,10.55,472.5,657.32,538.06
2018,1,19,11,0,859.0,80.0,2.2,10.7,496.0,685.58,558.88
2018,1,19,11,15,857.5,83.0,2.2,10.75,510.0,703.24,571.18
2018,1,19,11,30,856.0,86.0,2.2,10.8,524.0,717.76,581.26
2018,1,19,11,45,794.0,103.0,2.25,10.9,514.5,701.01,568.34
2018,1,19,12,0,732.0,120.0,2.3,11.0,505.0,683.29,554.91
2018,1,19,12,15,414.5,113.5,2.35,11.0,331.5,440.32,364.61
2018,1,19,12,30,97.0,107.0,2.4,11.0,158.0,184.65,152.28
2018,1,19,12,45,50.0,87.0,2.5,11.0,113.5,128.35,104.7
2018,1,19,13,0,3.0,67.0,2.6,11.0,69.0,66.94,51.53
2018,1,19,13,15,49.5,98.5,2.7,10.95,123.5,139.46,114.24
2018,1,19,13,30,96.0,130.0,2.8,10.9,178.0,205.44,170.3
2018,1,19,13,45,251.0,141.0,2.85,10.85,258.5,327.75,274.02
2018,1,19,14,0,406.0,152.0,2.9,10.8,339.0,444.05,369.33
2018,1,19,14,15,485.0,123.5,2.95,10.65,333.5,450.81,375.75
2018,1,19,14,30,564.0,95.0,3.0,10.5,328.0,455.42,380.41
2018,1,19,14,45,487.5,105.5,3.0,10.4,295.0,401.81,335.6
2018,1,19,15,0,411.0,116.0,3.0,10.3,262.0,355.78,296.6
2018,1,19,15,15,381.5,106.5,3.0,10.3,230.5,314.8,261.71
2018,1,19,15,30,352.0,97.0,3.0,10.3,199.0,275.17,227.28
2018,1,19,15,45,297.5,87.0,2.7,9.5,164.0,226.42,185.23
2018,1,19,16,0,243.0,77.0,2.4,8.7,129.0,177.15,142.38
2018,1,19,16,15,283.0,58.5,2.4,8.25,106.0,162.35,126.21
2018,1,19,16,30,323.0,40.0,2.4,7.8,83.0,139.42,101.56
2018,1,19,16,45,257.5,30.0,2.35,7.35,56.0,97.62,60.87
2018,1,19,17,0,192.0,20.0,2.3,6.9,29.0,56.23,0.0
2018,1,19,17,15,96.0,10.0,2.3,6.75,14.5,21.01,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,2.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,2.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,1,20,7,15,75.0,6.5,2.3,3.25,8.0,0.0,0.0
2018,1,20,7,30,150.0,13.0,2.4,4.0,16.0,32.9,0.0
2018,1,20,7,45,308.5,22.0,2.5,4.7,48.0,85.91,25.84
2018,1,20,8,0,467.0,31.0,2.6,5.4,80.0,150.89,102.2
2018,1,20,8,15,554.0,36.5,2.7,5.95,122.0,206.15,153.88
2018,1,20,8,30,641.0,42.0,2.8,6.5,164.0,268.83,210.95
2018,1,20,8,45,694.0,45.5,2.85,7.0,206.5,323.35,261.47
2018,1,20,9,0,747.0,49.0,2.9,7.5,249.0,381.14,313.56
2018,1,20,9,15,781.5,51.5,3.0,8.0,289.5,431.93,358.75
2018,1,20,9,30,816.0,54.0,3.1,8.5,330.0,483.53,403.24
2018,1,20,9,45,839.5,56.0,3.2,9.05,366.0,525.98,439.16
2018,1,20,10,0,863.0,58.0,3.3,9.6,402.0,570.41,475.54
2018,1,20,10,15,878.0,59.5,3.3,9.85,432.0,608.0,505.84
2018,1,20,10,30,893.0,61.0,3.3,10.1,462.0,643.71,533.97
2018,1,20,10,45,902.5,62.5,3.35,10.4,485.5,673.64,556.64
2018,1,20,11,0,912.0,64.0,3.4,10.7,509.0,700.95,576.26
2018,1,20,11,15,917.5,65.5,3.4,10.85,525.5,722.65,591.66
2018,1,20,11,30,923.0,67.0,3.4,11.0,542.0,741.27,604.76
2018,1,20,11,45,925.5,68.0,3.4,11.2,551.0,753.92,613.31
2018,1,20,12,0,928.0,69.0,3.4,11.4,560.0,763.23,619.49
2018,1,20,12,15,925.0,70.0,3.4,11.45,560.5,765.09,620.58
2018,1,20,12,30,922.0,71.0,3.4,11.5,561.0,763.51,619.29
2018,1,20,12,45,897.0,76.5,3.35,11.6,549.0,747.68,607.13
2018,1,20,13,0,872.0,82.0,3.3,11.7,537.0,733.22,596.21
2018,1,20,13,15,870.5,80.5,3.25,11.7,524.5,720.17,586.67
2018,1,20,13,30,869.0,79.0,3.2,11.7,512.0,704.0,574.85
2018,1,20,13,45,873.0,74.5,3.15,11.7,494.0,685.03,560.98
2018,1,20,14,0,877.0,70.0,3.1,11.7,476.0,659.05,541.41
2018,1,20,14,15,864.0,68.0,3.05,11.55,448.5,626.13,515.66
2018,1,20,14,30,851.0,66.0,3.0,11.4,421.0,594.47,490.29
2018,1,20,14,45,832.0,63.5,2.9,11.3,387.0,553.35,456.74
2018,1,20,15,0,813.0,61.0,2.8,11.2,353.0,511.0,421.44
2018,1,20,15,15,783.0,58.5,2.8,11.2,314.5,462.25,380.19
2018,1,20,15,30,753.0,56.0,2.8,11.2,276.0,413.72,337.94
2018,1,20,15,45,574.5,62.0,2.4,10.1,215.0,315.67,255.98
2018,1,20,16,0,396.0,68.0,2.0,9.0,154.0,228.44,182.66
2018,1,20,16,15,349.0,54.5,2.0,8.4,118.0,179.53,139.12
2018,1,20,16,30,302.0,41.0,2.0,7.8,82.0,135.7,99.4
2018,1,20,16,45,281.5,31.0,2.0,7.2,58.0,104.6,66.71
2018,1,20,17,0,261.0,21.0,2.0,6.6,34.0,69.72,0.0
2018,1,20,17,15,130.5,10.5,2.0,6.45,17.0,25.82,0.0
2018,1,20,17,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,7,15,59.5,6.5,1.1,5.75,8.0,0.0,0.0
2018,1,21,7,30,119.0,13.0,1.1,6.0,16.0,28.81,0.0
2018,1,21,7,45,261.5,24.0,1.1,6.2,47.0,79.54,26.92
2018,1,21,8,0,404.0,35.0,1.1,6.4,78.0,142.74,97.54
2018,1,21,8,15,450.0,43.5,1.1,6.65,112.5,186.13,139.25
2018,1,21,8,30,496.0,52.0,1.1,6.9,147.0,233.4,183.0
2018,1,21,8,45,403.5,73.5,1.15,7.2,163.0,243.68,197.26
2018,1,21,9,0,311.0,95.0,1.2,7.5,179.0,246.36,203.01
2018,1,21,9,15,380.0,100.0,1.3,7.9,218.5,297.73,247.21
2018,1,21,9,30,449.0,105.0,1.4,8.3,258.0,353.82,294.41
2018,1,21,9,45,350.0,134.0,1.45,8.7,261.0,342.3,284.86
2018,1,21,10,0,251.0,163.0,1.5,9.1,264.0,329.57,273.54
2018,1,21,10,15,245.0,177.0,1.55,9.3,281.5,349.39,289.5
2018,1,21,10,30,239.0,191.0,1.6,9.5,299.0,368.15,304.11
2018,1,21,10,45,182.5,203.0,1.7,9.75,288.0,342.48,282.28
2018,1,21,11,0,126.0,215.0,1.8,10.0,277.0,320.95,263.56
2018,1,21,11,15,115.0,223.5,1.85,10.15,281.5,324.84,266.22
2018,1,21,11,30,104.0,232.0,1.9,10.3,286.0,320.02,261.85
2018,1,21,11,45,119.5,237.5,2.0,10.45,300.5,346.53,283.24
2018,1,21,12,0,135.0,243.0,2.1,10.6,315.0,364.93,298.03
2018,1,21,12,15,129.5,242.0,2.1,10.65,311.0,360.08,293.88
2018,1,21,12,30,124.0,241.0,2.1,10.7,307.0,354.82,289.53
2018,1,21,12,45,160.0,235.0,2.1,10.75,319.5,373.88,305.72
2018,1,21,13,0,196.0,229.0,2.1,10.8,332.0,391.99,320.95
2018,1,21,13,15,272.0,215.5,2.1,10.85,354.5,436.99,358.12
2018,1,21,13,30,348.0,202.0,2.1,10.9,377.0,470.62,385.88
2018,1,21,13,45,290.5,201.0,2.1,10.9,343.0,423.94,348.03
2018,1,21,14,0,233.0,200.0,2.1,10.9,309.0,378.66,311.37
2018,1,21,14,15,145.0,184.5,2.0,10.85,251.0,292.4,240.85
2018,1,21,14,30,57.0,169.0,1.9,10.8,193.0,211.53,173.56
2018,1,21,14,45,59.0,153.0,1.8,10.75,176.0,193.67,159.23
2018,1,21,15,0,61.0,137.0,1.7,10.7,159.0,175.62,144.35
2018,1,21,15,15,90.0,128.5,1.7,10.7,157.0,184.67,152.06
2018,1,21,15,30,119.0,120.0,1.7,10.7,155.0,185.73,152.54
2018,1,21,15,45,89.5,102.5,1.45,10.1,126.5,149.47,121.65
2018,1,21,16,0,60.0,85.0,1.2,9.5,98.0,111.75,89.42
2018,1,21,16,15,44.5,67.5,1.3,9.25,76.0,85.58,66.6
2018,1,21,16,30,29.0,50.0,1.4,9.0,54.0,60.79,44.85
2018,1,21,16,45,24.5,34.0,1.45,8.8,36.5,41.67,26.68
2018,1,21,17,0,20.0,18.0,1.5,8.6,19.0,22.8,0.0
2018,1,21,17,15,10.0,9.0,1.55,8.5,9.5,10.06,0.0
2018,1,21,17,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
