Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,636.0,150.0,1.9,16.6,504.0,656.4,519.27
2018,2,1,11,45,650.0,148.5,1.95,16.9,516.0,672.93,531.16
2018,2,1,12,0,664.0,147.0,2.0,17.2,528.0,687.17,541.25
2018,2,1,12,15,679.0,143.0,2.05,17.4,533.5,696.98,548.44
2018,2,1,12,30,694.0,139.0,2.1,17.6,539.0,704.15,553.64
2018,2,1,12,45,736.5,125.0,2.1,17.8,546.0,718.42,563.61
2018,2,1,13,0,779.0,111.0,2.1,18.0,553.0,726.41,569.09
2018,2,1,13,15,772.5,109.5,2.1,18.05,539.0,710.96,558.16
2018,2,1,13,30,766.0,108.0,2.1,18.1,525.0,692.77,545.51
2018,2,1,13,45,793.5,95.0,2.1,18.15,513.0,683.6,539.53
2018,2,1,14,0,821.0,82.0,2.1,18.2,501.0,670.24,530.48
2018,2,1,14,15,797.0,82.0,2.0,18.1,470.5,633.02,503.0
2018,2,1,14,30,773.0,82.0,1.9,18.0,440.0,594.39,473.58
2018,2,1,14,45,765.5,75.5,1.8,17.9,408.5,557.43,445.19
2018,2,1,15,0,758.0,69.0,1.7,17.8,377.0,518.6,414.69
2018,2,1,15,15,737.5,65.5,1.7,17.8,341.0,474.54,379.54
2018,2,1,15,30,717.0,62.0,1.7,17.8,305.0,430.05,343.03
2018,2,1,15,45,624.0,65.5,1.45,16.65,256.5,362.05,287.82
2018,2,1,16,0,531.0,69.0,1.2,15.5,208.0,299.21,235.79
2018,2,1,16,15,469.5,60.0,1.25,14.9,166.0,241.4,186.75
2018,2,1,16,30,408.0,51.0,1.3,14.3,124.0,188.72,141.04
2018,2,1,16,45,376.5,40.5,1.4,13.75,92.5,147.71,103.62
2018,2,1,17,0,345.0,30.0,1.5,13.2,61.0,109.71,65.54
2018,2,1,17,15,203.5,18.0,1.5,13.0,33.5,51.77,0.0
2018,2,1,17,30,62.0,6.0,1.5,12.8,6.0,11.9,0.0
2018,2,1,17,45,31.0,3.0,1.5,12.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,7,15,84.5,9.0,1.4,9.95,13.0,17.07,0.0
2018,2,2,7,30,169.0,18.0,1.5,10.4,26.0,46.92,0.0
2018,2,2,7,45,303.5,29.0,1.65,10.9,63.0,100.61,61.38
2018,2,2,8,0,438.0,40.0,1.8,11.4,100.0,163.2,115.74
2018,2,2,8,15,509.0,46.0,1.85,11.8,141.0,214.75,162.05
2018,2,2,8,30,580.0,52.0,1.9,12.2,182.0,272.61,213.53
2018,2,2,8,45,500.5,74.0,2.0,12.6,203.0,292.85,235.27
2018,2,2,9,0,421.0,96.0,2.1,13.0,224.0,302.67,246.48
2018,2,2,9,15,542.5,91.0,2.15,13.4,280.0,378.46,309.54
2018,2,2,9,30,664.0,86.0,2.2,13.8,336.0,460.96,376.58
2018,2,2,9,45,754.0,75.5,2.25,14.15,386.0,524.95,427.99
2018,2,2,10,0,844.0,65.0,2.3,14.5,436.0,591.46,480.41
2018,2,2,10,15,795.5,82.0,2.3,14.8,451.0,610.42,493.82
2018,2,2,10,30,747.0,99.0,2.3,15.1,466.0,622.45,501.79
2018,2,2,10,45,636.5,136.5,2.3,15.45,460.0,606.89,487.41
2018,2,2,11,0,526.0,174.0,2.3,15.8,454.0,580.03,464.45
2018,2,2,11,15,537.5,176.5,2.3,16.1,470.5,601.44,480.22
2018,2,2,11,30,549.0,179.0,2.3,16.4,487.0,621.23,494.28
2018,2,2,11,45,575.5,173.5,2.3,16.7,501.5,641.77,509.25
2018,2,2,12,0,602.0,168.0,2.3,17.0,516.0,664.07,525.3
2018,2,2,12,15,658.5,152.5,2.3,17.25,534.0,693.61,547.39
2018,2,2,12,30,715.0,137.0,2.3,17.5,552.0,720.35,566.72
2018,2,2,12,45,752.0,123.0,2.3,17.7,556.0,730.41,573.48
2018,2,2,13,0,789.0,109.0,2.3,17.9,560.0,734.34,576.06
2018,2,2,13,15,835.5,94.5,2.3,17.95,562.0,744.1,583.37
2018,2,2,13,30,882.0,80.0,2.3,18.0,564.0,744.88,584.29
2018,2,2,13,45,865.0,80.5,2.3,18.05,540.5,721.06,567.63
2018,2,2,14,0,848.0,81.0,2.3,18.1,517.0,690.51,546.24
2018,2,2,14,15,861.0,74.0,2.2,18.0,496.5,665.6,528.7
2018,2,2,14,30,874.0,67.0,2.1,17.9,476.0,641.06,510.38
2018,2,2,14,45,793.0,76.5,2.0,17.8,427.0,577.72,461.33
2018,2,2,15,0,712.0,86.0,1.9,17.7,378.0,515.26,412.43
2018,2,2,15,15,654.0,85.5,1.9,17.7,333.5,455.96,365.63
2018,2,2,15,30,596.0,85.0,1.9,17.7,289.0,399.29,319.77
2018,2,2,15,45,604.0,73.5,1.55,16.75,257.0,363.73,289.67
2018,2,2,16,0,612.0,62.0,1.2,15.8,225.0,326.01,256.32
2018,2,2,16,15,598.5,52.5,1.2,15.2,187.5,280.76,216.18
2018,2,2,16,30,585.0,43.0,1.2,14.6,150.0,234.3,173.64
2018,2,2,16,45,487.0,36.5,1.25,14.0,108.5,172.86,120.58
2018,2,2,17,0,389.0,30.0,1.3,13.4,67.0,119.59,72.63
2018,2,2,17,15,238.5,19.5,1.3,13.15,38.0,59.35,0.0
2018,2,2,17,30,88.0,9.0,1.3,12.9,9.0,17.55,0.0
2018,2,2,17,45,44.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,3,7,15,138.5,10.0,2.1,9.55,17.0,23.5,0.0
2018,2,3,7,30,277.0,20.0,2.2,10.2,34.0,65.66,0.0
2018,2,3,7,45,411.0,28.0,2.3,10.9,73.5,122.0,74.98
2018,2,3,8,0,545.0,36.0,2.4,11.6,113.0,185.66,131.09
2018,2,3,8,15,616.0,41.0,2.4,12.1,157.5,241.97,182.18
2018,2,3,8,30,687.0,46.0,2.4,12.6,202.0,304.31,237.96
2018,2,3,8,45,731.0,50.0,2.45,13.15,247.0,360.18,287.88
2018,2,3,9,0,775.0,54.0,2.5,13.7,292.0,418.55,338.36
2018,2,3,9,15,804.5,56.5,2.5,14.25,334.0,470.12,381.85
2018,2,3,9,30,834.0,59.0,2.5,14.8,376.0,519.38,422.12
2018,2,3,9,45,854.0,61.5,2.55,15.3,413.5,565.63,458.96
2018,2,3,10,0,874.0,64.0,2.6,15.8,451.0,610.88,493.95
2018,2,3,10,15,888.0,65.0,2.55,16.2,482.0,649.2,522.58
2018,2,3,10,30,902.0,66.0,2.5,16.6,513.0,685.54,548.13
2018,2,3,10,45,911.0,68.0,2.5,17.0,538.0,717.31,569.51
2018,2,3,11,0,920.0,70.0,2.5,17.4,563.0,746.36,588.74
2018,2,3,11,15,925.5,70.5,2.45,17.7,580.0,768.21,602.58
2018,2,3,11,30,931.0,71.0,2.4,18.0,597.0,786.9,614.15
2018,2,3,11,45,934.5,71.5,2.4,18.25,607.0,800.76,622.82
2018,2,3,12,0,938.0,72.0,2.4,18.5,617.0,811.19,629.19
2018,2,3,12,15,938.0,72.0,2.35,18.65,619.0,814.84,630.77
2018,2,3,12,30,938.0,72.0,2.3,18.8,621.0,814.92,630.06
2018,2,3,12,45,935.0,72.0,2.25,19.0,614.5,809.14,625.27
2018,2,3,13,0,932.0,72.0,2.2,19.2,608.0,799.86,618.22
2018,2,3,13,15,927.5,71.5,2.2,19.2,594.5,785.44,608.57
2018,2,3,13,30,923.0,71.0,2.2,19.2,581.0,767.72,596.7
2018,2,3,13,45,915.0,70.0,2.15,19.25,560.0,743.69,579.95
2018,2,3,14,0,907.0,69.0,2.1,19.3,539.0,716.75,561.17
2018,2,3,14,15,891.0,68.5,2.0,19.2,510.0,682.24,536.86
2018,2,3,14,30,875.0,68.0,1.9,19.1,481.0,645.62,510.12
2018,2,3,14,45,858.5,65.5,1.85,19.0,446.5,604.57,479.17
2018,2,3,15,0,842.0,63.0,1.8,18.9,412.0,561.98,446.34
2018,2,3,15,15,816.5,61.0,1.8,18.9,372.5,516.57,410.44
2018,2,3,15,30,791.0,59.0,1.8,18.9,333.0,467.9,371.04
2018,2,3,15,45,761.5,55.0,1.4,18.0,291.0,415.24,327.23
2018,2,3,16,0,732.0,51.0,1.0,17.1,249.0,363.38,282.63
2018,2,3,16,15,679.0,46.0,1.0,16.75,203.5,303.09,231.1
2018,2,3,16,30,626.0,41.0,1.0,16.4,158.0,246.63,181.4
2018,2,3,16,45,535.0,35.5,1.0,16.05,115.5,184.01,127.33
2018,2,3,17,0,444.0,30.0,1.0,15.7,73.0,131.94,80.44
2018,2,3,17,15,277.0,20.0,0.95,15.6,42.0,66.69,0.0
2018,2,3,17,30,110.0,10.0,0.9,15.5,11.0,20.93,0.0
2018,2,3,17,45,55.0,5.0,0.9,15.45,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,4,7,15,9.0,4.5,1.35,10.2,5.0,5.32,0.0
2018,2,4,7,30,18.0,9.0,1.3,10.7,10.0,11.93,0.0
2018,2,4,7,45,9.0,18.5,1.3,11.2,19.0,19.85,9.87
2018,2,4,8,0,0.0,28.0,1.3,11.7,28.0,27.03,17.14
2018,2,4,8,15,0.0,38.0,1.4,12.05,38.0,36.7,25.71
2018,2,4,8,30,0.0,48.0,1.5,12.4,48.0,46.37,34.18
2018,2,4,8,45,14.5,64.0,1.6,12.75,68.5,69.96,54.3
2018,2,4,9,0,29.0,80.0,1.7,13.1,89.0,93.77,74.53
2018,2,4,9,15,86.5,115.5,1.75,13.5,147.5,166.45,135.64
2018,2,4,9,30,144.0,151.0,1.8,13.9,206.0,240.17,196.38
2018,2,4,9,45,211.5,165.0,1.9,14.25,255.0,306.04,250.01
2018,2,4,10,0,279.0,179.0,2.0,14.6,304.0,370.51,301.75
2018,2,4,10,15,375.0,176.0,2.0,15.0,356.0,438.1,355.47
2018,2,4,10,30,471.0,173.0,2.0,15.4,408.0,518.5,417.66
2018,2,4,10,45,518.0,169.5,2.05,15.8,439.5,560.25,449.07
2018,2,4,11,0,565.0,166.0,2.1,16.2,471.0,602.34,480.55
2018,2,4,11,15,610.0,158.0,2.1,16.45,497.0,641.35,509.36
2018,2,4,11,30,655.0,150.0,2.1,16.7,523.0,676.56,535.12
2018,2,4,11,45,736.0,130.0,2.1,16.9,555.5,724.58,569.99
2018,2,4,12,0,817.0,110.0,2.1,17.1,588.0,768.0,600.03
2018,2,4,12,15,846.0,102.5,2.1,17.2,599.0,785.55,611.73
2018,2,4,12,30,875.0,95.0,2.1,17.3,610.0,799.82,621.44
2018,2,4,12,45,898.0,87.0,2.05,17.35,611.5,800.6,621.46
2018,2,4,13,0,921.0,79.0,2.0,17.4,613.0,802.47,622.52
2018,2,4,13,15,917.5,78.0,2.0,17.45,599.5,788.35,612.84
2018,2,4,13,30,914.0,77.0,2.0,17.5,586.0,770.92,601.07
2018,2,4,13,45,908.0,75.5,1.95,17.55,565.5,747.91,585.01
2018,2,4,14,0,902.0,74.0,1.9,17.6,545.0,721.91,566.86
2018,2,4,14,15,891.5,72.0,1.85,17.6,517.0,689.46,544.14
2018,2,4,14,30,881.0,70.0,1.8,17.6,489.0,654.59,518.87
2018,2,4,14,45,856.0,69.0,1.75,17.6,452.5,613.0,487.13
2018,2,4,15,0,831.0,68.0,1.7,17.6,416.0,566.92,451.47
2018,2,4,15,15,796.0,66.5,1.7,17.6,374.0,514.19,410.16
2018,2,4,15,30,761.0,65.0,1.7,17.6,332.0,461.96,368.08
2018,2,4,15,45,726.5,60.5,1.4,16.75,289.0,407.57,323.23
2018,2,4,16,0,692.0,56.0,1.1,15.9,246.0,354.5,278.04
2018,2,4,16,15,661.5,49.5,1.1,15.5,204.5,302.44,232.62
2018,2,4,16,30,631.0,43.0,1.1,15.1,163.0,252.06,187.13
2018,2,4,16,45,541.0,36.5,1.15,14.65,119.5,188.09,131.67
2018,2,4,17,0,451.0,30.0,1.2,14.2,76.0,134.53,83.77
2018,2,4,17,15,282.0,20.5,1.2,14.1,44.0,69.06,5.63
2018,2,4,17,30,113.0,11.0,1.2,14.0,12.0,22.46,0.0
2018,2,4,17,45,56.5,5.5,1.2,13.9,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,7,15,132.0,11.0,1.1,10.65,18.5,24.24,0.0
2018,2,5,7,30,264.0,22.0,1.2,11.1,37.0,67.24,4.93
2018,2,5,7,45,392.5,30.5,1.3,11.55,76.5,122.26,77.33
2018,2,5,8,0,521.0,39.0,1.4,12.0,116.0,186.4,132.71
2018,2,5,8,15,592.5,44.5,1.45,12.45,161.0,240.97,181.76
2018,2,5,8,30,664.0,50.0,1.5,12.9,206.0,303.39,236.91
2018,2,5,8,45,709.5,53.5,1.6,13.35,250.5,358.63,285.74
2018,2,5,9,0,755.0,57.0,1.7,13.8,295.0,416.54,335.35
2018,2,5,9,15,787.0,60.0,1.75,14.3,337.5,469.37,379.34
2018,2,5,9,30,819.0,63.0,1.8,14.8,380.0,522.86,422.4
2018,2,5,9,45,826.0,67.5,1.9,15.25,413.5,563.8,454.83
2018,2,5,10,0,833.0,72.0,2.0,15.7,447.0,602.83,484.93
2018,2,5,10,15,711.0,109.0,2.05,16.2,444.5,594.4,476.48
2018,2,5,10,30,589.0,146.0,2.1,16.7,442.0,573.13,458.14
2018,2,5,10,45,517.5,174.0,2.15,17.2,443.5,566.31,451.11
2018,2,5,11,0,446.0,202.0,2.2,17.7,445.0,557.05,441.8
2018,2,5,11,15,435.0,213.0,2.2,18.05,456.0,569.69,450.15
2018,2,5,11,30,424.0,224.0,2.2,18.4,467.0,580.27,456.73
2018,2,5,11,45,415.5,230.0,2.2,18.8,471.5,585.42,459.37
2018,2,5,12,0,407.0,236.0,2.2,19.2,476.0,580.46,454.82
2018,2,5,12,15,443.5,223.5,2.2,19.4,486.0,605.53,473.63
2018,2,5,12,30,480.0,211.0,2.2,19.6,496.0,620.57,485.03
2018,2,5,12,45,574.0,180.5,2.2,19.8,518.0,658.41,514.41
2018,2,5,13,0,668.0,150.0,2.2,20.0,540.0,696.95,543.64
2018,2,5,13,15,735.0,127.0,2.15,20.0,547.0,714.79,556.68
2018,2,5,13,30,802.0,104.0,2.1,20.0,554.0,725.18,564.17
2018,2,5,13,45,790.0,101.5,2.1,20.0,531.5,698.53,545.59
2018,2,5,14,0,778.0,99.0,2.1,20.0,509.0,669.49,525.55
2018,2,5,14,15,820.0,84.0,2.0,19.85,496.0,661.12,520.25
2018,2,5,14,30,862.0,69.0,1.9,19.7,483.0,643.87,507.82
2018,2,5,14,45,854.0,65.5,1.8,19.5,451.5,607.18,480.03
2018,2,5,15,0,846.0,62.0,1.7,19.3,420.0,568.39,450.16
2018,2,5,15,15,822.5,59.5,1.7,19.3,380.5,523.14,414.64
2018,2,5,15,30,799.0,57.0,1.7,19.3,341.0,474.45,375.53
2018,2,5,15,45,764.5,54.0,1.45,18.2,297.5,420.02,331.36
2018,2,5,16,0,730.0,51.0,1.2,17.1,254.0,366.82,286.66
2018,2,5,16,15,677.0,47.0,1.25,16.55,209.0,307.32,236.01
2018,2,5,16,30,624.0,43.0,1.3,16.0,164.0,251.62,187.02
2018,2,5,16,45,535.5,37.0,1.35,15.5,121.0,188.63,132.47
2018,2,5,17,0,447.0,31.0,1.4,15.0,78.0,135.85,85.63
2018,2,5,17,15,281.0,20.5,1.4,14.8,45.0,70.01,13.66
2018,2,5,17,30,115.0,10.0,1.4,14.6,12.0,21.92,0.0
2018,2,5,17,45,57.5,5.0,1.4,14.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,6,7,15,181.0,11.0,2.8,9.6,21.5,29.52,0.0
2018,2,6,7,30,362.0,22.0,2.9,10.2,43.0,82.27,15.35
2018,2,6,7,45,471.5,29.0,3.0,10.8,83.0,136.44,86.81
2018,2,6,8,0,581.0,36.0,3.1,11.4,123.0,198.72,142.19
2018,2,6,8,15,657.5,40.5,3.15,11.9,171.5,258.64,196.55
2018,2,6,8,30,734.0,45.0,3.2,12.4,220.0,325.16,256.09
2018,2,6,8,45,786.0,47.0,3.3,12.85,268.0,384.82,309.48
2018,2,6,9,0,838.0,49.0,3.4,13.3,316.0,445.42,362.26
2018,2,6,9,15,864.0,51.5,3.45,13.75,359.0,498.07,407.16
2018,2,6,9,30,890.0,54.0,3.5,14.2,402.0,550.72,450.59
2018,2,6,9,45,904.5,56.5,3.55,14.65,439.5,596.28,487.16
2018,2,6,10,0,919.0,59.0,3.6,15.1,477.0,640.28,521.48
2018,2,6,10,15,936.0,60.0,3.6,15.5,510.5,682.32,553.28
2018,2,6,10,30,953.0,61.0,3.6,15.9,544.0,722.4,581.29
2018,2,6,10,45,961.5,61.5,3.6,16.25,569.0,753.64,602.52
2018,2,6,11,0,970.0,62.0,3.6,16.6,594.0,781.96,621.49
2018,2,6,11,15,975.0,62.5,3.6,16.9,611.5,804.56,636.34
2018,2,6,11,30,980.0,63.0,3.6,17.2,629.0,823.79,648.78
2018,2,6,11,45,982.5,63.0,3.6,17.45,638.5,837.0,657.08
2018,2,6,12,0,985.0,63.0,3.6,17.7,648.0,846.57,662.91
2018,2,6,12,15,984.0,64.0,3.6,17.8,650.0,850.84,665.48
2018,2,6,12,30,983.0,65.0,3.6,17.9,652.0,851.37,665.57
2018,2,6,12,45,978.5,66.0,3.55,18.05,646.0,845.42,660.81
2018,2,6,13,0,974.0,67.0,3.5,18.2,640.0,835.8,653.64
2018,2,6,13,15,969.0,66.5,3.45,18.2,625.5,820.49,642.91
2018,2,6,13,30,964.0,66.0,3.4,18.2,611.0,801.72,629.83
2018,2,6,13,45,955.5,65.0,3.35,18.2,589.0,776.46,612.15
2018,2,6,14,0,947.0,64.0,3.3,18.2,567.0,748.14,592.28
2018,2,6,14,15,923.5,65.0,3.15,18.05,534.5,709.0,564.27
2018,2,6,14,30,900.0,66.0,3.0,17.9,502.0,668.04,534.67
2018,2,6,14,45,868.0,66.5,2.85,17.75,463.0,619.73,497.41
2018,2,6,15,0,836.0,67.0,2.7,17.6,424.0,573.88,461.25
2018,2,6,15,15,805.0,66.0,2.7,17.6,383.5,523.44,421.09
2018,2,6,15,30,774.0,65.0,2.7,17.6,343.0,473.15,379.98
2018,2,6,15,45,735.5,61.0,2.25,16.5,298.5,416.61,333.33
2018,2,6,16,0,697.0,57.0,1.8,15.4,254.0,361.71,286.58
2018,2,6,16,15,646.0,52.0,1.75,14.7,209.5,303.16,236.05
2018,2,6,16,30,595.0,47.0,1.7,14.0,165.0,249.69,188.4
2018,2,6,16,45,512.5,39.5,1.65,13.25,122.0,188.0,134.41
2018,2,6,17,0,430.0,32.0,1.6,12.5,79.0,134.37,86.73
2018,2,6,17,15,286.0,22.0,1.6,12.3,47.0,73.42,21.36
2018,2,6,17,30,142.0,12.0,1.6,12.1,15.0,27.04,0.0
2018,2,6,17,45,71.0,6.0,1.55,11.95,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,7,6,45,8.5,1.0,2.15,7.95,0.5,0.0,0.0
2018,2,7,7,0,17.0,2.0,2.1,8.1,1.0,0.0,0.0
2018,2,7,7,15,166.0,12.5,2.25,8.8,22.0,29.74,0.0
2018,2,7,7,30,315.0,23.0,2.4,9.5,43.0,78.11,21.4
2018,2,7,7,45,434.0,31.0,2.5,10.15,83.5,133.17,86.47
2018,2,7,8,0,553.0,39.0,2.6,10.8,124.0,195.64,141.14
2018,2,7,8,15,620.5,44.0,2.6,11.3,169.5,252.15,192.62
2018,2,7,8,30,688.0,49.0,2.6,11.8,215.0,314.38,248.43
2018,2,7,8,45,730.5,53.0,2.65,12.3,260.5,370.38,298.43
2018,2,7,9,0,773.0,57.0,2.7,12.8,306.0,428.77,348.89
2018,2,7,9,15,801.5,59.5,2.65,13.4,348.0,480.33,392.08
2018,2,7,9,30,830.0,62.0,2.6,14.0,390.0,532.22,433.99
2018,2,7,9,45,849.0,64.5,2.55,14.6,427.5,575.5,467.9
2018,2,7,10,0,868.0,67.0,2.5,15.2,465.0,620.42,501.88
2018,2,7,10,15,882.5,68.5,2.45,15.65,497.0,659.86,531.0
2018,2,7,10,30,897.0,70.0,2.4,16.1,529.0,697.35,556.61
2018,2,7,10,45,906.5,72.0,2.3,16.5,554.5,729.65,577.6
2018,2,7,11,0,916.0,74.0,2.2,16.9,580.0,759.27,596.36
2018,2,7,11,15,922.5,74.0,2.15,17.2,597.5,781.47,610.21
2018,2,7,11,30,929.0,74.0,2.1,17.5,615.0,800.52,621.83
2018,2,7,11,45,932.5,75.0,2.0,17.8,625.5,815.12,629.9
2018,2,7,12,0,936.0,76.0,1.9,18.1,636.0,826.27,635.61
2018,2,7,12,15,934.0,77.0,1.9,18.25,637.5,829.56,637.26
2018,2,7,12,30,932.0,78.0,1.9,18.4,639.0,829.28,636.67
2018,2,7,12,45,926.5,79.0,1.85,18.6,632.5,822.7,631.29
2018,2,7,13,0,921.0,80.0,1.8,18.8,626.0,812.66,623.72
2018,2,7,13,15,916.0,80.0,1.75,18.85,612.5,798.49,613.8
2018,2,7,13,30,911.0,80.0,1.7,18.9,599.0,781.05,601.74
2018,2,7,13,45,903.0,78.5,1.7,19.0,577.5,756.53,585.17
2018,2,7,14,0,895.0,77.0,1.7,19.1,556.0,729.11,566.59
2018,2,7,14,15,883.0,75.5,1.65,19.0,528.0,696.2,544.05
2018,2,7,14,30,871.0,74.0,1.6,18.9,500.0,660.98,519.38
2018,2,7,14,45,854.0,72.0,1.55,18.8,465.5,623.26,491.16
2018,2,7,15,0,837.0,70.0,1.5,18.7,431.0,580.47,458.65
2018,2,7,15,15,812.5,67.5,1.5,18.7,391.0,531.72,420.97
2018,2,7,15,30,788.0,65.0,1.5,18.7,351.0,482.62,381.92
2018,2,7,15,45,752.5,61.5,1.25,17.7,307.0,427.26,337.16
2018,2,7,16,0,717.0,58.0,1.0,16.7,263.0,373.22,291.99
2018,2,7,16,15,663.5,53.5,1.05,16.0,217.5,313.09,241.46
2018,2,7,16,30,610.0,49.0,1.1,15.3,172.0,258.31,193.66
2018,2,7,16,45,522.0,41.5,1.15,14.6,127.5,194.04,138.38
2018,2,7,17,0,434.0,34.0,1.2,13.9,83.0,138.36,89.83
2018,2,7,17,15,282.0,23.5,1.2,13.65,49.5,75.39,27.18
2018,2,7,17,30,130.0,13.0,1.2,13.4,16.0,27.02,0.0
2018,2,7,17,45,65.0,6.5,1.2,13.1,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.15,8.8,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,8,7,15,173.5,14.0,1.2,9.5,24.0,32.32,0.0
2018,2,8,7,30,324.0,25.0,1.2,10.1,46.0,82.54,28.59
2018,2,8,7,45,440.5,32.5,1.2,10.7,87.0,137.05,89.63
2018,2,8,8,0,557.0,40.0,1.2,11.3,128.0,199.05,143.38
2018,2,8,8,15,624.5,45.5,1.15,11.7,174.5,256.53,194.97
2018,2,8,8,30,692.0,51.0,1.1,12.1,221.0,319.75,250.56
2018,2,8,8,45,735.0,54.5,1.0,12.55,266.5,375.81,299.11
2018,2,8,9,0,778.0,58.0,0.9,13.0,312.0,434.27,347.65
2018,2,8,9,15,809.5,60.5,0.9,13.6,355.5,487.74,390.8
2018,2,8,9,30,841.0,63.0,0.9,14.2,399.0,541.76,432.76
2018,2,8,9,45,864.5,64.0,0.9,14.8,437.5,586.52,466.48
2018,2,8,10,0,888.0,65.0,0.9,15.4,476.0,633.19,500.45
2018,2,8,10,15,901.5,66.5,0.9,15.95,508.0,672.72,528.15
2018,2,8,10,30,915.0,68.0,0.9,16.5,540.0,710.17,552.23
2018,2,8,10,45,925.0,69.0,0.95,17.05,565.5,742.23,572.84
2018,2,8,11,0,935.0,70.0,1.0,17.6,591.0,771.55,591.44
2018,2,8,11,15,941.5,70.5,1.0,18.0,609.0,794.74,605.4
2018,2,8,11,30,948.0,71.0,1.0,18.4,627.0,814.71,617.21
2018,2,8,11,45,951.5,71.5,1.05,18.75,637.5,828.99,626.07
2018,2,8,12,0,955.0,72.0,1.1,19.1,648.0,839.75,632.73
2018,2,8,12,15,956.5,72.0,1.15,19.3,650.5,844.75,636.04
2018,2,8,12,30,958.0,72.0,1.2,19.5,653.0,846.12,637.11
2018,2,8,12,45,957.0,71.0,1.2,19.7,647.0,840.69,633.1
2018,2,8,13,0,956.0,70.0,1.2,19.9,641.0,831.63,626.86
2018,2,8,13,15,951.5,70.0,1.25,19.95,627.5,817.44,618.33
2018,2,8,13,30,947.0,70.0,1.3,20.0,614.0,799.83,607.56
2018,2,8,13,45,940.0,68.0,1.35,20.05,592.0,774.75,591.67
2018,2,8,14,0,933.0,66.0,1.4,20.1,570.0,746.59,573.61
2018,2,8,14,15,922.0,65.5,1.4,20.0,542.0,714.49,552.48
2018,2,8,14,30,911.0,65.0,1.4,19.9,514.0,679.88,529.4
2018,2,8,14,45,895.5,63.0,1.4,19.75,479.0,638.44,499.77
2018,2,8,15,0,880.0,61.0,1.4,19.6,444.0,595.26,467.76
2018,2,8,15,15,840.5,61.5,1.4,19.6,400.0,540.19,425.59
2018,2,8,15,30,801.0,62.0,1.4,19.6,356.0,488.31,384.63
2018,2,8,15,45,765.5,58.5,1.25,18.5,311.5,432.27,340.18
2018,2,8,16,0,730.0,55.0,1.1,17.4,267.0,377.53,295.15
2018,2,8,16,15,702.5,49.0,1.2,16.75,224.5,324.79,250.2
2018,2,8,16,30,675.0,43.0,1.3,16.1,182.0,273.37,204.43
2018,2,8,16,45,594.5,37.0,1.35,15.45,136.5,209.1,148.49
2018,2,8,17,0,514.0,31.0,1.4,14.8,91.0,152.39,98.44
2018,2,8,17,15,348.0,22.5,1.4,14.55,55.0,86.47,35.48
2018,2,8,17,30,182.0,14.0,1.4,14.3,19.0,34.09,0.0
2018,2,8,17,45,91.0,7.0,1.4,14.05,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,6,45,17.0,1.5,0.85,10.5,1.0,0.0,0.0
2018,2,9,7,0,34.0,3.0,0.9,10.5,2.0,0.0,0.0
2018,2,9,7,15,214.5,13.5,0.9,11.0,26.5,36.62,0.0
2018,2,9,7,30,395.0,24.0,0.9,11.5,51.0,92.94,36.69
2018,2,9,7,45,504.0,30.0,0.9,12.0,93.0,147.77,95.97
2018,2,9,8,0,613.0,36.0,0.9,12.5,135.0,211.52,151.35
2018,2,9,8,15,676.5,40.5,0.85,12.9,182.0,269.56,203.37
2018,2,9,8,30,740.0,45.0,0.8,13.3,229.0,332.93,258.76
2018,2,9,8,45,759.0,50.5,0.8,13.7,271.0,383.47,303.11
2018,2,9,9,0,778.0,56.0,0.8,14.1,313.0,434.16,345.84
2018,2,9,9,15,825.0,56.0,0.8,14.7,360.5,490.39,390.9
2018,2,9,9,30,872.0,56.0,0.8,15.3,408.0,550.59,437.19
2018,2,9,9,45,889.5,58.5,0.8,15.85,446.0,597.55,472.06
2018,2,9,10,0,907.0,61.0,0.8,16.4,484.0,643.2,504.88
2018,2,9,10,15,916.5,63.0,0.9,16.9,515.0,681.37,532.17
2018,2,9,10,30,926.0,65.0,1.0,17.4,546.0,717.16,556.23
2018,2,9,10,45,937.0,66.0,1.15,17.9,572.5,750.29,578.82
2018,2,9,11,0,948.0,67.0,1.3,18.4,599.0,780.7,599.4
2018,2,9,11,15,951.0,68.5,1.4,18.7,616.0,802.69,613.99
2018,2,9,11,30,954.0,70.0,1.5,19.0,633.0,821.3,626.39
2018,2,9,11,45,915.5,82.5,1.6,19.25,630.5,816.43,622.89
2018,2,9,12,0,877.0,95.0,1.7,19.5,628.0,812.02,620.05
2018,2,9,12,15,825.5,111.5,1.8,19.65,614.5,793.04,607.4
2018,2,9,12,30,774.0,128.0,1.9,19.8,601.0,773.41,594.42
2018,2,9,12,45,780.5,124.0,1.95,19.95,597.0,771.16,593.24
2018,2,9,13,0,787.0,120.0,2.0,20.1,593.0,762.9,587.79
2018,2,9,13,15,837.5,103.5,2.0,20.15,597.0,774.87,596.58
2018,2,9,13,30,888.0,87.0,2.0,20.2,601.0,777.5,598.76
2018,2,9,13,45,851.5,92.0,2.0,20.2,570.5,743.82,575.66
2018,2,9,14,0,815.0,97.0,2.0,20.2,540.0,703.98,548.33
2018,2,9,14,15,782.0,96.5,1.95,20.1,504.0,659.24,517.03
2018,2,9,14,30,749.0,96.0,1.9,20.0,468.0,613.58,483.43
2018,2,9,14,45,729.0,92.0,1.85,19.85,434.0,573.72,453.73
2018,2,9,15,0,709.0,88.0,1.8,19.7,400.0,530.97,421.23
2018,2,9,15,15,638.0,93.0,1.8,19.7,354.5,469.14,373.04
2018,2,9,15,30,567.0,98.0,1.8,19.7,309.0,410.75,326.62
2018,2,9,15,45,569.0,86.5,1.6,18.45,276.0,373.59,296.92
2018,2,9,16,0,571.0,75.0,1.4,17.2,243.0,334.88,264.5
2018,2,9,16,15,428.5,73.5,1.45,16.4,187.5,248.85,194.57
2018,2,9,16,30,286.0,72.0,1.5,15.6,132.0,178.69,137.18
2018,2,9,16,45,283.5,55.0,1.55,14.75,102.0,144.29,105.96
2018,2,9,17,0,281.0,38.0,1.6,13.9,72.0,109.81,73.71
2018,2,9,17,15,208.0,26.0,1.65,13.55,45.0,67.42,31.32
2018,2,9,17,30,135.0,14.0,1.7,13.2,18.0,29.14,0.0
2018,2,9,17,45,67.5,7.0,1.75,12.8,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,10,6,45,10.5,1.0,1.75,7.85,0.5,0.0,0.0
2018,2,10,7,0,21.0,2.0,1.7,8.0,1.0,0.0,0.0
2018,2,10,7,15,158.0,14.5,1.85,8.65,24.5,31.78,0.0
2018,2,10,7,30,295.0,27.0,2.0,9.3,48.0,82.07,37.3
2018,2,10,7,45,450.5,32.5,2.15,9.9,93.0,141.22,94.24
2018,2,10,8,0,606.0,38.0,2.3,10.5,138.0,213.22,155.42
2018,2,10,8,15,669.5,43.0,2.35,11.0,185.5,271.73,208.89
2018,2,10,8,30,733.0,48.0,2.4,11.5,233.0,335.56,266.13
2018,2,10,8,45,773.0,50.5,2.45,12.0,279.0,391.48,315.97
2018,2,10,9,0,813.0,53.0,2.5,12.5,325.0,447.29,364.22
2018,2,10,9,15,838.0,55.5,2.65,13.1,367.5,498.88,407.68
2018,2,10,9,30,863.0,58.0,2.8,13.7,410.0,550.44,449.75
2018,2,10,9,45,758.0,87.5,3.0,14.3,417.5,557.36,454.87
2018,2,10,10,0,653.0,117.0,3.2,14.9,425.0,553.19,450.59
2018,2,10,10,15,544.0,154.5,3.35,15.2,422.5,540.34,439.06
2018,2,10,10,30,435.0,192.0,3.5,15.5,420.0,522.24,422.77
2018,2,10,10,45,314.5,224.5,3.6,15.75,393.5,475.35,383.74
2018,2,10,11,0,194.0,257.0,3.7,16.0,367.0,421.31,338.49
2018,2,10,11,15,209.5,258.0,3.8,16.15,380.0,437.71,351.61
2018,2,10,11,30,225.0,259.0,3.9,16.3,393.0,453.94,364.3
2018,2,10,11,45,323.5,250.0,4.0,16.4,446.0,532.85,427.2
2018,2,10,12,0,422.0,241.0,4.1,16.5,499.0,612.32,489.19
2018,2,10,12,15,427.5,239.5,4.2,16.5,501.5,616.93,492.59
2018,2,10,12,30,433.0,238.0,4.3,16.5,504.0,619.8,495.26
2018,2,10,12,45,578.0,190.5,4.45,16.55,542.5,681.8,546.33
2018,2,10,13,0,723.0,143.0,4.6,16.6,581.0,743.62,595.5
2018,2,10,13,15,794.5,118.5,4.65,16.5,590.0,760.67,608.77
2018,2,10,13,30,866.0,94.0,4.7,16.4,599.0,776.01,621.17
2018,2,10,13,45,849.0,93.5,4.75,16.3,574.0,746.43,600.17
2018,2,10,14,0,832.0,93.0,4.8,16.2,549.0,714.44,577.5
2018,2,10,14,15,764.5,102.0,4.7,16.05,505.0,655.58,533.3
2018,2,10,14,30,697.0,111.0,4.6,15.9,461.0,600.05,489.53
2018,2,10,14,45,671.0,108.5,4.5,15.7,426.5,557.6,456.19
2018,2,10,15,0,645.0,106.0,4.4,15.5,392.0,514.75,421.89
2018,2,10,15,15,723.0,83.5,4.4,15.5,377.0,508.15,416.43
2018,2,10,15,30,801.0,61.0,4.4,15.5,362.0,491.93,402.06
2018,2,10,15,45,774.0,58.5,4.05,14.75,320.5,440.76,358.54
2018,2,10,16,0,747.0,56.0,3.7,14.0,279.0,390.09,314.41
2018,2,10,16,15,709.5,50.5,3.6,13.45,234.0,332.99,263.82
2018,2,10,16,30,672.0,45.0,3.5,12.9,189.0,278.17,213.72
2018,2,10,16,45,560.5,40.5,3.45,12.3,140.5,206.39,150.93
2018,2,10,17,0,449.0,36.0,3.4,11.7,92.0,147.02,99.15
2018,2,10,17,15,279.5,25.0,3.5,11.4,54.5,79.98,39.95
2018,2,10,17,30,110.0,14.0,3.6,11.1,17.0,26.53,0.0
2018,2,10,17,45,55.0,7.0,3.65,10.8,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.2,5.7,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,1.3,5.8,3.0,0.0,0.0
2018,2,11,7,15,229.5,15.0,1.45,6.45,30.5,40.7,0.0
2018,2,11,7,30,420.0,26.0,1.6,7.1,58.0,101.68,49.54
2018,2,11,7,45,480.5,34.5,1.75,7.75,96.0,151.06,102.42
2018,2,11,8,0,541.0,43.0,1.9,8.4,134.0,203.4,150.63
2018,2,11,8,15,549.0,54.0,2.2,8.95,171.0,246.97,192.8
2018,2,11,8,30,557.0,65.0,2.5,9.5,208.0,290.51,233.88
2018,2,11,8,45,316.5,85.5,2.8,10.1,170.0,235.4,193.46
2018,2,11,9,0,76.0,106.0,3.1,10.7,132.0,148.32,121.56
2018,2,11,9,15,54.0,124.0,3.3,11.0,143.5,154.67,126.92
2018,2,11,9,30,32.0,142.0,3.5,11.3,155.0,163.48,133.77
2018,2,11,9,45,29.0,158.0,3.75,11.65,170.5,179.71,146.86
2018,2,11,10,0,26.0,174.0,4.0,12.0,186.0,195.73,159.61
2018,2,11,10,15,58.5,202.0,4.0,11.95,232.0,248.53,203.48
2018,2,11,10,30,91.0,230.0,4.0,11.9,278.0,303.43,248.49
2018,2,11,10,45,65.5,215.5,4.05,11.85,251.0,270.66,221.03
2018,2,11,11,0,40.0,201.0,4.1,11.8,224.0,236.85,192.73
2018,2,11,11,15,29.0,209.0,4.1,11.6,226.0,237.68,193.01
2018,2,11,11,30,18.0,217.0,4.1,11.4,228.0,230.76,186.93
2018,2,11,11,45,38.0,235.0,4.1,11.25,258.5,273.73,222.47
2018,2,11,12,0,58.0,253.0,4.1,11.1,289.0,309.79,252.11
2018,2,11,12,15,148.5,261.0,4.3,11.0,353.0,400.3,327.63
2018,2,11,12,30,239.0,269.0,4.5,10.9,417.0,491.01,401.94
2018,2,11,12,45,227.5,273.0,4.75,10.8,413.0,476.48,390.6
2018,2,11,13,0,216.0,277.0,5.0,10.7,409.0,470.21,385.97
2018,2,11,13,15,117.0,211.0,5.2,10.7,282.5,316.94,261.28
2018,2,11,13,30,18.0,145.0,5.4,10.7,156.0,160.6,130.17
2018,2,11,13,45,151.5,165.5,5.6,10.65,250.0,288.95,241.13
2018,2,11,14,0,285.0,186.0,5.8,10.6,344.0,412.66,345.32
2018,2,11,14,15,374.5,171.0,5.8,10.6,367.5,459.56,385.02
2018,2,11,14,30,464.0,156.0,5.8,10.6,391.0,491.67,412.51
2018,2,11,14,45,644.0,117.5,5.85,10.55,419.5,552.28,464.09
2018,2,11,15,0,824.0,79.0,5.9,10.5,448.0,593.01,498.28
2018,2,11,15,15,799.0,76.0,5.9,10.5,407.5,543.38,456.37
2018,2,11,15,30,774.0,73.0,5.9,10.5,367.0,493.47,413.55
2018,2,11,15,45,741.5,69.0,5.75,10.15,323.5,438.92,366.12
2018,2,11,16,0,709.0,65.0,5.6,9.8,280.0,385.45,318.33
2018,2,11,16,15,663.0,59.0,5.5,9.5,234.0,327.5,265.71
2018,2,11,16,30,617.0,53.0,5.4,9.2,188.0,271.44,213.65
2018,2,11,16,45,537.0,46.0,5.3,8.85,142.5,208.39,156.18
2018,2,11,17,0,457.0,39.0,5.2,8.5,97.0,153.0,105.73
2018,2,11,17,15,310.0,28.5,5.15,8.35,60.5,89.89,48.53
2018,2,11,17,30,163.0,18.0,5.1,8.2,24.0,36.99,0.0
2018,2,11,17,45,81.5,9.0,5.05,8.05,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.95,7.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.85,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.65,7.45,0.0,0.0,0.0
