Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,12,6,45,24.5,2.5,2.2,4.35,2.0,0.0,0.0
2018,2,12,7,0,49.0,5.0,2.2,4.7,4.0,0.0,0.0
2018,2,12,7,15,226.5,16.0,2.35,5.35,31.5,41.85,0.0
2018,2,12,7,30,404.0,27.0,2.5,6.0,59.0,103.12,54.13
2018,2,12,7,45,520.0,32.5,2.65,6.65,103.5,157.68,107.58
2018,2,12,8,0,636.0,38.0,2.8,7.3,148.0,224.76,167.1
2018,2,12,8,15,696.0,42.0,2.9,7.75,195.5,283.0,221.45
2018,2,12,8,30,756.0,46.0,3.0,8.2,243.0,346.16,279.2
2018,2,12,8,45,793.5,49.0,3.15,8.65,290.0,401.08,329.25
2018,2,12,9,0,831.0,52.0,3.3,9.1,337.0,459.4,380.52
2018,2,12,9,15,854.0,55.0,3.25,9.4,380.0,511.58,425.14
2018,2,12,9,30,877.0,58.0,3.2,9.7,423.0,563.52,468.07
2018,2,12,9,45,892.0,61.5,3.15,10.05,461.5,610.63,505.72
2018,2,12,10,0,907.0,65.0,3.1,10.4,500.0,656.23,541.06
2018,2,12,10,15,919.0,66.5,3.05,10.65,532.0,695.73,570.17
2018,2,12,10,30,931.0,68.0,3.0,10.9,564.0,732.99,596.22
2018,2,12,10,45,940.0,69.0,2.95,11.2,589.5,765.02,617.95
2018,2,12,11,0,949.0,70.0,2.9,11.5,615.0,794.2,637.41
2018,2,12,11,15,954.5,71.0,2.9,11.65,633.5,817.66,653.24
2018,2,12,11,30,960.0,72.0,2.9,11.8,652.0,837.81,666.71
2018,2,12,11,45,962.0,73.0,2.85,12.0,662.0,851.72,675.28
2018,2,12,12,0,964.0,74.0,2.8,12.2,672.0,862.03,681.39
2018,2,12,12,15,963.5,74.5,2.8,12.3,674.0,866.09,683.79
2018,2,12,12,30,963.0,75.0,2.8,12.4,676.0,866.44,683.74
2018,2,12,12,45,959.5,75.0,2.8,12.45,669.5,860.11,679.23
2018,2,12,13,0,956.0,75.0,2.8,12.5,663.0,850.14,672.31
2018,2,12,13,15,918.5,84.5,2.8,12.55,639.5,820.72,651.49
2018,2,12,13,30,881.0,94.0,2.8,12.6,616.0,793.26,632.23
2018,2,12,13,45,860.0,96.0,2.75,12.6,591.0,763.04,610.71
2018,2,12,14,0,839.0,98.0,2.7,12.6,566.0,730.49,587.44
2018,2,12,14,15,768.0,109.5,2.7,12.55,521.5,673.47,545.69
2018,2,12,14,30,697.0,121.0,2.7,12.5,477.0,615.41,500.95
2018,2,12,14,45,727.5,106.0,2.7,12.45,455.5,595.17,486.16
2018,2,12,15,0,758.0,91.0,2.7,12.4,434.0,570.44,467.05
2018,2,12,15,15,678.5,94.5,2.7,12.4,381.0,499.42,410.0
2018,2,12,15,30,599.0,98.0,2.7,12.4,328.0,432.52,355.34
2018,2,12,15,45,431.0,102.0,2.4,11.85,257.5,326.12,267.91
2018,2,12,16,0,263.0,106.0,2.1,11.3,187.0,231.71,189.4
2018,2,12,16,15,348.5,85.5,2.05,10.55,174.0,234.33,189.39
2018,2,12,16,30,434.0,65.0,2.0,9.8,161.0,224.16,176.24
2018,2,12,16,45,448.0,51.0,1.95,9.05,129.5,189.69,142.41
2018,2,12,17,0,462.0,37.0,1.9,8.3,98.0,153.21,105.81
2018,2,12,17,15,339.5,28.0,2.0,8.05,62.5,95.9,53.62
2018,2,12,17,30,217.0,19.0,2.1,7.8,27.0,44.84,0.0
2018,2,12,17,45,108.5,9.5,2.2,7.55,13.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.7,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.65,2.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,2.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.4,3.4,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.4,3.7,6.0,0.0,0.0
2018,2,13,7,15,232.5,17.5,2.55,4.35,34.0,44.55,0.0
2018,2,13,7,30,403.0,28.0,2.7,5.0,62.0,105.52,58.43
2018,2,13,7,45,508.5,35.0,2.8,5.65,106.5,158.9,109.96
2018,2,13,8,0,614.0,42.0,2.9,6.3,151.0,224.43,168.58
2018,2,13,8,15,675.0,47.5,2.9,6.9,199.5,283.81,223.65
2018,2,13,8,30,736.0,53.0,2.9,7.5,248.0,348.27,282.12
2018,2,13,8,45,775.0,56.5,2.85,8.1,295.0,405.6,333.44
2018,2,13,9,0,814.0,60.0,2.8,8.7,342.0,464.89,384.59
2018,2,13,9,15,842.0,62.0,2.65,9.35,386.0,518.28,428.93
2018,2,13,9,30,870.0,64.0,2.5,10.0,430.0,569.12,469.58
2018,2,13,9,45,890.5,65.5,2.4,10.6,469.0,617.09,506.68
2018,2,13,10,0,911.0,67.0,2.3,11.2,508.0,663.97,541.62
2018,2,13,10,15,923.0,69.0,2.15,11.6,541.0,704.25,569.52
2018,2,13,10,30,935.0,71.0,2.0,12.0,574.0,742.27,594.27
2018,2,13,10,45,943.5,72.5,1.85,12.4,599.5,774.68,614.35
2018,2,13,11,0,952.0,74.0,1.7,12.8,625.0,804.19,631.94
2018,2,13,11,15,956.5,75.0,1.55,13.05,643.0,826.97,644.76
2018,2,13,11,30,961.0,76.0,1.4,13.3,661.0,846.39,655.01
2018,2,13,11,45,963.5,76.5,1.25,13.55,671.0,860.17,661.18
2018,2,13,12,0,966.0,77.0,1.1,13.8,681.0,870.33,664.78
2018,2,13,12,15,967.0,76.5,1.0,14.0,683.0,874.47,665.19
2018,2,13,12,30,968.0,76.0,0.9,14.2,685.0,874.88,663.22
2018,2,13,12,45,966.0,76.5,0.85,14.35,679.5,870.29,659.03
2018,2,13,13,0,964.0,77.0,0.8,14.5,674.0,862.02,652.58
2018,2,13,13,15,959.5,76.5,0.75,14.6,660.0,847.01,641.92
2018,2,13,13,30,955.0,76.0,0.7,14.7,646.0,828.52,629.12
2018,2,13,13,45,947.0,75.0,0.65,14.8,624.0,803.44,611.99
2018,2,13,14,0,939.0,74.0,0.6,14.9,602.0,775.28,592.88
2018,2,13,14,15,920.0,74.0,0.6,14.8,570.0,737.57,568.39
2018,2,13,14,30,901.0,74.0,0.6,14.7,538.0,697.78,542.26
2018,2,13,14,45,884.0,72.0,0.6,14.65,502.0,655.22,512.81
2018,2,13,15,0,867.0,70.0,0.6,14.6,466.0,611.06,480.6
2018,2,13,15,15,853.0,67.0,0.6,14.6,428.0,568.9,448.78
2018,2,13,15,30,839.0,64.0,0.6,14.6,390.0,522.41,412.69
2018,2,13,15,45,785.5,63.0,0.6,14.0,340.0,457.95,362.59
2018,2,13,16,0,732.0,62.0,0.6,13.4,290.0,396.29,312.97
2018,2,13,16,15,674.5,58.0,0.75,12.75,241.5,333.17,261.15
2018,2,13,16,30,617.0,54.0,0.9,12.1,193.0,275.69,211.74
2018,2,13,16,45,543.5,46.5,1.0,11.45,148.0,213.44,157.49
2018,2,13,17,0,470.0,39.0,1.1,10.8,103.0,158.24,108.72
2018,2,13,17,15,336.5,28.5,1.15,10.45,65.0,96.91,55.37
2018,2,13,17,30,203.0,18.0,1.2,10.1,27.0,42.6,0.0
2018,2,13,17,45,101.5,9.0,1.3,9.75,13.5,8.85,0.0
2018,2,13,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,6.2,6.0,5.9,0.0
2018,2,14,7,15,197.5,18.5,1.15,6.75,33.5,41.88,0.0
2018,2,14,7,30,340.0,31.0,1.2,7.3,61.0,98.9,57.08
2018,2,14,7,45,455.5,39.0,1.25,7.85,105.5,153.62,106.79
2018,2,14,8,0,571.0,47.0,1.3,8.4,150.0,220.44,164.82
2018,2,14,8,15,600.5,55.5,1.4,8.8,192.0,270.38,211.54
2018,2,14,8,30,630.0,64.0,1.5,9.2,234.0,322.38,258.96
2018,2,14,8,45,553.5,86.0,1.55,9.6,254.5,344.21,280.98
2018,2,14,9,0,477.0,108.0,1.6,10.0,275.0,355.4,292.47
2018,2,14,9,15,363.5,135.5,1.75,10.45,272.0,347.08,286.54
2018,2,14,9,30,250.0,163.0,1.9,10.9,269.0,321.97,265.67
2018,2,14,9,45,150.0,177.5,2.05,11.4,242.5,280.5,230.68
2018,2,14,10,0,50.0,192.0,2.2,11.9,216.0,230.64,187.77
2018,2,14,10,15,37.5,190.5,2.3,12.3,209.5,221.56,179.75
2018,2,14,10,30,25.0,189.0,2.4,12.7,203.0,211.76,170.97
2018,2,14,10,45,103.5,227.5,2.5,13.1,287.5,319.35,259.09
2018,2,14,11,0,182.0,266.0,2.6,13.5,372.0,423.81,341.9
2018,2,14,11,15,255.5,265.5,2.7,13.7,419.5,491.97,395.48
2018,2,14,11,30,329.0,265.0,2.8,13.9,467.0,553.6,443.6
2018,2,14,11,45,355.0,264.0,2.85,14.1,485.0,577.29,461.43
2018,2,14,12,0,381.0,263.0,2.9,14.3,503.0,600.11,478.75
2018,2,14,12,15,327.0,269.5,3.0,14.3,476.0,564.95,451.08
2018,2,14,12,30,273.0,276.0,3.1,14.3,449.0,528.26,422.3
2018,2,14,12,45,549.0,197.0,3.15,14.35,541.0,672.88,539.14
2018,2,14,13,0,825.0,118.0,3.2,14.4,633.0,804.36,638.2
2018,2,14,13,15,852.0,107.0,3.35,14.25,629.0,804.1,638.58
2018,2,14,13,30,879.0,96.0,3.5,14.1,625.0,799.74,637.1
2018,2,14,13,45,758.0,126.0,3.6,13.95,571.0,727.13,584.87
2018,2,14,14,0,637.0,156.0,3.7,13.8,517.0,653.28,529.02
2018,2,14,14,15,727.0,124.5,3.8,13.5,517.0,665.89,541.92
2018,2,14,14,30,817.0,93.0,3.9,13.2,517.0,668.32,546.29
2018,2,14,14,45,839.5,82.0,4.05,12.95,492.5,643.68,528.23
2018,2,14,15,0,862.0,71.0,4.2,12.7,468.0,614.77,506.42
2018,2,14,15,15,846.0,68.0,4.2,12.7,429.5,568.52,468.81
2018,2,14,15,30,830.0,65.0,4.2,12.7,391.0,521.16,429.35
2018,2,14,15,45,800.5,61.5,4.15,11.8,346.0,465.81,383.49
2018,2,14,16,0,771.0,58.0,4.1,10.9,301.0,411.17,336.56
2018,2,14,16,15,726.0,54.0,3.9,10.25,254.0,350.94,283.07
2018,2,14,16,30,681.0,50.0,3.7,9.6,207.0,293.65,230.7
2018,2,14,16,45,604.5,44.5,3.5,8.9,159.5,229.01,172.15
2018,2,14,17,0,528.0,39.0,3.3,8.2,112.0,172.99,120.99
2018,2,14,17,15,371.5,29.5,3.3,7.9,71.0,104.96,62.17
2018,2,14,17,30,215.0,20.0,3.3,7.6,30.0,49.35,0.0
2018,2,14,17,45,107.5,10.0,3.35,7.3,15.0,17.61,0.0
2018,2,14,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,6.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.05,3.9,3.5,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.1,4.2,7.0,12.27,0.0
2018,2,15,7,15,266.0,18.0,3.3,4.7,39.0,53.01,0.0
2018,2,15,7,30,455.0,29.0,3.5,5.2,71.0,116.56,68.35
2018,2,15,7,45,559.0,35.0,3.7,5.75,117.5,173.53,121.47
2018,2,15,8,0,663.0,41.0,3.9,6.3,164.0,240.94,182.36
2018,2,15,8,15,721.5,46.0,3.95,6.85,214.0,301.89,239.4
2018,2,15,8,30,780.0,51.0,4.0,7.4,264.0,367.61,299.5
2018,2,15,8,45,819.0,53.5,4.05,7.95,312.5,426.26,352.51
2018,2,15,9,0,858.0,56.0,4.1,8.5,361.0,484.62,403.66
2018,2,15,9,15,886.0,58.5,4.1,9.05,407.0,540.45,450.97
2018,2,15,9,30,914.0,61.0,4.1,9.6,453.0,596.39,496.76
2018,2,15,9,45,932.5,62.5,4.1,10.2,493.0,645.07,535.35
2018,2,15,10,0,951.0,64.0,4.1,10.8,533.0,692.38,571.72
2018,2,15,10,15,964.0,65.0,4.05,11.2,566.5,733.66,601.09
2018,2,15,10,30,977.0,66.0,4.0,11.6,600.0,772.61,628.09
2018,2,15,10,45,986.5,66.5,3.95,12.05,626.5,805.82,650.35
2018,2,15,11,0,996.0,67.0,3.9,12.5,653.0,836.02,670.21
2018,2,15,11,15,1001.5,67.5,3.85,12.75,671.5,859.92,685.83
2018,2,15,11,30,1007.0,68.0,3.8,13.0,690.0,880.31,698.93
2018,2,15,11,45,1010.5,68.5,3.8,13.25,701.0,895.45,708.57
2018,2,15,12,0,1014.0,69.0,3.8,13.5,712.0,906.81,715.63
2018,2,15,12,15,1014.5,68.5,3.75,13.6,714.0,910.73,717.61
2018,2,15,12,30,1015.0,68.0,3.7,13.7,716.0,910.73,717.01
2018,2,15,12,45,1012.5,68.5,3.7,13.85,710.0,905.52,713.04
2018,2,15,13,0,1010.0,69.0,3.7,14.0,704.0,896.44,706.5
2018,2,15,13,15,1006.0,68.5,3.65,14.0,689.5,881.23,695.82
2018,2,15,13,30,1002.0,68.0,3.6,14.0,675.0,862.33,682.66
2018,2,15,13,45,994.5,67.5,3.55,14.05,652.5,837.2,664.96
2018,2,15,14,0,987.0,67.0,3.5,14.1,630.0,808.79,644.92
2018,2,15,14,15,968.5,67.0,3.45,14.0,597.0,769.99,617.56
2018,2,15,14,30,950.0,67.0,3.4,13.9,564.0,728.92,588.36
2018,2,15,14,45,935.0,64.5,3.3,13.8,527.0,685.29,556.64
2018,2,15,15,0,920.0,62.0,3.2,13.7,490.0,639.76,521.08
2018,2,15,15,15,892.0,61.5,3.2,13.7,447.0,587.39,479.42
2018,2,15,15,30,864.0,61.0,3.2,13.7,404.0,534.74,436.43
2018,2,15,15,45,814.0,60.0,2.65,12.9,353.5,473.0,384.89
2018,2,15,16,0,764.0,59.0,2.1,12.1,303.0,411.24,332.12
2018,2,15,16,15,717.5,55.0,2.0,11.2,255.5,350.57,279.91
2018,2,15,16,30,671.0,51.0,1.9,10.3,208.0,293.01,228.62
2018,2,15,16,45,601.0,44.5,1.85,9.35,161.0,229.52,171.96
2018,2,15,17,0,531.0,38.0,1.8,8.4,114.0,173.88,121.6
2018,2,15,17,15,421.0,29.5,1.8,8.1,75.0,114.81,68.88
2018,2,15,17,30,311.0,21.0,1.8,7.8,36.0,63.27,0.0
2018,2,15,17,45,155.5,10.5,1.85,7.45,18.0,21.84,0.0
2018,2,15,18,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,6,45,49.0,5.0,0.85,5.75,5.0,0.0,0.0
2018,2,16,7,0,98.0,10.0,0.8,5.9,10.0,16.89,0.0
2018,2,16,7,15,265.0,20.0,0.9,6.4,40.5,55.78,0.0
2018,2,16,7,30,432.0,30.0,1.0,6.9,71.0,116.37,69.85
2018,2,16,7,45,529.5,36.5,1.1,7.45,116.5,169.65,118.46
2018,2,16,8,0,627.0,43.0,1.2,8.0,162.0,234.49,175.95
2018,2,16,8,15,684.5,48.0,1.25,8.55,210.5,293.46,229.67
2018,2,16,8,30,742.0,53.0,1.3,9.1,259.0,357.15,286.15
2018,2,16,8,45,779.0,56.5,1.35,9.65,306.5,414.36,336.04
2018,2,16,9,0,816.0,60.0,1.4,10.2,354.0,473.35,385.61
2018,2,16,9,15,842.5,62.5,1.45,10.7,398.0,526.99,429.42
2018,2,16,9,30,869.0,65.0,1.5,11.2,442.0,577.93,469.81
2018,2,16,9,45,888.0,67.0,1.5,11.65,481.0,625.84,506.33
2018,2,16,10,0,907.0,69.0,1.5,12.1,520.0,672.54,540.82
2018,2,16,10,15,919.5,70.0,1.5,12.45,552.5,712.12,567.92
2018,2,16,10,30,932.0,71.0,1.5,12.8,585.0,749.47,592.74
2018,2,16,10,45,940.0,73.0,1.5,13.2,611.0,782.15,613.82
2018,2,16,11,0,948.0,75.0,1.5,13.6,637.0,811.91,632.68
2018,2,16,11,15,954.0,75.5,1.5,13.85,655.5,835.31,647.37
2018,2,16,11,30,960.0,76.0,1.5,14.1,674.0,855.4,659.81
2018,2,16,11,45,963.5,77.0,1.45,14.35,685.0,870.57,668.31
2018,2,16,12,0,967.0,78.0,1.4,14.6,696.0,882.15,674.43
2018,2,16,12,15,968.0,78.0,1.45,14.8,698.5,886.85,677.5
2018,2,16,12,30,969.0,78.0,1.5,15.0,701.0,887.81,678.26
2018,2,16,12,45,967.5,77.5,1.5,15.2,695.0,882.42,674.21
2018,2,16,13,0,966.0,77.0,1.5,15.4,689.0,873.31,667.86
2018,2,16,13,15,961.5,76.5,1.55,15.45,674.5,858.15,658.53
2018,2,16,13,30,957.0,76.0,1.6,15.5,660.0,839.49,646.88
2018,2,16,13,45,950.0,75.0,1.7,15.55,638.0,814.95,631.7
2018,2,16,14,0,943.0,74.0,1.8,15.6,616.0,787.27,614.18
2018,2,16,14,15,926.5,73.5,1.8,15.5,584.5,750.36,589.35
2018,2,16,14,30,910.0,73.0,1.8,15.4,553.0,711.2,562.73
2018,2,16,14,45,892.0,71.5,1.8,15.35,516.5,667.95,532.33
2018,2,16,15,0,874.0,70.0,1.8,15.3,480.0,623.13,498.64
2018,2,16,15,15,860.5,67.0,1.8,15.3,441.5,577.95,463.72
2018,2,16,15,30,847.0,64.0,1.8,15.3,403.0,533.89,428.48
2018,2,16,15,45,786.0,64.5,1.55,14.5,351.0,466.4,374.18
2018,2,16,16,0,725.0,65.0,1.3,13.7,299.0,402.36,321.28
2018,2,16,16,15,654.5,62.0,1.35,13.0,248.5,336.05,266.08
2018,2,16,16,30,584.0,59.0,1.4,12.3,198.0,274.26,213.01
2018,2,16,16,45,482.5,50.0,1.45,11.6,147.5,203.14,152.16
2018,2,16,17,0,381.0,41.0,1.5,10.9,97.0,142.21,100.0
2018,2,16,17,15,330.0,31.0,1.55,10.6,66.5,100.39,61.36
2018,2,16,17,30,279.0,21.0,1.6,10.3,36.0,60.1,0.0
2018,2,16,17,45,139.5,10.5,1.65,10.0,18.0,20.88,0.0
2018,2,16,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,17,6,45,47.0,4.5,0.5,7.8,5.0,0.0,0.0
2018,2,17,7,0,94.0,9.0,0.5,7.9,10.0,15.81,0.0
2018,2,17,7,15,256.5,20.5,0.5,8.35,42.0,56.21,0.0
2018,2,17,7,30,419.0,32.0,0.5,8.8,74.0,117.14,71.48
2018,2,17,7,45,516.0,38.5,0.5,9.25,119.0,171.24,119.53
2018,2,17,8,0,613.0,45.0,0.5,9.7,164.0,234.3,174.56
2018,2,17,8,15,671.5,50.5,0.5,10.3,213.0,293.67,227.27
2018,2,17,8,30,730.0,56.0,0.5,10.9,262.0,357.89,282.52
2018,2,17,8,45,768.0,59.0,0.5,11.55,309.0,414.62,330.23
2018,2,17,9,0,806.0,62.0,0.5,12.2,356.0,473.22,377.53
2018,2,17,9,15,833.5,64.5,0.5,12.8,400.0,527.09,419.49
2018,2,17,9,30,861.0,67.0,0.5,13.4,444.0,578.38,458.03
2018,2,17,9,45,881.0,68.0,0.5,14.0,483.0,625.56,492.18
2018,2,17,10,0,901.0,69.0,0.5,14.6,522.0,671.62,524.4
2018,2,17,10,15,913.5,70.5,0.45,15.0,554.5,711.64,549.47
2018,2,17,10,30,926.0,72.0,0.4,15.4,587.0,749.45,572.38
2018,2,17,10,45,935.0,73.0,0.35,15.8,612.5,781.62,591.05
2018,2,17,11,0,944.0,74.0,0.3,16.2,638.0,810.94,607.61
2018,2,17,11,15,949.5,74.5,0.4,16.55,656.0,833.91,622.7
2018,2,17,11,30,955.0,75.0,0.5,16.9,674.0,853.54,635.81
2018,2,17,11,45,958.0,75.5,0.6,17.25,684.5,867.7,645.46
2018,2,17,12,0,961.0,76.0,0.7,17.6,695.0,878.25,652.94
2018,2,17,12,15,962.0,76.0,0.8,17.7,697.0,882.92,657.3
2018,2,17,12,30,963.0,76.0,0.9,17.8,699.0,883.87,659.38
2018,2,17,12,45,961.0,75.0,1.0,17.9,692.5,877.49,656.72
2018,2,17,13,0,959.0,74.0,1.1,18.0,686.0,867.42,651.73
2018,2,17,13,15,955.0,73.5,1.2,17.95,672.0,852.7,644.01
2018,2,17,13,30,951.0,73.0,1.3,17.9,658.0,834.48,633.9
2018,2,17,13,45,943.5,72.0,1.4,17.85,636.0,809.61,619.15
2018,2,17,14,0,936.0,71.0,1.5,17.8,614.0,781.63,602.1
2018,2,17,14,15,925.0,69.5,1.55,17.6,584.5,747.62,580.42
2018,2,17,14,30,914.0,68.0,1.6,17.4,555.0,711.06,556.66
2018,2,17,14,45,899.0,66.5,1.7,17.15,519.5,669.55,529.4
2018,2,17,15,0,884.0,65.0,1.8,16.9,484.0,626.24,498.22
2018,2,17,15,15,863.5,63.5,1.8,16.9,443.5,578.2,461.33
2018,2,17,15,30,843.0,62.0,1.8,16.9,403.0,529.38,422.77
2018,2,17,15,45,812.5,59.0,1.8,15.95,357.5,475.59,380.49
2018,2,17,16,0,782.0,56.0,1.8,15.0,312.0,420.1,335.2
2018,2,17,16,15,736.5,52.5,1.8,14.1,264.0,359.19,283.83
2018,2,17,16,30,691.0,49.0,1.8,13.2,216.0,301.28,233.1
2018,2,17,16,45,619.0,44.0,1.85,12.3,168.5,237.31,176.78
2018,2,17,17,0,547.0,39.0,1.9,11.4,121.0,179.96,125.54
2018,2,17,17,15,411.5,31.0,2.05,11.0,79.5,116.34,71.44
2018,2,17,17,30,276.0,23.0,2.2,10.6,38.0,62.51,4.06
2018,2,17,17,45,138.0,11.5,2.3,10.2,19.0,21.99,0.0
2018,2,17,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,18,6,45,34.0,5.0,3.75,7.5,5.5,0.0,0.0
2018,2,18,7,0,68.0,10.0,3.9,7.7,11.0,15.02,0.0
2018,2,18,7,15,117.0,22.5,4.2,7.95,31.5,40.83,1.65
2018,2,18,7,30,166.0,35.0,4.5,8.2,52.0,73.73,47.78
2018,2,18,7,45,318.0,48.0,4.8,8.45,103.0,133.83,96.97
2018,2,18,8,0,470.0,61.0,5.1,8.7,154.0,211.55,163.07
2018,2,18,8,15,584.5,63.5,5.15,8.95,210.0,280.34,224.16
2018,2,18,8,30,699.0,66.0,5.2,9.2,266.0,359.67,294.25
2018,2,18,8,45,738.5,70.0,5.3,9.45,313.5,415.61,344.89
2018,2,18,9,0,778.0,74.0,5.4,9.7,361.0,474.98,397.08
2018,2,18,9,15,681.5,96.0,5.45,9.9,369.0,483.54,405.86
2018,2,18,9,30,585.0,118.0,5.5,10.1,377.0,480.36,403.72
2018,2,18,9,45,533.0,132.0,5.5,10.3,383.5,483.62,406.37
2018,2,18,10,0,481.0,146.0,5.5,10.5,390.0,484.57,406.41
2018,2,18,10,15,688.0,117.0,5.55,10.7,490.0,616.21,515.14
2018,2,18,10,30,895.0,88.0,5.6,10.9,590.0,752.16,621.95
2018,2,18,10,45,872.0,98.0,5.65,11.05,605.0,769.99,633.92
2018,2,18,11,0,849.0,108.0,5.7,11.2,620.0,783.49,643.19
2018,2,18,11,15,898.5,98.0,5.8,11.25,653.5,827.95,676.7
2018,2,18,11,30,948.0,88.0,5.9,11.3,687.0,865.89,704.99
2018,2,18,11,45,950.5,88.5,6.0,11.35,697.0,879.56,715.01
2018,2,18,12,0,953.0,89.0,6.1,11.4,707.0,889.64,722.58
2018,2,18,12,15,954.0,89.5,6.25,11.35,710.0,894.83,727.15
2018,2,18,12,30,955.0,90.0,6.4,11.3,713.0,896.33,729.12
2018,2,18,12,45,953.5,89.5,6.5,11.2,707.0,890.93,725.93
2018,2,18,13,0,952.0,89.0,6.6,11.1,701.0,881.86,720.12
2018,2,18,13,15,947.0,88.5,6.65,10.9,686.5,866.36,709.57
2018,2,18,13,30,942.0,88.0,6.7,10.7,672.0,847.41,696.49
2018,2,18,13,45,933.5,88.0,6.8,10.55,650.0,822.99,679.28
2018,2,18,14,0,925.0,88.0,6.9,10.4,628.0,795.53,659.69
2018,2,18,14,15,905.5,87.5,6.9,10.15,595.5,756.69,630.97
2018,2,18,14,30,886.0,87.0,6.9,9.9,563.0,719.49,603.37
2018,2,18,14,45,876.5,84.5,6.9,9.65,529.5,680.99,573.74
2018,2,18,15,0,867.0,82.0,6.9,9.4,496.0,640.36,540.8
2018,2,18,15,15,844.5,79.0,6.9,9.4,454.0,589.63,498.33
2018,2,18,15,30,822.0,76.0,6.9,9.4,412.0,538.3,454.4
2018,2,18,15,45,789.0,73.0,6.7,8.75,366.0,481.43,405.5
2018,2,18,16,0,756.0,70.0,6.5,8.1,320.0,425.56,356.06
2018,2,18,16,15,706.0,66.0,6.35,7.75,271.5,364.49,300.71
2018,2,18,16,30,656.0,62.0,6.2,7.4,223.0,305.68,246.17
2018,2,18,16,45,575.5,55.5,6.0,7.05,174.0,239.02,185.02
2018,2,18,17,0,495.0,49.0,5.8,6.7,125.0,179.98,130.8
2018,2,18,17,15,358.0,38.0,5.75,6.45,82.5,113.94,73.78
2018,2,18,17,30,221.0,27.0,5.7,6.2,40.0,60.14,11.51
2018,2,18,17,45,110.5,13.5,5.6,5.95,20.0,22.03,0.0
2018,2,18,18,0,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.35,5.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.3,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.25,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,4.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,4.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.95,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.85,4.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.4,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,3.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.1,3.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,3.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,3.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.15,2.9,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,2.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.85,2.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,19,6,45,37.0,5.5,3.95,2.8,6.0,0.0,0.0
2018,2,19,7,0,74.0,11.0,4.0,3.0,12.0,16.65,0.0
2018,2,19,7,15,230.5,24.5,4.1,3.35,46.0,58.75,12.2
2018,2,19,7,30,387.0,38.0,4.2,3.7,80.0,119.31,77.94
2018,2,19,7,45,495.0,45.0,4.35,4.05,127.0,175.86,128.55
2018,2,19,8,0,603.0,52.0,4.5,4.4,174.0,243.55,189.7
2018,2,19,8,15,665.0,57.0,4.4,4.75,224.0,303.54,245.81
2018,2,19,8,30,727.0,62.0,4.3,5.1,274.0,367.67,304.53
2018,2,19,8,45,768.5,65.5,4.25,5.45,322.5,426.8,357.92
2018,2,19,9,0,810.0,69.0,4.2,5.8,371.0,488.13,411.5
2018,2,19,9,15,838.0,71.0,4.1,6.05,415.5,542.23,457.6
2018,2,19,9,30,866.0,73.0,4.0,6.3,460.0,596.48,502.34
2018,2,19,9,45,887.5,73.5,3.85,6.55,499.5,641.72,538.68
2018,2,19,10,0,909.0,74.0,3.7,6.8,539.0,688.65,575.22
2018,2,19,10,15,922.0,75.0,3.6,6.95,572.0,728.86,604.14
2018,2,19,10,30,935.0,76.0,3.5,7.1,605.0,766.83,630.99
2018,2,19,10,45,944.0,77.5,3.45,7.25,631.5,799.9,654.07
2018,2,19,11,0,953.0,79.0,3.4,7.4,658.0,830.07,674.83
2018,2,19,11,15,958.5,80.0,3.35,7.55,676.5,853.82,690.75
2018,2,19,11,30,964.0,81.0,3.3,7.7,695.0,874.2,704.21
2018,2,19,11,45,967.0,81.0,3.3,7.8,705.0,887.9,713.32
2018,2,19,12,0,970.0,81.0,3.3,7.9,715.0,897.95,719.94
2018,2,19,12,15,970.0,82.0,3.3,8.0,717.5,902.93,723.04
2018,2,19,12,30,970.0,83.0,3.3,8.1,720.0,904.14,723.61
2018,2,19,12,45,968.0,82.5,3.35,8.2,713.5,898.24,719.55
2018,2,19,13,0,966.0,82.0,3.4,8.3,707.0,888.62,712.97
2018,2,19,13,15,961.0,81.5,3.4,8.35,692.5,872.9,701.92
2018,2,19,13,30,956.0,81.0,3.4,8.4,678.0,853.69,688.43
2018,2,19,13,45,943.5,82.0,3.45,8.4,654.5,826.97,669.89
2018,2,19,14,0,931.0,83.0,3.5,8.4,631.0,797.33,649.16
2018,2,19,14,15,794.5,111.0,3.5,8.4,563.0,708.71,583.2
2018,2,19,14,30,658.0,139.0,3.5,8.4,495.0,622.55,515.55
2018,2,19,14,45,447.0,150.0,3.5,8.35,385.0,468.65,391.62
2018,2,19,15,0,236.0,161.0,3.5,8.3,275.0,324.36,271.74
2018,2,19,15,15,118.0,105.5,3.5,8.3,162.5,179.68,150.22
2018,2,19,15,30,0.0,50.0,3.5,8.3,50.0,48.3,36.3
2018,2,19,15,45,0.0,47.5,3.25,8.0,47.5,45.88,34.41
2018,2,19,16,0,0.0,45.0,3.0,7.7,45.0,43.46,32.41
2018,2,19,16,15,0.0,50.5,2.85,7.15,50.5,48.78,37.15
2018,2,19,16,30,0.0,56.0,2.7,6.6,56.0,54.24,41.91
2018,2,19,16,45,0.0,43.5,2.55,6.05,43.5,42.02,31.1
2018,2,19,17,0,0.0,31.0,2.4,5.5,31.0,29.93,20.27
2018,2,19,17,15,65.5,23.0,2.4,5.15,27.0,38.45,23.89
2018,2,19,17,30,131.0,15.0,2.4,4.8,23.0,36.42,8.18
2018,2,19,17,45,65.5,7.5,2.45,4.5,11.5,12.68,0.0
2018,2,19,18,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,3.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,20,6,45,76.5,6.5,1.45,0.8,8.0,0.0,0.0
2018,2,20,7,0,153.0,13.0,1.4,1.2,16.0,25.22,0.0
2018,2,20,7,15,318.0,23.5,1.4,1.75,52.0,70.85,21.87
2018,2,20,7,30,483.0,34.0,1.4,2.3,88.0,135.06,88.08
2018,2,20,7,45,538.0,42.0,1.35,2.85,130.0,184.89,135.05
2018,2,20,8,0,593.0,50.0,1.3,3.4,172.0,240.22,186.58
2018,2,20,8,15,395.5,78.5,1.2,4.05,169.0,230.98,187.55
2018,2,20,8,30,198.0,107.0,1.1,4.7,166.0,197.68,164.02
2018,2,20,8,45,138.0,131.0,1.0,5.3,175.0,201.72,168.39
2018,2,20,9,0,78.0,155.0,0.9,5.9,184.0,199.07,165.73
2018,2,20,9,15,124.0,175.5,0.9,6.3,228.5,254.5,211.9
2018,2,20,9,30,170.0,196.0,0.9,6.7,273.0,308.98,256.17
2018,2,20,9,45,343.0,181.0,0.9,7.1,352.5,413.97,341.99
2018,2,20,10,0,516.0,166.0,0.9,7.5,432.0,532.77,435.21
2018,2,20,10,15,720.0,123.0,1.0,7.75,519.5,649.8,525.97
2018,2,20,10,30,924.0,80.0,1.1,8.0,607.0,766.55,610.96
2018,2,20,10,45,931.0,82.0,1.2,8.25,632.5,798.42,631.99
2018,2,20,11,0,938.0,84.0,1.3,8.5,658.0,827.34,651.96
2018,2,20,11,15,943.0,85.5,1.35,8.65,676.5,850.98,667.81
2018,2,20,11,30,948.0,87.0,1.4,8.8,695.0,871.29,681.43
2018,2,20,11,45,950.0,87.0,1.45,8.9,704.5,883.98,689.99
2018,2,20,12,0,952.0,87.0,1.5,9.0,714.0,893.07,696.27
2018,2,20,12,15,953.0,87.0,1.6,9.05,716.0,897.66,700.39
2018,2,20,12,30,954.0,87.0,1.7,9.1,718.0,898.55,702.11
2018,2,20,12,45,952.5,86.0,1.75,9.2,711.5,892.52,698.4
2018,2,20,13,0,951.0,85.0,1.8,9.3,705.0,882.83,692.32
2018,2,20,13,15,946.5,84.5,1.85,9.25,690.5,867.63,682.88
2018,2,20,13,30,942.0,84.0,1.9,9.2,676.0,848.98,671.07
2018,2,20,13,45,934.5,83.0,2.0,9.2,654.0,824.07,655.18
2018,2,20,14,0,927.0,82.0,2.1,9.2,632.0,796.07,636.96
2018,2,20,14,15,915.5,81.0,2.15,9.1,602.5,762.24,614.08
2018,2,20,14,30,904.0,80.0,2.2,9.0,573.0,725.9,589.14
2018,2,20,14,45,741.0,111.5,2.25,8.85,498.5,627.44,514.48
2018,2,20,15,0,578.0,143.0,2.3,8.7,424.0,528.06,436.01
2018,2,20,15,15,394.5,158.5,2.3,8.7,343.0,413.01,342.76
2018,2,20,15,30,211.0,174.0,2.3,8.7,262.0,300.73,249.82
2018,2,20,15,45,131.0,151.0,2.35,8.25,203.5,226.16,188.08
2018,2,20,16,0,51.0,128.0,2.4,7.8,145.0,154.49,127.66
2018,2,20,16,15,63.5,111.0,2.3,7.25,129.0,139.59,115.0
2018,2,20,16,30,76.0,94.0,2.2,6.7,113.0,126.68,103.3
2018,2,20,16,45,58.0,76.5,2.1,6.2,89.0,96.03,76.38
2018,2,20,17,0,40.0,59.0,2.0,5.7,65.0,70.56,53.87
2018,2,20,17,15,31.5,39.5,2.0,5.4,43.5,46.58,32.15
2018,2,20,17,30,23.0,20.0,2.0,5.1,22.0,23.97,6.89
2018,2,20,17,45,21.0,11.5,2.0,4.8,12.0,13.04,0.0
2018,2,20,18,0,19.0,3.0,2.0,4.5,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.0,4.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,6,45,14.0,4.0,1.35,3.6,4.5,0.0,0.0
2018,2,21,7,0,28.0,8.0,1.4,3.7,9.0,10.21,0.0
2018,2,21,7,15,210.0,22.5,1.5,3.95,46.0,56.19,21.2
2018,2,21,7,30,392.0,37.0,1.6,4.2,83.0,121.7,80.79
2018,2,21,7,45,469.0,45.0,1.7,4.45,125.5,172.32,126.66
2018,2,21,8,0,546.0,53.0,1.8,4.7,168.0,230.88,179.98
2018,2,21,8,15,635.0,56.5,1.8,5.1,222.5,296.36,238.79
2018,2,21,8,30,724.0,60.0,1.8,5.5,277.0,369.03,302.76
2018,2,21,8,45,763.5,63.5,1.85,5.95,325.5,427.37,353.99
2018,2,21,9,0,803.0,67.0,1.9,6.4,374.0,487.76,405.26
2018,2,21,9,15,830.5,69.0,1.85,6.85,418.5,541.48,449.22
2018,2,21,9,30,858.0,71.0,1.8,7.3,463.0,595.34,491.74
2018,2,21,9,45,879.5,72.0,1.8,7.8,503.0,641.0,526.89
2018,2,21,10,0,901.0,73.0,1.8,8.3,543.0,688.4,561.82
2018,2,21,10,15,913.5,75.5,1.75,8.6,576.5,729.79,590.01
2018,2,21,10,30,926.0,78.0,1.7,8.9,610.0,768.96,616.12
2018,2,21,10,45,934.0,79.5,1.6,9.25,636.0,801.11,636.13
2018,2,21,11,0,942.0,81.0,1.5,9.6,662.0,830.34,653.76
2018,2,21,11,15,947.0,82.0,1.4,9.8,680.0,853.51,667.22
2018,2,21,11,30,952.0,83.0,1.3,10.0,698.0,873.32,678.24
2018,2,21,11,45,954.0,84.0,1.15,10.2,708.5,887.18,684.29
2018,2,21,12,0,956.0,85.0,1.0,10.4,719.0,897.41,687.77
2018,2,21,12,15,955.5,86.0,1.1,10.5,721.0,901.86,691.94
2018,2,21,12,30,955.0,87.0,1.2,10.6,723.0,902.59,693.75
2018,2,21,12,45,952.5,86.5,1.25,10.75,716.5,896.25,689.97
2018,2,21,13,0,950.0,86.0,1.3,10.9,710.0,886.24,683.89
2018,2,21,13,15,944.5,86.0,1.35,10.9,695.5,870.75,674.52
2018,2,21,13,30,939.0,86.0,1.4,10.9,681.0,851.82,662.86
2018,2,21,13,45,930.0,86.0,1.5,10.9,658.5,826.85,647.59
2018,2,21,14,0,921.0,86.0,1.6,10.9,636.0,798.86,630.04
2018,2,21,14,15,908.0,85.0,1.6,10.8,606.0,763.99,606.54
2018,2,21,14,30,895.0,84.0,1.6,10.7,576.0,726.72,581.15
2018,2,21,14,45,876.5,83.0,1.6,10.6,539.5,686.98,553.5
2018,2,21,15,0,858.0,82.0,1.6,10.5,503.0,642.07,519.78
2018,2,21,15,15,836.5,79.0,1.6,10.5,461.5,591.93,481.09
2018,2,21,15,30,815.0,76.0,1.6,10.5,420.0,541.13,440.79
2018,2,21,15,45,777.0,73.5,1.6,10.0,372.5,482.14,393.52
2018,2,21,16,0,739.0,71.0,1.6,9.5,325.0,424.65,345.83
2018,2,21,16,15,692.5,66.0,1.6,8.95,276.0,364.09,294.12
2018,2,21,16,30,646.0,61.0,1.6,8.4,227.0,305.65,242.52
2018,2,21,16,45,581.5,53.5,1.65,7.8,179.5,242.69,186.39
2018,2,21,17,0,517.0,46.0,1.7,7.2,132.0,185.81,134.83
2018,2,21,17,15,397.5,36.5,1.8,6.8,89.0,122.59,80.49
2018,2,21,17,30,278.0,27.0,1.9,6.4,46.0,70.37,28.45
2018,2,21,17,45,149.5,15.0,2.0,6.0,24.0,27.38,0.0
2018,2,21,18,0,21.0,3.0,2.1,5.6,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,2.15,5.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
