Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,4,5,45,1.5,3.5,2.35,8.0,3.5,0.0,0.0
2018,4,4,6,0,3.0,7.0,2.5,8.2,7.0,6.88,0.0
2018,4,4,6,15,4.0,22.5,2.6,8.6,23.0,21.87,9.17
2018,4,4,6,30,5.0,38.0,2.7,9.0,39.0,37.23,25.38
2018,4,4,6,45,24.0,59.5,2.8,9.35,65.0,62.16,46.59
2018,4,4,7,0,43.0,81.0,2.9,9.7,91.0,89.34,69.82
2018,4,4,7,15,185.5,97.0,2.85,10.1,155.5,152.35,120.27
2018,4,4,7,30,328.0,113.0,2.8,10.5,220.0,231.81,185.96
2018,4,4,7,45,347.0,132.0,2.8,10.9,262.5,278.3,226.19
2018,4,4,8,0,366.0,151.0,2.8,11.3,305.0,326.45,266.87
2018,4,4,8,15,355.0,171.5,2.75,11.7,336.0,358.58,293.49
2018,4,4,8,30,344.0,192.0,2.7,12.1,367.0,392.25,320.35
2018,4,4,8,45,268.0,228.5,2.65,12.55,372.5,401.09,325.6
2018,4,4,9,0,192.0,265.0,2.6,13.0,378.0,397.47,320.36
2018,4,4,9,15,186.0,284.5,2.55,13.35,400.5,422.36,338.61
2018,4,4,9,30,180.0,304.0,2.5,13.7,423.0,446.3,355.65
2018,4,4,9,45,280.5,302.5,2.5,14.0,499.5,536.23,425.41
2018,4,4,10,0,381.0,301.0,2.5,14.3,576.0,626.7,493.58
2018,4,4,10,15,526.0,259.0,2.5,14.55,655.5,724.49,567.15
2018,4,4,10,30,671.0,217.0,2.5,14.8,735.0,824.97,640.64
2018,4,4,10,45,633.0,244.0,2.5,15.05,744.0,835.79,644.91
2018,4,4,11,0,595.0,271.0,2.5,15.3,753.0,840.82,645.96
2018,4,4,11,15,678.0,235.5,2.45,15.45,794.5,894.06,684.15
2018,4,4,11,30,761.0,200.0,2.4,15.6,836.0,944.46,716.83
2018,4,4,11,45,847.5,158.0,2.35,15.75,872.0,985.8,742.95
2018,4,4,12,0,934.0,116.0,2.3,15.9,908.0,1022.75,765.95
2018,4,4,12,15,928.0,119.0,2.35,15.9,905.0,1021.24,765.08
2018,4,4,12,30,922.0,122.0,2.4,15.9,902.0,1016.08,762.33
2018,4,4,12,45,706.5,219.0,2.45,15.85,813.0,917.27,696.7
2018,4,4,13,0,491.0,316.0,2.5,15.8,724.0,805.92,615.99
2018,4,4,13,15,438.5,328.5,2.6,15.7,687.5,762.53,586.13
2018,4,4,13,30,386.0,341.0,2.7,15.6,651.0,712.2,550.38
2018,4,4,13,45,326.0,346.0,2.75,15.5,602.5,655.26,508.86
2018,4,4,14,0,266.0,351.0,2.8,15.4,554.0,599.88,467.85
2018,4,4,14,15,199.0,334.5,2.85,15.25,483.0,511.53,401.92
2018,4,4,14,30,132.0,318.0,2.9,15.1,412.0,433.82,342.54
2018,4,4,14,45,148.5,309.0,2.9,15.0,409.5,431.77,342.44
2018,4,4,15,0,165.0,300.0,2.9,14.9,407.0,428.04,340.62
2018,4,4,15,15,158.5,278.0,2.9,14.9,375.0,393.3,314.23
2018,4,4,15,30,152.0,256.0,2.9,14.9,343.0,358.78,287.8
2018,4,4,15,45,155.0,232.0,2.85,14.4,314.5,328.11,264.64
2018,4,4,16,0,158.0,208.0,2.8,13.9,286.0,296.91,240.51
2018,4,4,16,15,144.5,185.5,2.7,13.55,251.0,258.66,209.82
2018,4,4,16,30,131.0,163.0,2.6,13.2,216.0,221.66,179.65
2018,4,4,16,45,136.5,141.5,2.55,12.8,190.0,194.29,156.75
2018,4,4,17,0,142.0,120.0,2.5,12.4,164.0,166.22,132.52
2018,4,4,17,15,92.5,97.5,2.35,11.95,124.0,121.81,95.47
2018,4,4,17,30,43.0,75.0,2.2,11.5,84.0,82.27,62.91
2018,4,4,17,45,28.0,55.5,2.1,11.0,60.5,58.13,42.3
2018,4,4,18,0,13.0,36.0,2.0,10.5,37.0,35.92,23.08
2018,4,4,18,15,13.0,21.0,2.05,10.3,21.5,20.19,0.0
2018,4,4,18,30,13.0,6.0,2.1,10.1,6.0,5.9,0.0
2018,4,4,18,45,6.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,8.8,2.0,1.97,0.0
2018,4,5,6,15,0.0,4.0,2.05,9.15,4.0,3.85,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.5,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.5,2.2,9.8,8.5,8.19,1.4
2018,4,5,7,0,0.0,11.0,2.3,10.1,11.0,10.6,3.56
2018,4,5,7,15,1.0,30.5,2.3,10.3,31.0,29.73,20.19
2018,4,5,7,30,2.0,50.0,2.3,10.5,51.0,49.0,36.81
2018,4,5,7,45,1.0,74.5,2.3,10.7,75.0,72.46,56.81
2018,4,5,8,0,0.0,99.0,2.3,10.9,99.0,96.01,76.57
2018,4,5,8,15,22.0,150.0,2.3,11.45,161.5,157.67,127.89
2018,4,5,8,30,44.0,201.0,2.3,12.0,224.0,225.43,182.99
2018,4,5,8,45,36.0,210.0,2.35,12.5,230.0,231.89,187.15
2018,4,5,9,0,28.0,219.0,2.4,13.0,236.0,237.53,190.72
2018,4,5,9,15,22.0,214.0,2.3,13.4,228.0,225.37,180.06
2018,4,5,9,30,16.0,209.0,2.2,13.8,220.0,216.72,172.3
2018,4,5,9,45,40.0,256.0,2.15,14.2,284.5,288.62,229.21
2018,4,5,10,0,64.0,303.0,2.1,14.6,349.0,358.47,282.87
2018,4,5,10,15,40.5,277.0,2.05,14.75,306.5,313.62,246.71
2018,4,5,10,30,17.0,251.0,2.0,14.9,264.0,261.73,205.3
2018,4,5,10,45,16.5,252.0,2.0,15.05,265.0,262.69,205.86
2018,4,5,11,0,16.0,253.0,2.0,15.2,266.0,263.57,206.21
2018,4,5,11,15,39.5,312.0,2.15,15.2,345.0,353.18,275.98
2018,4,5,11,30,63.0,371.0,2.3,15.2,424.0,438.01,340.33
2018,4,5,11,45,44.0,342.0,2.4,15.15,379.0,389.93,303.27
2018,4,5,12,0,25.0,313.0,2.5,15.1,334.0,341.55,266.15
2018,4,5,12,15,17.0,261.5,2.6,14.9,276.0,273.83,214.26
2018,4,5,12,30,9.0,210.0,2.7,14.7,218.0,214.45,167.93
2018,4,5,12,45,9.5,214.5,2.75,14.5,222.5,219.35,172.16
2018,4,5,13,0,10.0,219.0,2.8,14.3,227.0,224.21,176.24
2018,4,5,13,15,10.5,226.5,2.75,14.1,235.0,232.02,182.63
2018,4,5,13,30,11.0,234.0,2.7,13.9,243.0,239.78,189.02
2018,4,5,13,45,9.5,222.5,2.65,13.75,230.0,226.68,178.86
2018,4,5,14,0,8.0,211.0,2.6,13.6,217.0,213.63,168.79
2018,4,5,14,15,6.5,196.5,2.55,13.35,201.5,197.67,156.41
2018,4,5,14,30,5.0,182.0,2.5,13.1,186.0,181.82,144.07
2018,4,5,14,45,3.5,169.5,2.4,12.85,172.0,168.08,133.33
2018,4,5,15,0,2.0,157.0,2.3,12.6,158.0,154.47,122.65
2018,4,5,15,15,1.5,154.0,2.3,12.6,155.0,151.1,120.22
2018,4,5,15,30,1.0,151.0,2.3,12.6,152.0,147.78,117.83
2018,4,5,15,45,2.5,147.5,2.0,12.1,149.0,145.21,116.28
2018,4,5,16,0,4.0,144.0,1.7,11.6,146.0,142.5,114.58
2018,4,5,16,15,12.5,140.5,1.6,11.45,145.5,143.08,115.54
2018,4,5,16,30,21.0,137.0,1.5,11.3,145.0,142.76,115.58
2018,4,5,16,45,21.5,122.0,1.35,11.1,129.5,127.02,102.56
2018,4,5,17,0,22.0,107.0,1.2,10.9,114.0,112.42,90.27
2018,4,5,17,15,11.0,84.5,1.15,10.75,88.0,84.91,67.06
2018,4,5,17,30,0.0,62.0,1.1,10.6,62.0,59.98,45.9
2018,4,5,17,45,0.0,45.0,1.05,10.45,45.0,43.46,31.32
2018,4,5,18,0,0.0,28.0,1.0,10.3,28.0,27.03,16.53
2018,4,5,18,15,2.0,16.0,1.0,10.2,16.0,15.51,0.0
2018,4,5,18,30,4.0,4.0,1.0,10.1,4.0,3.93,0.0
2018,4,5,18,45,2.0,2.0,1.05,10.05,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,6,5,45,4.5,2.0,2.6,10.55,2.0,0.0,0.0
2018,4,6,6,0,9.0,4.0,2.7,10.6,4.0,3.97,0.0
2018,4,6,6,15,4.5,5.5,2.85,10.7,5.5,5.62,0.0
2018,4,6,6,30,0.0,7.0,3.0,10.8,7.0,6.74,0.02
2018,4,6,6,45,0.0,8.5,3.1,10.9,8.5,8.19,1.38
2018,4,6,7,0,0.0,10.0,3.2,11.0,10.0,9.64,2.69
2018,4,6,7,15,0.0,13.5,3.3,11.2,13.5,13.02,5.64
2018,4,6,7,30,0.0,17.0,3.4,11.4,17.0,16.4,8.56
2018,4,6,7,45,0.0,26.0,3.55,11.6,26.0,25.09,16.02
2018,4,6,8,0,0.0,35.0,3.7,11.8,35.0,33.8,23.4
2018,4,6,8,15,0.0,37.5,3.65,12.1,37.5,36.22,25.35
2018,4,6,8,30,0.0,40.0,3.6,12.4,40.0,38.65,27.27
2018,4,6,8,45,0.0,47.0,3.6,12.7,47.0,45.43,32.86
2018,4,6,9,0,0.0,54.0,3.6,13.0,54.0,52.21,38.4
2018,4,6,9,15,0.0,56.5,3.65,13.3,56.5,54.64,40.27
2018,4,6,9,30,0.0,59.0,3.7,13.6,59.0,57.07,42.13
2018,4,6,9,45,0.0,59.5,3.7,13.85,59.5,57.57,42.4
2018,4,6,10,0,0.0,60.0,3.7,14.1,60.0,58.07,42.67
2018,4,6,10,15,0.0,69.5,3.7,14.2,69.5,67.29,50.18
2018,4,6,10,30,0.0,79.0,3.7,14.3,79.0,76.51,57.65
2018,4,6,10,45,0.5,101.0,3.7,14.4,101.5,98.4,75.47
2018,4,6,11,0,1.0,123.0,3.7,14.5,124.0,120.48,93.29
2018,4,6,11,15,2.5,141.5,3.75,14.55,143.5,140.13,109.12
2018,4,6,11,30,4.0,160.0,3.8,14.6,163.0,159.88,124.96
2018,4,6,11,45,7.0,193.0,3.8,14.65,199.0,195.55,153.47
2018,4,6,12,0,10.0,226.0,3.8,14.7,235.0,231.42,181.87
2018,4,6,12,15,11.0,229.5,3.8,14.7,239.0,235.9,185.37
2018,4,6,12,30,12.0,233.0,3.8,14.7,243.0,240.33,188.92
2018,4,6,12,45,8.0,188.5,3.8,14.7,195.0,192.0,150.55
2018,4,6,13,0,4.0,144.0,3.8,14.7,147.0,144.04,112.15
2018,4,6,13,15,3.5,135.0,3.8,14.7,137.5,134.63,104.69
2018,4,6,13,30,3.0,126.0,3.8,14.7,128.0,125.22,97.17
2018,4,6,13,45,6.5,170.0,3.8,14.7,175.0,171.69,134.9
2018,4,6,14,0,10.0,214.0,3.8,14.7,222.0,218.33,172.4
2018,4,6,14,15,9.0,204.5,3.65,14.65,211.5,207.71,164.05
2018,4,6,14,30,8.0,195.0,3.5,14.6,201.0,197.15,155.86
2018,4,6,14,45,12.5,182.5,3.4,14.5,191.0,187.86,148.94
2018,4,6,15,0,17.0,170.0,3.3,14.4,181.0,178.24,141.7
2018,4,6,15,15,12.5,170.5,3.3,14.4,178.5,174.98,139.24
2018,4,6,15,30,8.0,171.0,3.3,14.4,176.0,172.1,137.12
2018,4,6,15,45,67.0,185.0,3.05,14.25,219.0,223.79,180.71
2018,4,6,16,0,126.0,199.0,2.8,14.1,262.0,270.3,218.98
2018,4,6,16,15,69.0,149.5,2.75,14.05,183.5,181.93,146.76
2018,4,6,16,30,12.0,100.0,2.7,14.0,105.0,102.26,80.86
2018,4,6,16,45,43.5,101.5,2.65,13.9,115.5,116.43,92.71
2018,4,6,17,0,75.0,103.0,2.6,13.8,126.0,127.37,101.0
2018,4,6,17,15,93.0,91.5,2.5,13.65,115.0,115.99,90.13
2018,4,6,17,30,111.0,80.0,2.4,13.5,104.0,102.42,76.83
2018,4,6,17,45,81.0,59.5,2.3,13.4,74.5,70.57,50.07
2018,4,6,18,0,51.0,39.0,2.2,13.3,45.0,42.45,26.85
2018,4,6,18,15,29.5,23.0,2.25,13.25,26.0,22.25,3.66
2018,4,6,18,30,8.0,7.0,2.3,13.2,7.0,6.88,0.0
2018,4,6,18,45,4.0,3.5,2.35,13.2,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,5,45,2.0,5.0,3.0,11.65,5.0,0.0,0.0
2018,4,7,6,0,4.0,10.0,3.0,11.6,10.0,9.86,0.0
2018,4,7,6,15,13.5,25.5,3.1,11.75,27.0,25.5,13.55
2018,4,7,6,30,23.0,41.0,3.2,11.9,44.0,42.6,29.08
2018,4,7,6,45,49.0,62.0,3.3,12.0,72.5,69.36,51.38
2018,4,7,7,0,75.0,83.0,3.4,12.1,101.0,100.44,77.71
2018,4,7,7,15,97.0,106.0,3.55,12.25,135.0,134.78,107.06
2018,4,7,7,30,119.0,129.0,3.7,12.4,169.0,171.71,138.49
2018,4,7,7,45,146.0,152.5,3.8,12.6,210.0,213.69,173.77
2018,4,7,8,0,173.0,176.0,3.9,12.8,251.0,258.54,211.05
2018,4,7,8,15,271.5,188.0,3.9,13.0,322.0,334.95,273.88
2018,4,7,8,30,370.0,200.0,3.9,13.2,393.0,418.02,341.26
2018,4,7,8,45,436.5,202.0,3.9,13.4,450.0,484.5,394.29
2018,4,7,9,0,503.0,204.0,3.9,13.6,507.0,552.08,447.37
2018,4,7,9,15,617.0,182.0,3.9,13.85,579.5,635.35,512.47
2018,4,7,9,30,731.0,160.0,3.9,14.1,652.0,724.0,580.16
2018,4,7,9,45,753.0,161.0,3.9,14.35,691.5,770.54,612.97
2018,4,7,10,0,775.0,162.0,3.9,14.6,731.0,816.19,644.29
2018,4,7,10,15,809.0,155.0,3.95,14.75,770.0,859.83,674.3
2018,4,7,10,30,843.0,148.0,4.0,14.9,809.0,905.07,705.19
2018,4,7,10,45,831.5,157.5,4.05,15.0,825.0,925.17,718.23
2018,4,7,11,0,820.0,167.0,4.1,15.1,841.0,941.65,728.98
2018,4,7,11,15,796.5,182.0,4.15,15.15,846.0,948.95,733.55
2018,4,7,11,30,773.0,197.0,4.2,15.2,851.0,956.82,738.71
2018,4,7,11,45,791.5,190.5,4.25,15.25,865.0,970.43,748.01
2018,4,7,12,0,810.0,184.0,4.3,15.3,879.0,985.53,758.41
2018,4,7,12,15,836.0,173.0,4.35,15.25,889.5,999.99,768.91
2018,4,7,12,30,862.0,162.0,4.4,15.2,900.0,1010.92,777.11
2018,4,7,12,45,845.0,171.0,4.4,15.15,888.0,997.98,768.45
2018,4,7,13,0,828.0,180.0,4.4,15.1,876.0,981.87,757.86
2018,4,7,13,15,793.5,189.5,4.45,15.05,846.0,951.11,737.51
2018,4,7,13,30,759.0,199.0,4.5,15.0,816.0,914.51,713.01
2018,4,7,13,45,775.0,186.0,4.5,14.9,800.0,897.55,702.21
2018,4,7,14,0,791.0,173.0,4.5,14.8,784.0,876.95,688.71
2018,4,7,14,15,801.0,162.5,4.5,14.65,759.5,847.63,669.06
2018,4,7,14,30,811.0,152.0,4.5,14.5,735.0,818.06,649.2
2018,4,7,14,45,800.5,147.5,4.5,14.3,698.0,777.59,621.29
2018,4,7,15,0,790.0,143.0,4.5,14.1,661.0,733.19,589.89
2018,4,7,15,15,771.0,138.5,4.5,14.1,616.5,681.48,550.8
2018,4,7,15,30,752.0,134.0,4.5,14.1,572.0,629.27,510.51
2018,4,7,15,45,729.0,128.5,4.45,13.7,524.0,573.44,467.0
2018,4,7,16,0,706.0,123.0,4.4,13.3,476.0,518.1,422.69
2018,4,7,16,15,675.5,116.0,4.3,13.0,425.0,458.32,373.35
2018,4,7,16,30,645.0,109.0,4.2,12.7,374.0,400.44,324.24
2018,4,7,16,45,599.0,101.5,4.05,12.4,321.0,338.31,270.54
2018,4,7,17,0,553.0,94.0,3.9,12.1,268.0,280.44,219.44
2018,4,7,17,15,483.0,85.0,3.65,11.65,216.5,218.07,164.88
2018,4,7,17,30,413.0,76.0,3.4,11.2,165.0,164.72,118.38
2018,4,7,17,45,312.0,62.5,3.1,10.75,119.0,110.14,73.82
2018,4,7,18,0,211.0,49.0,2.8,10.3,73.0,67.41,41.36
2018,4,7,18,15,118.5,30.0,2.65,10.05,42.0,31.05,8.62
2018,4,7,18,30,26.0,11.0,2.5,9.8,11.0,10.81,0.0
2018,4,7,18,45,13.0,5.5,2.4,9.5,5.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.5,2.25,7.7,12.5,10.32,0.0
2018,4,8,6,0,97.0,21.0,2.3,8.1,25.0,18.4,0.0
2018,4,8,6,15,220.0,36.0,2.5,8.5,63.0,49.56,26.25
2018,4,8,6,30,343.0,51.0,2.7,8.9,101.0,94.48,59.22
2018,4,8,6,45,433.5,61.0,2.95,9.35,150.5,143.85,99.29
2018,4,8,7,0,524.0,71.0,3.2,9.8,200.0,202.98,150.07
2018,4,8,7,15,582.5,78.0,3.25,10.1,253.0,259.55,200.93
2018,4,8,7,30,641.0,85.0,3.3,10.4,306.0,322.23,256.68
2018,4,8,7,45,681.5,90.0,3.35,10.7,359.0,381.09,308.67
2018,4,8,8,0,722.0,95.0,3.4,11.0,412.0,443.29,362.06
2018,4,8,8,15,749.5,100.0,3.35,11.35,463.0,501.67,410.67
2018,4,8,8,30,777.0,105.0,3.3,11.7,514.0,560.79,458.32
2018,4,8,8,45,797.5,109.0,3.3,12.05,561.5,615.87,501.51
2018,4,8,9,0,818.0,113.0,3.3,12.4,609.0,670.87,543.4
2018,4,8,9,15,837.5,114.0,3.25,12.75,652.5,721.64,580.38
2018,4,8,9,30,857.0,115.0,3.2,13.1,696.0,771.6,614.57
2018,4,8,9,45,873.5,115.0,3.15,13.4,734.0,817.0,644.98
2018,4,8,10,0,890.0,115.0,3.1,13.7,772.0,857.04,671.11
2018,4,8,10,15,898.0,116.5,3.1,13.95,802.0,892.9,694.46
2018,4,8,10,30,906.0,118.0,3.1,14.2,832.0,926.11,715.8
2018,4,8,10,45,910.5,120.0,3.1,14.45,854.5,953.86,733.24
2018,4,8,11,0,915.0,122.0,3.1,14.7,877.0,978.45,748.51
2018,4,8,11,15,918.0,123.0,3.1,14.9,892.0,997.31,760.02
2018,4,8,11,30,921.0,124.0,3.1,15.1,907.0,1012.75,769.32
2018,4,8,11,45,922.0,125.0,3.05,15.3,914.0,1022.76,774.61
2018,4,8,12,0,923.0,126.0,3.0,15.5,921.0,1029.18,777.63
2018,4,8,12,15,923.5,125.0,3.0,15.6,919.5,1029.39,777.39
2018,4,8,12,30,924.0,124.0,3.0,15.7,918.0,1025.97,774.91
2018,4,8,12,45,923.0,123.0,3.0,15.85,909.0,1017.5,769.05
2018,4,8,13,0,922.0,122.0,3.0,16.0,900.0,1005.45,760.96
2018,4,8,13,15,917.0,121.0,3.0,16.05,882.0,986.15,748.39
2018,4,8,13,30,912.0,120.0,3.0,16.1,864.0,963.55,733.69
2018,4,8,13,45,904.0,119.5,3.0,16.1,838.5,935.61,715.52
2018,4,8,14,0,896.0,119.0,3.0,16.1,813.0,904.79,695.36
2018,4,8,14,15,886.0,117.0,3.0,16.05,780.5,868.02,671.1
2018,4,8,14,30,876.0,115.0,3.0,16.0,748.0,828.86,645.0
2018,4,8,14,45,862.5,113.5,3.0,15.95,709.5,788.56,617.87
2018,4,8,15,0,849.0,112.0,3.0,15.9,671.0,743.03,586.66
2018,4,8,15,15,832.0,108.5,3.0,15.9,626.5,691.58,550.2
2018,4,8,15,30,815.0,105.0,3.0,15.9,582.0,639.29,510.87
2018,4,8,15,45,790.0,102.5,3.1,15.55,533.0,582.73,468.12
2018,4,8,16,0,765.0,100.0,3.2,15.2,484.0,526.69,424.34
2018,4,8,16,15,728.5,96.5,3.2,14.85,431.5,465.08,374.52
2018,4,8,16,30,692.0,93.0,3.2,14.5,379.0,405.46,324.79
2018,4,8,16,45,643.0,88.0,3.2,14.1,325.5,342.24,270.94
2018,4,8,17,0,594.0,83.0,3.2,13.7,272.0,283.51,219.59
2018,4,8,17,15,525.5,75.5,3.1,13.05,220.0,221.82,165.84
2018,4,8,17,30,457.0,68.0,3.0,12.4,168.0,167.6,118.65
2018,4,8,17,45,354.5,56.5,2.9,11.7,121.5,111.17,72.66
2018,4,8,18,0,252.0,45.0,2.8,11.0,75.0,67.69,39.95
2018,4,8,18,15,146.5,28.5,2.75,10.7,44.0,30.62,9.47
2018,4,8,18,30,41.0,12.0,2.7,10.4,13.0,11.8,0.0
2018,4,8,18,45,20.5,6.0,2.6,10.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.1,8.8,9.0,8.36,0.0
2018,4,9,6,0,12.0,17.0,1.1,9.1,18.0,16.28,0.0
2018,4,9,6,15,35.0,35.5,1.25,9.7,40.5,36.5,22.5
2018,4,9,6,30,58.0,54.0,1.4,10.3,63.0,60.13,42.69
2018,4,9,6,45,86.5,75.0,1.55,10.9,94.0,90.14,67.82
2018,4,9,7,0,115.0,96.0,1.7,11.5,125.0,123.64,96.2
2018,4,9,7,15,131.5,117.0,1.75,11.9,157.5,156.82,124.71
2018,4,9,7,30,148.0,138.0,1.8,12.3,190.0,191.88,154.43
2018,4,9,7,45,170.0,159.0,1.8,12.7,227.5,231.02,186.95
2018,4,9,8,0,192.0,180.0,1.8,13.1,265.0,272.41,220.71
2018,4,9,8,15,169.0,207.0,1.8,13.55,288.0,298.33,241.03
2018,4,9,8,30,146.0,234.0,1.8,14.0,311.0,321.72,258.6
2018,4,9,8,45,215.5,247.0,1.75,14.45,372.5,386.04,309.06
2018,4,9,9,0,285.0,260.0,1.7,14.9,434.0,461.12,366.37
2018,4,9,9,15,478.5,219.0,1.7,15.4,535.0,575.37,454.46
2018,4,9,9,30,672.0,178.0,1.7,15.9,636.0,701.75,548.06
2018,4,9,9,45,757.5,157.5,1.7,16.4,699.5,773.91,597.42
2018,4,9,10,0,843.0,137.0,1.7,16.9,763.0,847.29,645.22
2018,4,9,10,15,843.5,143.5,1.65,17.25,790.5,880.89,664.77
2018,4,9,10,30,844.0,150.0,1.6,17.6,818.0,911.58,682.53
2018,4,9,10,45,865.5,144.0,1.55,18.0,845.5,945.14,701.85
2018,4,9,11,0,887.0,138.0,1.5,18.4,873.0,970.98,715.85
2018,4,9,11,15,858.0,156.0,1.5,18.7,877.0,982.74,721.77
2018,4,9,11,30,829.0,174.0,1.5,19.0,881.0,984.8,721.71
2018,4,9,11,45,827.5,176.5,1.45,19.3,887.0,993.26,725.24
2018,4,9,12,0,826.0,179.0,1.4,19.6,893.0,998.38,726.63
2018,4,9,12,15,843.0,168.5,1.4,19.8,896.5,1004.58,729.93
2018,4,9,12,30,860.0,158.0,1.4,20.0,900.0,1007.26,731.1
2018,4,9,12,45,758.5,208.5,1.4,20.25,858.0,960.79,700.91
2018,4,9,13,0,657.0,259.0,1.4,20.5,816.0,908.28,666.36
2018,4,9,13,15,663.0,246.5,1.3,20.65,799.0,890.73,654.54
2018,4,9,13,30,669.0,234.0,1.2,20.8,782.0,870.32,640.43
2018,4,9,13,45,513.5,285.0,1.1,20.95,698.0,766.61,566.76
2018,4,9,14,0,358.0,336.0,1.0,21.1,614.0,664.13,493.34
2018,4,9,14,15,302.0,336.5,0.9,21.15,564.5,606.44,452.78
2018,4,9,14,30,246.0,337.0,0.8,21.2,515.0,551.13,412.93
2018,4,9,14,45,322.0,299.5,0.7,21.25,520.0,560.67,421.93
2018,4,9,15,0,398.0,262.0,0.6,21.3,525.0,563.7,425.29
2018,4,9,15,15,416.5,236.0,0.6,21.3,495.5,536.99,407.22
2018,4,9,15,30,435.0,210.0,0.6,21.3,466.0,502.42,383.48
2018,4,9,15,45,455.5,188.5,0.65,21.1,436.5,470.89,361.84
2018,4,9,16,0,476.0,167.0,0.7,20.9,407.0,436.39,337.02
2018,4,9,16,15,417.0,157.0,0.85,20.3,351.5,371.19,288.64
2018,4,9,16,30,358.0,147.0,1.0,19.7,296.0,311.38,242.91
2018,4,9,16,45,395.0,120.5,1.2,19.1,264.5,278.03,215.82
2018,4,9,17,0,432.0,94.0,1.4,18.5,233.0,240.13,182.96
2018,4,9,17,15,454.5,75.5,1.5,17.6,198.0,202.95,149.19
2018,4,9,17,30,477.0,57.0,1.6,16.7,163.0,161.45,110.77
2018,4,9,17,45,404.5,48.0,1.75,15.85,121.0,111.75,69.86
2018,4,9,18,0,332.0,39.0,1.9,15.0,79.0,70.54,38.51
2018,4,9,18,15,206.0,26.0,1.85,14.55,47.0,30.85,9.51
2018,4,9,18,30,80.0,13.0,1.8,14.1,15.0,12.78,0.0
2018,4,9,18,45,40.0,6.5,1.8,13.65,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,10,5,45,4.0,7.5,2.0,10.55,7.5,7.37,0.0
2018,4,10,6,0,8.0,15.0,2.0,10.7,15.0,14.61,0.0
2018,4,10,6,15,6.0,32.0,2.1,11.0,32.5,31.2,19.41
2018,4,10,6,30,4.0,49.0,2.2,11.3,50.0,47.73,34.55
2018,4,10,6,45,11.5,67.5,2.3,11.65,70.5,67.42,51.55
2018,4,10,7,0,19.0,86.0,2.4,12.0,91.0,88.76,69.81
2018,4,10,7,15,15.0,92.0,2.45,12.2,96.5,93.83,74.42
2018,4,10,7,30,11.0,98.0,2.5,12.4,102.0,99.07,78.89
2018,4,10,7,45,6.0,94.0,2.6,12.6,96.0,93.62,74.14
2018,4,10,8,0,1.0,90.0,2.7,12.8,90.0,87.61,68.81
2018,4,10,8,15,0.5,109.5,2.8,12.95,109.5,106.47,84.32
2018,4,10,8,30,0.0,129.0,2.9,13.1,129.0,125.35,99.62
2018,4,10,8,45,1.5,146.0,3.0,13.25,147.0,143.03,113.82
2018,4,10,9,0,3.0,163.0,3.1,13.4,165.0,160.9,128.05
2018,4,10,9,15,1.5,141.0,3.1,13.5,142.0,138.2,109.09
2018,4,10,9,30,0.0,119.0,3.1,13.6,119.0,115.49,90.21
2018,4,10,9,45,3.0,153.5,3.1,13.7,155.5,151.85,119.73
2018,4,10,10,0,6.0,188.0,3.1,13.8,192.0,188.61,149.14
2018,4,10,10,15,37.0,269.0,3.05,13.9,298.0,302.16,239.8
2018,4,10,10,30,68.0,350.0,3.0,14.0,404.0,414.9,326.84
2018,4,10,10,45,75.5,369.0,2.95,14.1,430.5,443.38,347.6
2018,4,10,11,0,83.0,388.0,2.9,14.2,457.0,471.97,368.65
2018,4,10,11,15,54.0,351.0,2.9,14.2,396.0,407.22,318.51
2018,4,10,11,30,25.0,314.0,2.9,14.2,335.0,341.65,267.45
2018,4,10,11,45,25.5,320.5,2.9,14.2,342.5,349.19,273.38
2018,4,10,12,0,26.0,327.0,2.9,14.2,350.0,356.61,278.99
2018,4,10,12,15,34.5,347.5,2.95,14.15,377.5,386.3,302.04
2018,4,10,12,30,43.0,368.0,3.0,14.1,405.0,415.86,324.81
2018,4,10,12,45,24.5,264.0,3.05,14.05,285.0,289.5,227.51
2018,4,10,13,0,6.0,160.0,3.1,14.0,165.0,161.74,126.42
2018,4,10,13,15,17.0,228.5,3.15,13.9,242.5,239.98,189.55
2018,4,10,13,30,28.0,297.0,3.2,13.8,320.0,325.38,256.8
2018,4,10,13,45,49.5,327.0,3.25,13.75,366.0,374.98,296.02
2018,4,10,14,0,71.0,357.0,3.3,13.7,412.0,423.54,334.2
2018,4,10,14,15,48.5,315.0,3.4,13.55,352.0,358.61,284.06
2018,4,10,14,30,26.0,273.0,3.5,13.4,292.0,295.24,234.67
2018,4,10,14,45,37.0,269.5,3.55,13.3,295.0,299.02,238.78
2018,4,10,15,0,48.0,266.0,3.6,13.2,298.0,301.88,241.95
2018,4,10,15,15,86.5,263.5,3.6,13.2,316.5,323.7,260.79
2018,4,10,15,30,125.0,261.0,3.6,13.2,335.0,346.3,279.87
2018,4,10,15,45,130.5,240.0,3.7,13.05,311.5,321.56,260.83
2018,4,10,16,0,136.0,219.0,3.8,12.9,288.0,296.09,240.96
2018,4,10,16,15,178.0,189.0,3.8,12.7,269.5,278.86,227.59
2018,4,10,16,30,220.0,159.0,3.8,12.5,251.0,259.68,211.62
2018,4,10,16,45,348.5,125.0,3.75,12.35,248.0,264.8,213.56
2018,4,10,17,0,477.0,91.0,3.7,12.2,245.0,252.44,198.24
2018,4,10,17,15,442.5,78.0,3.45,11.75,201.0,201.39,152.49
2018,4,10,17,30,408.0,65.0,3.2,11.3,157.0,154.0,109.94
2018,4,10,17,45,377.0,54.0,3.0,10.85,121.5,113.8,74.35
2018,4,10,18,0,346.0,43.0,2.8,10.4,86.0,76.24,43.46
2018,4,10,18,15,213.5,28.5,2.75,10.05,51.0,33.78,12.4
2018,4,10,18,30,81.0,14.0,2.7,9.7,16.0,13.76,0.0
2018,4,10,18,45,40.5,7.0,2.65,9.35,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,11,5,45,9.0,10.0,2.55,8.5,10.5,9.83,0.0
2018,4,11,6,0,18.0,20.0,2.5,8.6,21.0,19.27,1.01
2018,4,11,6,15,36.5,38.5,2.6,8.9,43.5,39.72,25.65
2018,4,11,6,30,55.0,57.0,2.7,9.2,66.0,62.95,45.58
2018,4,11,6,45,97.0,78.5,2.75,9.5,101.0,96.11,73.07
2018,4,11,7,0,139.0,100.0,2.8,9.8,136.0,134.35,105.43
2018,4,11,7,15,206.5,109.5,2.8,9.95,176.5,175.14,139.79
2018,4,11,7,30,274.0,119.0,2.8,10.1,217.0,222.25,179.98
2018,4,11,7,45,280.0,145.5,2.75,10.3,259.0,267.54,218.88
2018,4,11,8,0,286.0,172.0,2.7,10.5,301.0,313.22,257.06
2018,4,11,8,15,322.0,189.5,2.65,10.65,350.5,365.99,300.27
2018,4,11,8,30,358.0,207.0,2.6,10.8,400.0,421.85,345.06
2018,4,11,8,45,306.0,238.0,2.55,10.95,413.0,438.93,357.14
2018,4,11,9,0,254.0,269.0,2.5,11.1,426.0,450.57,364.46
2018,4,11,9,15,316.0,276.5,2.6,11.2,485.5,514.7,414.95
2018,4,11,9,30,378.0,284.0,2.7,11.3,545.0,583.04,467.59
2018,4,11,9,45,364.5,304.0,2.8,11.45,566.0,607.96,485.0
2018,4,11,10,0,351.0,324.0,2.9,11.6,587.0,630.83,500.94
2018,4,11,10,15,252.5,357.0,3.1,11.65,550.0,592.24,469.03
2018,4,11,10,30,154.0,390.0,3.3,11.7,513.0,540.13,426.75
2018,4,11,10,45,159.0,402.0,3.5,11.75,532.0,561.44,443.12
2018,4,11,11,0,164.0,414.0,3.7,11.8,551.0,582.35,458.79
2018,4,11,11,15,258.5,401.5,3.85,11.8,622.0,669.47,526.87
2018,4,11,11,30,353.0,389.0,4.0,11.8,693.0,750.5,589.18
2018,4,11,11,45,373.0,385.5,4.15,11.8,708.5,769.44,603.53
2018,4,11,12,0,393.0,382.0,4.3,11.8,724.0,787.04,617.65
2018,4,11,12,15,320.5,402.0,4.35,11.75,680.5,737.98,579.63
2018,4,11,12,30,248.0,422.0,4.4,11.7,637.0,687.68,540.64
2018,4,11,12,45,154.0,398.5,4.5,11.7,531.5,562.33,444.94
2018,4,11,13,0,60.0,375.0,4.6,11.7,426.0,438.25,347.57
2018,4,11,13,15,100.0,369.5,4.65,11.65,452.5,468.87,373.7
2018,4,11,13,30,140.0,364.0,4.7,11.6,479.0,505.28,403.57
2018,4,11,13,45,282.5,342.0,4.7,11.55,566.0,613.26,491.24
2018,4,11,14,0,425.0,320.0,4.7,11.5,653.0,712.14,569.76
2018,4,11,14,15,441.5,300.0,4.7,11.45,634.0,691.73,555.22
2018,4,11,14,30,458.0,280.0,4.7,11.4,615.0,668.76,539.23
2018,4,11,14,45,299.5,287.5,4.75,11.35,502.0,531.08,430.68
2018,4,11,15,0,141.0,295.0,4.8,11.3,389.0,404.97,328.63
2018,4,11,15,15,154.0,278.0,4.8,11.3,374.5,389.89,317.87
2018,4,11,15,30,167.0,261.0,4.8,11.3,360.0,373.33,305.39
2018,4,11,15,45,161.0,239.0,4.8,11.2,328.0,338.73,277.91
2018,4,11,16,0,155.0,217.0,4.8,11.1,296.0,304.45,250.32
2018,4,11,16,15,104.0,176.0,4.8,10.95,226.5,228.9,188.06
2018,4,11,16,30,53.0,135.0,4.8,10.8,157.0,156.51,127.7
2018,4,11,16,45,67.0,93.5,4.75,10.65,117.5,119.4,96.27
2018,4,11,17,0,81.0,52.0,4.7,10.5,78.0,79.67,61.69
2018,4,11,17,15,92.5,62.0,4.75,10.25,87.0,86.9,66.81
2018,4,11,17,30,104.0,72.0,4.8,10.0,96.0,93.41,70.86
2018,4,11,17,45,52.0,50.0,4.8,9.8,62.0,57.09,40.92
2018,4,11,18,0,0.0,28.0,4.8,9.6,28.0,27.04,17.0
2018,4,11,18,15,0.0,16.5,4.8,9.35,16.5,15.92,5.37
2018,4,11,18,30,0.0,5.0,4.8,9.1,5.0,4.91,0.0
2018,4,11,18,45,0.0,2.5,4.8,8.85,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,12,5,45,81.0,13.5,2.6,5.95,18.5,13.27,0.0
2018,4,12,6,0,162.0,27.0,2.6,6.4,37.0,27.07,6.06
2018,4,12,6,15,285.5,40.0,2.8,6.85,78.5,61.79,34.77
2018,4,12,6,30,409.0,53.0,3.0,7.3,120.0,111.13,71.31
2018,4,12,6,45,488.5,61.5,3.25,7.75,170.5,161.05,113.34
2018,4,12,7,0,568.0,70.0,3.5,8.2,221.0,220.1,165.36
2018,4,12,7,15,619.5,77.0,3.55,8.45,274.5,277.56,217.72
2018,4,12,7,30,671.0,84.0,3.6,8.7,328.0,340.23,274.0
2018,4,12,7,45,706.0,90.0,3.65,9.0,381.0,399.67,326.7
2018,4,12,8,0,741.0,96.0,3.7,9.3,434.0,461.81,380.15
2018,4,12,8,15,765.5,101.0,3.65,9.6,484.5,519.65,428.48
2018,4,12,8,30,790.0,106.0,3.6,9.9,535.0,577.94,475.65
2018,4,12,8,45,806.5,110.5,3.6,10.15,581.0,631.55,517.98
2018,4,12,9,0,823.0,115.0,3.6,10.4,627.0,684.69,558.79
2018,4,12,9,15,832.5,120.0,3.55,10.65,668.0,732.55,593.6
2018,4,12,9,30,842.0,125.0,3.5,10.9,709.0,778.8,625.63
2018,4,12,9,45,730.5,171.0,3.45,11.1,696.0,771.49,617.91
2018,4,12,10,0,619.0,217.0,3.4,11.3,683.0,751.91,599.97
2018,4,12,10,15,578.0,244.0,3.35,11.5,692.5,761.96,605.06
2018,4,12,10,30,537.0,271.0,3.3,11.7,702.0,770.2,608.41
2018,4,12,10,45,423.5,313.0,3.3,11.85,658.5,723.76,570.28
2018,4,12,11,0,310.0,355.0,3.3,12.0,615.0,663.98,522.4
2018,4,12,11,15,278.0,358.5,3.4,12.1,594.5,642.85,506.14
2018,4,12,11,30,246.0,362.0,3.5,12.2,574.0,619.65,487.99
2018,4,12,11,45,525.5,278.0,3.6,12.25,736.0,812.37,638.56
2018,4,12,12,0,805.0,194.0,3.7,12.3,898.0,996.95,771.75
2018,4,12,12,15,736.0,214.5,3.8,12.3,857.5,956.27,742.39
2018,4,12,12,30,667.0,235.0,3.9,12.3,817.0,908.19,709.44
2018,4,12,12,45,454.0,307.5,4.05,12.3,701.5,771.27,606.27
2018,4,12,13,0,241.0,380.0,4.2,12.3,586.0,631.5,497.58
2018,4,12,13,15,289.5,359.5,4.25,12.3,602.5,651.21,515.32
2018,4,12,13,30,338.0,339.0,4.3,12.3,619.0,668.15,530.13
2018,4,12,13,45,339.0,336.5,4.4,12.25,610.0,658.17,523.48
2018,4,12,14,0,340.0,334.0,4.5,12.2,601.0,646.84,515.93
2018,4,12,14,15,326.0,327.0,4.5,12.1,575.0,616.91,493.72
2018,4,12,14,30,312.0,320.0,4.5,12.0,549.0,586.72,471.21
2018,4,12,14,45,363.5,283.5,4.5,11.9,537.0,576.4,465.86
2018,4,12,15,0,415.0,247.0,4.5,11.8,525.0,566.68,460.47
2018,4,12,15,15,586.0,189.5,4.5,11.8,554.0,607.21,495.75
2018,4,12,15,30,757.0,132.0,4.5,11.8,583.0,633.8,518.72
2018,4,12,15,45,737.0,127.0,4.45,11.55,536.5,579.96,475.82
2018,4,12,16,0,717.0,122.0,4.4,11.3,490.0,526.31,432.36
2018,4,12,16,15,685.0,115.5,4.25,11.1,438.0,465.64,381.81
2018,4,12,16,30,653.0,109.0,4.1,10.9,386.0,407.01,331.72
2018,4,12,16,45,611.0,101.0,4.0,10.65,333.0,345.35,278.21
2018,4,12,17,0,569.0,93.0,3.9,10.4,280.0,287.5,226.84
2018,4,12,17,15,510.5,84.0,3.7,9.95,229.5,228.23,174.21
2018,4,12,17,30,452.0,75.0,3.5,9.5,179.0,174.29,126.35
2018,4,12,17,45,362.0,62.5,3.25,9.05,132.0,119.64,80.62
2018,4,12,18,0,272.0,50.0,3.0,8.6,85.0,75.48,46.34
2018,4,12,18,15,163.0,32.5,3.0,8.3,51.0,36.04,16.61
2018,4,12,18,30,54.0,15.0,3.0,8.0,17.0,14.74,0.0
2018,4,12,18,45,27.0,7.5,2.95,7.75,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.1,4.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,4,13,5,45,83.5,16.0,2.15,5.55,21.5,15.73,0.0
2018,4,13,6,0,162.0,30.0,2.2,6.1,41.0,30.46,10.15
2018,4,13,6,15,279.5,42.5,2.3,6.7,81.5,64.58,37.41
2018,4,13,6,30,397.0,55.0,2.4,7.3,122.0,112.66,73.27
2018,4,13,6,45,478.0,63.5,2.5,7.85,172.5,162.42,115.04
2018,4,13,7,0,559.0,72.0,2.6,8.4,223.0,221.48,166.7
2018,4,13,7,15,612.5,78.5,2.75,9.1,276.5,278.68,218.14
2018,4,13,7,30,666.0,85.0,2.9,9.8,330.0,341.32,273.5
2018,4,13,7,45,703.5,90.0,3.1,10.45,383.0,400.59,325.27
2018,4,13,8,0,741.0,95.0,3.3,11.1,436.0,462.81,377.98
2018,4,13,8,15,767.0,99.0,3.3,11.55,486.5,520.14,425.24
2018,4,13,8,30,793.0,103.0,3.3,12.0,537.0,578.66,471.93
2018,4,13,8,45,812.5,106.5,3.35,12.45,584.0,633.24,514.31
2018,4,13,9,0,832.0,110.0,3.4,12.9,631.0,687.6,555.34
2018,4,13,9,15,850.0,111.0,3.35,13.25,674.0,737.72,590.78
2018,4,13,9,30,868.0,112.0,3.3,13.6,717.0,786.85,624.18
2018,4,13,9,45,883.0,111.5,3.25,13.95,754.0,827.42,650.83
2018,4,13,10,0,898.0,111.0,3.2,14.3,791.0,869.2,678.02
2018,4,13,10,15,904.5,113.5,3.15,14.6,820.5,904.73,700.56
2018,4,13,10,30,911.0,116.0,3.1,14.9,850.0,937.51,720.99
2018,4,13,10,45,915.5,117.0,3.05,15.15,871.5,963.96,737.04
2018,4,13,11,0,920.0,118.0,3.0,15.4,893.0,987.25,750.91
2018,4,13,11,15,922.0,119.5,2.95,15.65,907.5,1005.41,761.29
2018,4,13,11,30,924.0,121.0,2.9,15.9,922.0,1020.11,769.41
2018,4,13,11,45,916.5,126.5,2.85,16.1,925.5,1026.25,772.04
2018,4,13,12,0,909.0,132.0,2.8,16.3,929.0,1028.71,772.41
2018,4,13,12,15,894.0,139.5,2.8,16.45,922.5,1022.33,767.67
2018,4,13,12,30,879.0,147.0,2.8,16.6,916.0,1012.45,760.82
2018,4,13,12,45,894.0,136.5,2.8,16.8,911.5,1009.63,758.71
2018,4,13,13,0,909.0,126.0,2.8,17.0,907.0,1003.0,754.12
2018,4,13,13,15,905.5,125.0,2.8,17.05,890.0,985.04,742.5
2018,4,13,13,30,902.0,124.0,2.8,17.1,873.0,963.79,728.83
2018,4,13,13,45,898.0,122.0,2.8,17.2,849.0,937.86,711.91
2018,4,13,14,0,894.0,120.0,2.8,17.3,825.0,908.9,692.95
2018,4,13,14,15,865.0,126.0,2.75,17.25,786.0,868.29,665.89
2018,4,13,14,30,836.0,132.0,2.7,17.2,747.0,822.3,634.95
2018,4,13,14,45,836.5,123.0,2.7,17.2,712.0,782.64,608.47
2018,4,13,15,0,837.0,114.0,2.7,17.2,677.0,740.38,579.77
2018,4,13,15,15,820.5,110.5,2.7,17.2,632.5,689.64,544.32
2018,4,13,15,30,804.0,107.0,2.7,17.2,588.0,638.09,505.98
2018,4,13,15,45,787.0,103.5,2.6,16.85,542.5,585.7,466.24
2018,4,13,16,0,770.0,100.0,2.5,16.5,497.0,533.09,425.18
2018,4,13,16,15,730.0,96.0,2.4,16.1,441.5,468.69,373.87
2018,4,13,16,30,690.0,92.0,2.3,15.7,386.0,406.8,323.11
2018,4,13,16,45,664.5,84.0,2.2,15.25,337.0,349.67,274.64
2018,4,13,17,0,639.0,76.0,2.1,14.8,288.0,294.47,226.28
2018,4,13,17,15,578.0,69.0,2.1,14.1,235.5,232.58,172.62
2018,4,13,17,30,517.0,62.0,2.1,13.4,183.0,177.22,124.34
2018,4,13,17,45,433.0,52.5,2.15,12.7,136.0,122.52,78.86
2018,4,13,18,0,349.0,43.0,2.2,12.0,89.0,77.65,44.38
2018,4,13,18,15,222.5,29.5,2.15,11.55,54.0,36.18,15.61
2018,4,13,18,30,96.0,16.0,2.1,11.1,19.0,15.73,0.0
2018,4,13,18,45,48.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
