Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.75,7.1,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,14,5,45,107.5,16.0,1.7,8.1,23.5,15.73,0.0
2018,4,14,6,0,206.0,30.0,1.7,8.6,45.0,32.53,12.22
2018,4,14,6,15,321.0,41.0,1.75,9.15,86.5,68.49,38.68
2018,4,14,6,30,436.0,52.0,1.8,9.7,128.0,116.75,74.44
2018,4,14,6,45,510.5,60.5,1.8,10.2,178.5,167.67,117.29
2018,4,14,7,0,585.0,69.0,1.8,10.7,229.0,227.09,169.08
2018,4,14,7,15,635.0,75.0,1.75,11.25,282.0,284.23,219.93
2018,4,14,7,30,685.0,81.0,1.7,11.8,335.0,346.38,273.98
2018,4,14,7,45,719.5,85.5,1.6,12.4,387.5,404.88,323.62
2018,4,14,8,0,754.0,90.0,1.5,13.0,440.0,465.94,373.37
2018,4,14,8,15,780.0,93.5,1.45,13.6,490.5,523.54,418.73
2018,4,14,8,30,806.0,97.0,1.4,14.2,541.0,582.14,463.07
2018,4,14,8,45,825.5,100.0,1.3,14.8,588.5,636.76,502.35
2018,4,14,9,0,845.0,103.0,1.2,15.4,636.0,691.11,539.81
2018,4,14,9,15,862.0,104.0,1.15,15.9,678.5,740.97,571.75
2018,4,14,9,30,879.0,105.0,1.1,16.4,721.0,786.89,599.98
2018,4,14,9,45,893.0,105.0,1.05,16.95,758.0,830.5,625.9
2018,4,14,10,0,907.0,105.0,1.0,17.5,795.0,872.23,649.98
2018,4,14,10,15,915.5,106.0,1.0,17.75,825.0,908.12,671.36
2018,4,14,10,30,924.0,107.0,1.0,18.0,855.0,941.33,690.86
2018,4,14,10,45,930.0,108.0,1.0,18.25,878.0,969.39,706.94
2018,4,14,11,0,936.0,109.0,1.0,18.5,901.0,994.29,721.02
2018,4,14,11,15,939.0,110.0,1.1,18.65,915.5,1013.06,733.48
2018,4,14,11,30,942.0,111.0,1.2,18.8,930.0,1028.33,743.89
2018,4,14,11,45,943.0,111.5,1.25,18.95,936.5,1037.57,749.72
2018,4,14,12,0,944.0,112.0,1.3,19.1,943.0,1043.16,753.44
2018,4,14,12,15,943.5,112.0,1.4,19.15,941.5,1043.08,754.93
2018,4,14,12,30,943.0,112.0,1.5,19.2,940.0,1039.32,754.23
2018,4,14,12,45,941.0,111.5,1.6,19.25,930.0,1029.92,750.02
2018,4,14,13,0,939.0,111.0,1.7,19.3,920.0,1016.93,743.58
2018,4,14,13,15,935.0,110.0,1.85,19.25,902.5,998.0,734.26
2018,4,14,13,30,931.0,109.0,2.0,19.2,885.0,975.7,722.6
2018,4,14,13,45,925.0,107.5,2.1,19.15,859.5,947.82,706.49
2018,4,14,14,0,919.0,106.0,2.2,19.1,834.0,916.92,688.2
2018,4,14,14,15,911.0,105.0,2.3,18.95,802.5,881.99,667.21
2018,4,14,14,30,903.0,104.0,2.4,18.8,771.0,844.5,644.15
2018,4,14,14,45,891.5,102.0,2.5,18.65,732.5,800.9,616.42
2018,4,14,15,0,880.0,100.0,2.6,18.5,694.0,755.42,586.89
2018,4,14,15,15,865.0,97.5,2.6,18.5,650.0,705.37,552.62
2018,4,14,15,30,850.0,95.0,2.6,18.5,606.0,656.08,516.79
2018,4,14,15,45,827.0,92.5,2.8,17.95,556.5,599.03,475.36
2018,4,14,16,0,804.0,90.0,3.0,17.4,507.0,542.24,432.43
2018,4,14,16,15,774.5,87.0,3.05,16.85,455.5,482.28,384.94
2018,4,14,16,30,745.0,84.0,3.1,16.3,404.0,423.91,337.02
2018,4,14,16,45,703.0,80.0,3.1,15.75,350.5,361.34,284.2
2018,4,14,17,0,661.0,76.0,3.1,15.2,297.0,302.51,232.98
2018,4,14,17,15,591.5,70.5,3.05,14.55,242.5,238.44,177.36
2018,4,14,17,30,522.0,65.0,3.0,13.9,188.0,181.85,128.11
2018,4,14,17,45,441.0,55.5,2.95,13.25,141.5,127.25,82.46
2018,4,14,18,0,360.0,46.0,2.9,12.6,95.0,82.13,47.57
2018,4,14,18,15,232.0,32.0,2.9,12.25,58.5,39.29,18.0
2018,4,14,18,30,104.0,18.0,2.9,11.9,22.0,17.69,0.0
2018,4,14,18,45,52.0,9.0,2.9,11.6,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,2.35,8.6,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,2.5,8.8,1.0,0.0,0.0
2018,4,15,5,45,68.5,15.0,2.6,9.0,20.5,14.74,0.0
2018,4,15,6,0,135.0,29.0,2.7,9.2,40.0,30.04,12.81
2018,4,15,6,15,286.5,42.0,2.85,9.6,86.5,66.57,38.42
2018,4,15,6,30,438.0,55.0,3.0,10.0,133.0,121.37,78.38
2018,4,15,6,45,463.5,67.0,3.15,10.4,174.0,165.75,117.92
2018,4,15,7,0,489.0,79.0,3.3,10.8,215.0,212.94,161.04
2018,4,15,7,15,567.5,84.0,3.4,11.15,273.5,273.07,213.78
2018,4,15,7,30,646.0,89.0,3.5,11.5,332.0,341.49,273.23
2018,4,15,7,45,696.5,91.5,3.55,11.85,388.0,402.93,326.46
2018,4,15,8,0,747.0,94.0,3.6,12.2,444.0,468.68,381.88
2018,4,15,8,15,770.5,98.5,3.7,12.45,494.0,525.53,429.05
2018,4,15,8,30,794.0,103.0,3.8,12.7,544.0,583.24,475.59
2018,4,15,8,45,796.0,112.0,3.9,13.0,585.5,632.29,513.9
2018,4,15,9,0,798.0,121.0,4.0,13.3,627.0,679.56,549.85
2018,4,15,9,15,725.5,156.5,4.1,13.45,639.5,699.52,563.13
2018,4,15,9,30,653.0,192.0,4.2,13.6,652.0,710.22,569.15
2018,4,15,9,45,550.0,245.5,4.3,13.8,646.5,705.09,562.1
2018,4,15,10,0,447.0,299.0,4.4,14.0,641.0,693.34,549.78
2018,4,15,10,15,583.0,252.0,4.45,14.05,715.0,777.58,615.75
2018,4,15,10,30,719.0,205.0,4.5,14.1,789.0,869.57,684.39
2018,4,15,10,45,816.0,163.5,4.6,14.2,843.0,929.35,726.35
2018,4,15,11,0,913.0,122.0,4.7,14.3,897.0,987.87,767.23
2018,4,15,11,15,915.5,122.5,4.8,14.25,910.5,1005.2,779.44
2018,4,15,11,30,918.0,123.0,4.9,14.2,924.0,1019.12,789.67
2018,4,15,11,45,911.0,127.5,4.95,14.2,927.0,1024.49,793.47
2018,4,15,12,0,904.0,132.0,5.0,14.2,930.0,1026.22,794.92
2018,4,15,12,15,902.5,132.0,5.1,14.1,927.5,1025.08,795.25
2018,4,15,12,30,901.0,132.0,5.2,14.0,925.0,1020.43,793.22
2018,4,15,12,45,701.0,216.5,5.3,13.9,829.5,918.6,721.8
2018,4,15,13,0,501.0,301.0,5.4,13.8,734.0,804.79,635.71
2018,4,15,13,15,299.0,340.5,5.5,13.6,597.5,640.41,508.91
2018,4,15,13,30,97.0,380.0,5.6,13.4,461.0,474.7,376.54
2018,4,15,13,45,58.5,320.0,5.65,13.2,368.5,375.26,299.22
2018,4,15,14,0,20.0,260.0,5.7,13.0,276.0,272.78,217.51
2018,4,15,14,15,11.0,195.5,5.75,12.75,204.0,200.25,159.57
2018,4,15,14,30,2.0,131.0,5.8,12.5,132.0,128.89,101.47
2018,4,15,14,45,1.0,116.0,5.8,12.2,116.5,113.31,88.94
2018,4,15,15,0,0.0,101.0,5.8,11.9,101.0,97.84,76.38
2018,4,15,15,15,17.5,117.0,5.8,11.9,127.5,127.47,101.81
2018,4,15,15,30,35.0,133.0,5.8,11.9,154.0,153.91,124.43
2018,4,15,15,45,66.5,166.5,5.7,11.4,202.5,204.68,167.56
2018,4,15,16,0,98.0,200.0,5.6,10.9,251.0,255.64,210.4
2018,4,15,16,15,181.0,183.0,5.5,10.65,265.5,274.53,226.83
2018,4,15,16,30,264.0,166.0,5.4,10.4,280.0,286.9,236.6
2018,4,15,16,45,274.0,141.5,5.3,10.15,246.5,250.82,205.2
2018,4,15,17,0,284.0,117.0,5.2,9.9,213.0,213.43,171.79
2018,4,15,17,15,272.5,100.0,5.0,9.55,179.0,176.14,138.11
2018,4,15,17,30,261.0,83.0,4.8,9.2,145.0,140.04,105.18
2018,4,15,17,45,210.5,65.5,4.6,8.85,107.5,98.36,69.57
2018,4,15,18,0,160.0,48.0,4.4,8.5,70.0,62.67,40.55
2018,4,15,18,15,98.0,32.0,4.25,8.3,43.5,33.92,17.98
2018,4,15,18,30,36.0,16.0,4.1,8.1,17.0,15.73,0.0
2018,4,15,18,45,18.0,8.0,3.95,7.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,1.95,7.1,2.0,1.97,0.0
2018,4,16,6,0,0.0,4.0,2.0,7.3,4.0,3.85,0.0
2018,4,16,6,15,0.0,6.0,2.2,7.5,6.0,5.78,0.0
2018,4,16,6,30,0.0,8.0,2.4,7.7,8.0,7.71,1.04
2018,4,16,6,45,0.0,11.0,2.55,7.85,11.0,10.6,3.63
2018,4,16,7,0,0.0,14.0,2.7,8.0,14.0,13.5,6.2
2018,4,16,7,15,0.0,18.0,2.8,8.1,18.0,17.36,9.58
2018,4,16,7,30,0.0,22.0,2.9,8.2,22.0,21.23,12.92
2018,4,16,7,45,3.5,62.5,3.05,8.25,64.0,61.95,48.15
2018,4,16,8,0,7.0,103.0,3.2,8.3,106.0,103.25,83.33
2018,4,16,8,15,35.5,164.0,3.25,8.35,183.5,181.28,149.09
2018,4,16,8,30,64.0,225.0,3.3,8.4,261.0,261.71,215.42
2018,4,16,8,45,128.0,252.0,3.4,8.4,331.5,337.62,277.83
2018,4,16,9,0,192.0,279.0,3.5,8.4,402.0,415.68,341.08
2018,4,16,9,15,210.0,300.5,3.55,8.45,442.5,459.69,375.41
2018,4,16,9,30,228.0,322.0,3.6,8.5,483.0,504.66,410.21
2018,4,16,9,45,185.5,342.0,3.65,8.5,477.5,500.06,404.65
2018,4,16,10,0,143.0,362.0,3.7,8.5,472.0,491.96,396.48
2018,4,16,10,15,102.5,322.5,3.75,8.55,403.0,420.56,339.61
2018,4,16,10,30,62.0,283.0,3.8,8.6,334.0,339.9,274.79
2018,4,16,10,45,125.0,327.5,3.85,8.6,433.0,452.51,365.49
2018,4,16,11,0,188.0,372.0,3.9,8.6,532.0,560.97,450.14
2018,4,16,11,15,176.5,358.0,3.95,8.65,510.0,538.67,432.2
2018,4,16,11,30,165.0,344.0,4.0,8.7,488.0,515.3,414.06
2018,4,16,11,45,152.5,356.0,4.0,8.75,490.0,517.21,414.8
2018,4,16,12,0,140.0,368.0,4.0,8.8,492.0,518.3,414.83
2018,4,16,12,15,248.5,385.5,4.0,8.8,605.0,650.94,518.89
2018,4,16,12,30,357.0,403.0,4.0,8.8,718.0,774.12,612.42
2018,4,16,12,45,387.0,384.5,4.0,8.8,723.0,780.74,617.85
2018,4,16,13,0,417.0,366.0,4.0,8.8,728.0,791.83,627.21
2018,4,16,13,15,520.5,315.5,4.05,8.8,758.0,830.25,659.51
2018,4,16,13,30,624.0,265.0,4.1,8.8,788.0,864.44,688.24
2018,4,16,13,45,519.5,291.5,4.1,8.8,718.5,781.19,624.54
2018,4,16,14,0,415.0,318.0,4.1,8.8,649.0,702.35,563.76
2018,4,16,14,15,614.0,230.0,4.15,8.8,698.0,768.63,620.86
2018,4,16,14,30,813.0,142.0,4.2,8.8,747.0,816.16,659.39
2018,4,16,14,45,853.0,119.0,4.25,8.85,725.0,793.39,643.52
2018,4,16,15,0,893.0,96.0,4.3,8.9,703.0,762.39,621.87
2018,4,16,15,15,878.0,93.5,4.3,8.9,658.5,711.78,584.91
2018,4,16,15,30,863.0,91.0,4.3,8.9,614.0,660.08,545.38
2018,4,16,15,45,817.0,94.0,4.3,8.8,557.5,596.02,494.0
2018,4,16,16,0,771.0,97.0,4.3,8.7,501.0,532.63,442.01
2018,4,16,16,15,721.5,96.0,4.2,8.6,444.0,466.36,386.26
2018,4,16,16,30,672.0,95.0,4.1,8.5,387.0,403.66,332.24
2018,4,16,16,45,611.0,90.0,4.0,8.4,329.5,336.52,273.67
2018,4,16,17,0,550.0,85.0,3.9,8.3,272.0,275.26,219.22
2018,4,16,17,15,574.5,70.0,3.65,8.0,236.0,234.38,179.36
2018,4,16,17,30,599.0,55.0,3.4,7.7,200.0,190.26,135.76
2018,4,16,17,45,484.0,49.0,3.15,7.45,147.5,128.92,84.07
2018,4,16,18,0,369.0,43.0,2.9,7.2,95.0,80.94,47.3
2018,4,16,18,15,238.0,30.0,2.85,6.95,58.5,38.86,18.52
2018,4,16,18,30,107.0,17.0,2.8,6.7,22.0,16.71,0.0
2018,4,16,18,45,53.5,8.5,2.7,6.5,11.0,8.36,0.0
2018,4,16,19,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,1.5,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.6,4.4,5.0,0.0,0.0
2018,4,17,5,45,148.0,19.0,1.65,4.75,30.5,18.68,0.0
2018,4,17,6,0,268.0,33.0,1.7,5.1,56.0,41.31,19.86
2018,4,17,6,15,375.5,44.0,1.7,5.5,100.5,79.84,46.58
2018,4,17,6,30,483.0,55.0,1.7,5.9,145.0,131.16,86.21
2018,4,17,6,45,549.0,63.0,1.75,6.25,196.5,183.11,131.43
2018,4,17,7,0,615.0,71.0,1.8,6.6,248.0,242.48,184.55
2018,4,17,7,15,662.5,77.0,1.8,7.15,302.0,300.82,237.24
2018,4,17,7,30,710.0,83.0,1.8,7.7,356.0,363.81,292.76
2018,4,17,7,45,742.5,88.0,1.85,8.2,409.0,423.44,344.36
2018,4,17,8,0,775.0,93.0,1.9,8.7,462.0,485.36,396.13
2018,4,17,8,15,799.5,96.5,1.85,9.2,513.0,543.23,442.64
2018,4,17,8,30,824.0,100.0,1.8,9.7,564.0,601.89,488.02
2018,4,17,8,45,842.0,103.0,1.8,10.15,611.0,656.32,528.99
2018,4,17,9,0,860.0,106.0,1.8,10.6,658.0,710.3,568.29
2018,4,17,9,15,875.5,107.5,1.7,10.95,700.5,760.11,600.97
2018,4,17,9,30,891.0,109.0,1.6,11.3,743.0,805.79,629.89
2018,4,17,9,45,903.5,110.0,1.5,11.7,780.0,849.52,656.63
2018,4,17,10,0,916.0,111.0,1.4,12.1,817.0,891.24,681.32
2018,4,17,10,15,922.5,113.0,1.3,12.35,846.5,926.51,701.45
2018,4,17,10,30,929.0,115.0,1.2,12.6,876.0,958.97,719.34
2018,4,17,10,45,933.5,116.5,1.1,12.9,898.0,986.08,733.24
2018,4,17,11,0,938.0,118.0,1.0,13.2,920.0,1009.97,744.83
2018,4,17,11,15,941.5,118.5,1.0,13.4,934.5,1028.51,755.23
2018,4,17,11,30,945.0,119.0,1.0,13.6,949.0,1043.58,763.56
2018,4,17,11,45,855.5,163.0,0.95,13.8,918.5,1015.69,743.72
2018,4,17,12,0,766.0,207.0,0.9,14.0,888.0,981.59,720.65
2018,4,17,12,15,855.0,164.0,0.9,14.15,923.0,1020.07,745.29
2018,4,17,12,30,944.0,121.0,0.9,14.3,958.0,1052.96,765.13
2018,4,17,12,45,881.5,149.0,0.9,14.45,924.0,1014.25,740.04
2018,4,17,13,0,819.0,177.0,0.9,14.6,890.0,979.38,718.38
2018,4,17,13,15,873.0,149.0,0.95,14.6,895.5,988.43,726.22
2018,4,17,13,30,927.0,121.0,1.0,14.6,901.0,987.26,726.97
2018,4,17,13,45,919.5,120.5,1.05,14.65,875.0,959.06,710.35
2018,4,17,14,0,912.0,120.0,1.1,14.7,849.0,927.93,692.04
2018,4,17,14,15,900.5,118.5,1.25,14.65,815.0,889.63,670.57
2018,4,17,14,30,889.0,117.0,1.4,14.6,781.0,849.04,646.91
2018,4,17,14,45,874.5,114.5,1.55,14.5,740.0,806.04,620.98
2018,4,17,15,0,860.0,112.0,1.7,14.4,699.0,758.07,590.76
2018,4,17,15,15,838.0,108.5,1.7,14.4,650.5,702.5,552.8
2018,4,17,15,30,816.0,105.0,1.7,14.4,602.0,646.57,511.99
2018,4,17,15,45,805.5,100.0,1.95,14.1,558.0,595.99,475.91
2018,4,17,16,0,795.0,95.0,2.2,13.8,514.0,544.57,437.26
2018,4,17,16,15,768.5,92.0,2.25,13.45,464.0,486.52,391.02
2018,4,17,16,30,742.0,89.0,2.3,13.1,414.0,429.68,344.1
2018,4,17,16,45,695.5,83.0,2.35,12.8,357.0,363.45,288.25
2018,4,17,17,0,649.0,77.0,2.4,12.5,300.0,301.41,234.35
2018,4,17,17,15,597.0,72.0,2.4,11.85,250.0,243.33,183.06
2018,4,17,17,30,545.0,67.0,2.4,11.2,200.0,190.69,136.15
2018,4,17,17,45,456.0,58.0,2.4,10.5,151.0,133.67,88.3
2018,4,17,18,0,367.0,49.0,2.4,9.8,102.0,87.06,52.03
2018,4,17,18,15,241.5,34.5,2.4,9.4,63.5,42.98,21.63
2018,4,17,18,30,116.0,20.0,2.4,9.0,25.0,15.89,0.0
2018,4,17,18,45,58.0,10.0,2.4,8.65,12.5,9.83,0.0
2018,4,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.5,6.4,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.5,6.6,3.0,2.95,0.0
2018,4,18,5,45,2.5,13.0,1.5,6.8,13.0,12.78,0.0
2018,4,18,6,0,0.0,23.0,1.5,7.0,23.0,22.21,11.83
2018,4,18,6,15,0.0,38.0,1.5,7.3,38.0,36.59,25.59
2018,4,18,6,30,0.0,53.0,1.5,7.6,53.0,51.07,38.64
2018,4,18,6,45,0.0,61.0,1.55,7.9,61.0,58.9,45.72
2018,4,18,7,0,0.0,69.0,1.6,8.2,69.0,66.69,52.52
2018,4,18,7,15,0.5,86.5,1.6,8.4,86.5,83.85,67.21
2018,4,18,7,30,1.0,104.0,1.6,8.6,104.0,101.13,81.75
2018,4,18,7,45,6.5,128.0,1.6,8.8,131.0,127.13,103.41
2018,4,18,8,0,12.0,152.0,1.6,9.0,158.0,153.81,125.34
2018,4,18,8,15,18.5,168.0,1.6,9.25,178.0,173.79,141.46
2018,4,18,8,30,25.0,184.0,1.6,9.5,198.0,196.99,160.07
2018,4,18,8,45,22.5,205.5,1.6,9.8,219.0,215.31,174.24
2018,4,18,9,0,20.0,227.0,1.6,10.1,240.0,235.98,190.1
2018,4,18,9,15,46.0,273.0,1.6,10.35,305.0,306.61,246.21
2018,4,18,9,30,72.0,319.0,1.6,10.6,370.0,376.0,299.81
2018,4,18,9,45,121.5,345.5,1.6,10.85,437.0,452.11,358.16
2018,4,18,10,0,171.0,372.0,1.6,11.1,504.0,526.03,413.48
2018,4,18,10,15,132.5,381.5,1.65,11.3,486.0,508.04,397.71
2018,4,18,10,30,94.0,391.0,1.7,11.5,468.0,480.51,375.51
2018,4,18,10,45,105.0,406.0,1.75,11.65,494.5,508.73,396.58
2018,4,18,11,0,116.0,421.0,1.8,11.8,521.0,544.55,422.64
2018,4,18,11,15,103.0,423.5,1.85,12.0,513.0,529.22,410.36
2018,4,18,11,30,90.0,426.0,1.9,12.2,505.0,520.62,403.33
2018,4,18,11,45,84.0,425.0,2.0,12.35,499.5,514.53,398.72
2018,4,18,12,0,78.0,424.0,2.1,12.5,494.0,507.99,393.77
2018,4,18,12,15,62.0,405.5,2.2,12.6,461.0,472.89,367.43
2018,4,18,12,30,46.0,387.0,2.3,12.7,428.0,437.61,340.85
2018,4,18,12,45,74.5,399.0,2.35,12.85,464.5,477.36,371.99
2018,4,18,13,0,103.0,411.0,2.4,13.0,501.0,516.25,401.81
2018,4,18,13,15,127.0,408.0,2.45,13.1,516.5,541.53,421.38
2018,4,18,13,30,151.0,405.0,2.5,13.2,532.0,557.68,434.32
2018,4,18,13,45,171.5,388.0,2.6,13.25,528.5,554.46,433.35
2018,4,18,14,0,192.0,371.0,2.7,13.3,525.0,549.64,431.29
2018,4,18,14,15,247.5,335.0,2.7,13.2,525.5,559.17,441.09
2018,4,18,14,30,303.0,299.0,2.7,13.1,526.0,557.97,442.77
2018,4,18,14,45,534.5,220.5,2.75,13.05,596.5,651.07,519.12
2018,4,18,15,0,766.0,142.0,2.8,13.0,667.0,721.72,576.26
2018,4,18,15,15,827.5,115.0,2.8,13.0,649.0,702.62,562.8
2018,4,18,15,30,889.0,88.0,2.8,13.0,631.0,675.42,543.26
2018,4,18,15,45,872.5,84.5,2.75,12.65,582.5,619.76,500.62
2018,4,18,16,0,856.0,81.0,2.7,12.3,534.0,564.67,457.26
2018,4,18,16,15,833.0,77.5,2.65,12.0,482.0,504.85,408.69
2018,4,18,16,30,810.0,74.0,2.6,11.7,430.0,445.87,359.17
2018,4,18,16,45,776.0,69.5,2.5,11.4,375.5,382.63,304.61
2018,4,18,17,0,742.0,65.0,2.4,11.1,321.0,322.06,250.73
2018,4,18,17,15,690.5,60.0,2.25,10.4,267.0,259.01,194.42
2018,4,18,17,30,639.0,55.0,2.1,9.7,213.0,200.63,141.8
2018,4,18,17,45,553.0,48.0,1.95,9.05,161.5,140.6,90.48
2018,4,18,18,0,467.0,41.0,1.8,8.4,110.0,90.49,50.94
2018,4,18,18,15,304.0,30.0,1.8,8.0,68.0,42.7,19.93
2018,4,18,18,30,141.0,19.0,1.8,7.6,26.0,14.98,0.0
2018,4,18,18,45,70.5,9.5,1.85,7.15,13.0,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,19,5,15,24.5,3.0,1.85,5.05,3.0,0.0,0.0
2018,4,19,5,30,49.0,6.0,1.9,5.7,6.0,5.9,0.0
2018,4,19,5,45,195.0,19.0,2.0,6.3,35.5,15.52,0.0
2018,4,19,6,0,341.0,32.0,2.1,6.9,65.0,45.28,21.31
2018,4,19,6,15,442.5,40.5,2.25,7.5,110.5,85.7,48.32
2018,4,19,6,30,544.0,49.0,2.4,8.1,156.0,138.12,89.18
2018,4,19,6,45,605.0,55.5,2.55,8.75,207.5,191.3,135.84
2018,4,19,7,0,666.0,62.0,2.7,9.4,259.0,251.23,189.68
2018,4,19,7,15,708.0,67.5,2.8,9.9,313.0,310.63,243.65
2018,4,19,7,30,750.0,73.0,2.9,10.4,367.0,373.44,299.43
2018,4,19,7,45,779.0,77.0,3.0,10.95,419.5,432.51,350.82
2018,4,19,8,0,808.0,81.0,3.1,11.5,472.0,493.43,402.07
2018,4,19,8,15,830.0,84.5,3.1,11.9,523.0,551.5,449.44
2018,4,19,8,30,852.0,88.0,3.1,12.3,574.0,610.05,495.62
2018,4,19,8,45,868.0,90.5,3.15,12.75,620.5,662.19,535.65
2018,4,19,9,0,884.0,93.0,3.2,13.2,667.0,714.93,574.02
2018,4,19,9,15,897.5,95.5,3.2,13.5,709.5,764.85,608.46
2018,4,19,9,30,911.0,98.0,3.2,13.8,752.0,813.29,641.3
2018,4,19,9,45,922.5,98.5,3.2,14.15,788.5,856.27,669.64
2018,4,19,10,0,934.0,99.0,3.2,14.5,825.0,897.11,696.15
2018,4,19,10,15,941.0,100.5,3.2,14.7,854.5,932.69,719.1
2018,4,19,10,30,948.0,102.0,3.2,14.9,884.0,965.42,739.97
2018,4,19,10,45,953.0,102.5,3.2,15.15,906.0,992.23,756.55
2018,4,19,11,0,958.0,103.0,3.2,15.4,928.0,1015.78,770.93
2018,4,19,11,15,961.0,103.5,3.25,15.5,942.5,1034.02,782.63
2018,4,19,11,30,964.0,104.0,3.3,15.6,957.0,1048.7,792.06
2018,4,19,11,45,965.5,104.0,3.4,15.75,963.0,1057.76,798.13
2018,4,19,12,0,967.0,104.0,3.5,15.9,969.0,1063.1,801.88
2018,4,19,12,15,964.5,105.0,3.55,15.95,966.5,1061.83,801.23
2018,4,19,12,30,962.0,106.0,3.6,16.0,964.0,1056.82,798.26
2018,4,19,12,45,956.0,108.0,3.6,16.05,952.5,1045.77,790.98
2018,4,19,13,0,950.0,110.0,3.6,16.1,941.0,1031.17,781.45
2018,4,19,13,15,946.5,108.5,3.6,16.15,923.0,1011.83,768.82
2018,4,19,13,30,943.0,107.0,3.6,16.2,905.0,989.07,753.96
2018,4,19,13,45,937.5,105.5,3.6,16.2,879.5,961.22,735.79
2018,4,19,14,0,932.0,104.0,3.6,16.2,854.0,930.3,715.49
2018,4,19,14,15,922.0,103.5,3.6,16.15,821.0,893.7,691.28
2018,4,19,14,30,912.0,103.0,3.6,16.1,788.0,854.66,665.21
2018,4,19,14,45,899.5,101.0,3.55,16.05,748.5,809.88,634.55
2018,4,19,15,0,887.0,99.0,3.5,16.0,709.0,763.31,602.32
2018,4,19,15,15,875.0,96.0,3.5,16.0,666.0,714.51,568.2
2018,4,19,15,30,863.0,93.0,3.5,16.0,623.0,664.38,531.42
2018,4,19,15,45,842.5,90.5,3.4,15.7,574.0,609.9,489.55
2018,4,19,16,0,822.0,88.0,3.3,15.4,525.0,553.75,445.31
2018,4,19,16,15,792.0,85.5,3.2,15.05,472.5,493.12,396.34
2018,4,19,16,30,762.0,83.0,3.1,14.7,420.0,434.11,347.18
2018,4,19,16,45,723.0,79.0,3.0,14.35,366.5,371.64,293.91
2018,4,19,17,0,684.0,75.0,2.9,14.0,313.0,312.65,242.14
2018,4,19,17,15,627.5,69.0,2.85,13.3,259.5,250.27,187.43
2018,4,19,17,30,571.0,63.0,2.8,12.6,206.0,193.82,137.48
2018,4,19,17,45,485.0,55.0,2.7,11.85,156.5,136.64,89.34
2018,4,19,18,0,399.0,47.0,2.6,11.1,107.0,89.44,52.47
2018,4,19,18,15,273.0,34.5,2.6,10.65,68.5,45.91,23.2
2018,4,19,18,30,147.0,22.0,2.6,10.2,30.0,17.47,0.0
2018,4,19,18,45,73.5,11.0,2.55,9.75,15.0,10.81,0.0
2018,4,19,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.0,1.45,7.05,4.0,0.0,0.0
2018,4,20,5,30,53.0,8.0,1.4,7.6,8.0,7.86,0.0
2018,4,20,5,45,180.0,21.0,1.35,8.15,36.5,17.33,0.0
2018,4,20,6,0,307.0,34.0,1.3,8.7,65.0,46.56,23.13
2018,4,20,6,15,408.5,43.5,1.25,9.25,110.0,86.24,49.87
2018,4,20,6,30,510.0,53.0,1.2,9.8,155.0,137.93,89.93
2018,4,20,6,45,576.0,60.0,1.2,10.35,207.0,190.91,135.54
2018,4,20,7,0,642.0,67.0,1.2,10.9,259.0,251.25,188.45
2018,4,20,7,15,685.5,71.5,1.25,11.6,312.0,308.43,239.11
2018,4,20,7,30,729.0,76.0,1.3,12.3,365.0,370.08,292.22
2018,4,20,7,45,759.5,80.0,1.35,12.95,417.5,428.7,341.53
2018,4,20,8,0,790.0,84.0,1.4,13.6,470.0,489.37,390.7
2018,4,20,8,15,812.0,87.5,1.45,14.15,520.0,546.5,435.63
2018,4,20,8,30,834.0,91.0,1.5,14.7,570.0,604.16,479.41
2018,4,20,8,45,851.0,93.5,1.55,15.25,616.0,657.71,518.79
2018,4,20,9,0,868.0,96.0,1.6,15.8,662.0,708.69,554.36
2018,4,20,9,15,883.5,96.5,1.7,16.2,704.0,757.28,587.05
2018,4,20,9,30,899.0,97.0,1.8,16.6,746.0,804.59,618.43
2018,4,20,9,45,911.5,97.0,1.9,17.0,782.0,847.37,646.32
2018,4,20,10,0,924.0,97.0,2.0,17.4,818.0,888.11,672.6
2018,4,20,10,15,930.5,98.5,2.05,17.7,847.0,922.88,694.4
2018,4,20,10,30,937.0,100.0,2.1,18.0,876.0,954.81,714.23
2018,4,20,10,45,941.0,100.5,2.2,18.35,897.0,980.38,730.21
2018,4,20,11,0,945.0,101.0,2.3,18.7,918.0,1002.69,744.12
2018,4,20,11,15,947.0,102.0,2.4,18.85,931.5,1020.22,755.54
2018,4,20,11,30,949.0,103.0,2.5,19.0,945.0,1034.24,764.79
2018,4,20,11,45,950.0,103.5,2.55,19.15,951.0,1043.15,770.3
2018,4,20,12,0,951.0,104.0,2.6,19.3,957.0,1048.41,773.6
2018,4,20,12,15,950.5,104.5,2.65,19.35,955.5,1048.52,773.99
2018,4,20,12,30,950.0,105.0,2.7,19.4,954.0,1044.95,772.16
2018,4,20,12,45,947.5,104.5,2.8,19.45,943.5,1034.72,766.6
2018,4,20,13,0,945.0,104.0,2.9,19.5,933.0,1020.92,758.8
2018,4,20,13,15,940.5,103.5,2.95,19.45,915.0,1001.72,747.3
2018,4,20,13,30,936.0,103.0,3.0,19.4,897.0,979.17,733.63
2018,4,20,13,45,930.0,101.5,3.1,19.3,871.5,951.0,716.68
2018,4,20,14,0,924.0,100.0,3.2,19.2,846.0,919.82,697.56
2018,4,20,14,15,912.5,100.5,3.3,19.0,813.0,883.22,674.76
2018,4,20,14,30,901.0,101.0,3.4,18.8,780.0,844.31,650.06
2018,4,20,14,45,893.5,98.0,3.5,18.6,743.0,802.78,623.14
2018,4,20,15,0,886.0,95.0,3.6,18.4,706.0,759.1,594.26
2018,4,20,15,15,871.5,92.5,3.6,18.4,662.0,709.12,559.46
2018,4,20,15,30,857.0,90.0,3.6,18.4,618.0,658.05,522.36
2018,4,20,15,45,836.0,88.0,3.7,17.7,569.5,604.02,482.41
2018,4,20,16,0,815.0,86.0,3.8,17.0,521.0,548.46,439.87
2018,4,20,16,15,792.5,81.5,3.75,16.45,470.5,489.95,393.02
2018,4,20,16,30,770.0,77.0,3.7,15.9,420.0,432.31,345.26
2018,4,20,16,45,736.0,73.0,3.7,15.35,367.5,371.74,293.71
2018,4,20,17,0,702.0,69.0,3.7,14.8,315.0,313.9,242.88
2018,4,20,17,15,652.0,63.5,3.6,14.05,262.5,252.43,188.53
2018,4,20,17,30,602.0,58.0,3.5,13.3,210.0,196.57,138.62
2018,4,20,17,45,525.5,50.5,3.4,12.55,161.0,139.66,90.09
2018,4,20,18,0,449.0,43.0,3.3,11.8,112.0,91.56,52.01
2018,4,20,18,15,323.0,32.0,3.25,11.3,72.0,46.4,22.12
2018,4,20,18,30,197.0,21.0,3.2,10.8,32.0,17.08,0.0
2018,4,20,18,45,98.5,10.5,3.1,10.3,16.0,10.32,0.0
2018,4,20,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.0,1.45,7.15,4.5,0.0,0.0
2018,4,21,5,30,64.0,8.0,1.5,7.7,9.0,7.86,0.0
2018,4,21,5,45,195.0,21.0,1.5,8.3,38.5,17.04,0.0
2018,4,21,6,0,326.0,34.0,1.5,8.9,68.0,48.44,24.03
2018,4,21,6,15,423.0,43.5,1.5,9.4,113.5,89.04,51.57
2018,4,21,6,30,520.0,53.0,1.5,9.9,159.0,141.07,92.35
2018,4,21,6,45,583.0,59.5,1.5,10.4,210.5,193.6,137.92
2018,4,21,7,0,646.0,66.0,1.5,10.9,262.0,253.1,190.48
2018,4,21,7,15,688.5,70.5,1.45,11.45,314.5,310.21,241.24
2018,4,21,7,30,731.0,75.0,1.4,12.0,367.0,371.69,294.28
2018,4,21,7,45,762.0,78.5,1.35,12.5,419.5,430.14,343.37
2018,4,21,8,0,793.0,82.0,1.3,13.0,472.0,490.66,392.22
2018,4,21,8,15,815.0,85.0,1.25,13.6,522.0,547.39,436.13
2018,4,21,8,30,837.0,88.0,1.2,14.2,572.0,604.63,478.64
2018,4,21,8,45,854.0,90.5,1.2,14.75,618.0,656.65,516.28
2018,4,21,9,0,871.0,93.0,1.2,15.3,664.0,709.38,552.08
2018,4,21,9,15,885.0,94.5,1.2,15.9,706.0,757.97,583.02
2018,4,21,9,30,899.0,96.0,1.2,16.5,748.0,805.15,612.39
2018,4,21,9,45,910.0,96.5,1.2,17.1,783.5,847.17,637.71
2018,4,21,10,0,921.0,97.0,1.2,17.7,819.0,887.06,661.23
2018,4,21,10,15,928.0,98.5,1.15,18.25,848.0,922.11,680.59
2018,4,21,10,30,935.0,100.0,1.1,18.8,877.0,954.36,697.85
2018,4,21,10,45,940.0,100.5,1.05,19.4,898.5,980.74,710.98
2018,4,21,11,0,945.0,101.0,1.0,20.0,920.0,1003.91,721.98
2018,4,21,11,15,947.5,102.0,1.0,20.35,934.0,1021.86,731.37
2018,4,21,11,30,950.0,103.0,1.0,20.7,948.0,1036.31,738.69
2018,4,21,11,45,951.5,103.0,1.0,21.1,954.5,1045.13,742.53
2018,4,21,12,0,953.0,103.0,1.0,21.5,961.0,1050.31,744.31
2018,4,21,12,15,952.5,103.0,1.1,21.6,959.0,1049.85,745.7
2018,4,21,12,30,952.0,103.0,1.2,21.7,957.0,1045.7,744.93
2018,4,21,12,45,950.0,103.0,1.3,21.85,947.0,1036.43,740.91
2018,4,21,13,0,948.0,103.0,1.4,22.0,937.0,1023.57,734.68
2018,4,21,13,15,944.0,102.0,1.5,21.95,919.0,1004.24,724.92
2018,4,21,13,30,940.0,101.0,1.6,21.9,901.0,981.54,712.97
2018,4,21,13,45,934.0,100.5,1.7,21.85,876.0,954.3,697.95
2018,4,21,14,0,928.0,100.0,1.8,21.8,851.0,924.05,680.78
2018,4,21,14,15,919.0,99.0,1.9,21.65,818.5,887.87,659.68
2018,4,21,14,30,910.0,98.0,2.0,21.5,786.0,849.2,636.57
2018,4,21,14,45,886.0,101.0,2.05,21.35,743.5,800.73,605.87
2018,4,21,15,0,862.0,104.0,2.1,21.2,701.0,751.34,574.05
2018,4,21,15,15,848.5,101.0,2.1,21.2,657.5,704.59,542.86
2018,4,21,15,30,835.0,98.0,2.1,21.2,614.0,654.31,507.25
2018,4,21,15,45,815.5,94.5,2.2,20.75,566.0,599.0,467.63
2018,4,21,16,0,796.0,91.0,2.3,20.3,518.0,543.7,426.52
2018,4,21,16,15,766.0,88.0,2.3,19.8,466.0,483.87,380.13
2018,4,21,16,30,736.0,85.0,2.3,19.3,414.0,425.71,333.44
2018,4,21,16,45,706.0,79.5,2.3,18.8,363.5,366.69,284.53
2018,4,21,17,0,676.0,74.0,2.3,18.3,313.0,310.24,236.12
2018,4,21,17,15,633.0,67.5,2.3,17.4,262.5,251.65,185.44
2018,4,21,17,30,590.0,61.0,2.3,16.5,212.0,197.46,137.86
2018,4,21,17,45,514.5,53.5,2.25,15.6,163.0,141.33,90.82
2018,4,21,18,0,439.0,46.0,2.2,14.7,114.0,93.91,53.75
2018,4,21,18,15,315.0,34.5,2.25,14.1,74.0,48.81,24.02
2018,4,21,18,30,191.0,23.0,2.3,13.5,34.0,18.98,0.0
2018,4,21,18,45,95.5,11.5,2.3,12.9,17.0,11.3,0.0
2018,4,21,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,5,15,24.5,5.0,1.55,7.65,5.5,0.0,0.0
2018,4,22,5,30,49.0,10.0,1.6,8.2,11.0,9.83,0.0
2018,4,22,5,45,173.5,25.5,1.6,8.75,42.0,20.27,1.25
2018,4,22,6,0,298.0,41.0,1.6,9.3,73.0,53.7,29.06
2018,4,22,6,15,401.0,51.0,1.65,9.85,119.5,95.08,57.51
2018,4,22,6,30,504.0,61.0,1.7,10.4,166.0,147.6,98.53
2018,4,22,6,45,538.5,70.0,1.7,10.95,210.5,195.25,140.91
2018,4,22,7,0,573.0,79.0,1.7,11.5,255.0,246.62,187.09
2018,4,22,7,15,601.5,88.5,1.65,12.1,303.5,299.92,234.36
2018,4,22,7,30,630.0,98.0,1.6,12.7,352.0,355.79,282.43
2018,4,22,7,45,660.5,105.0,1.5,13.35,403.0,412.37,329.27
2018,4,22,8,0,691.0,112.0,1.4,14.0,454.0,471.17,376.01
2018,4,22,8,15,720.0,116.5,1.35,14.5,505.0,528.49,420.28
2018,4,22,8,30,749.0,121.0,1.3,15.0,556.0,587.2,463.97
2018,4,22,8,45,773.5,125.0,1.25,15.55,605.5,642.79,503.72
2018,4,22,9,0,798.0,129.0,1.2,16.1,655.0,699.21,542.63
2018,4,22,9,15,840.5,124.0,1.2,16.55,708.5,759.68,582.8
2018,4,22,9,30,883.0,119.0,1.2,17.0,762.0,821.03,621.92
2018,4,22,9,45,849.5,139.5,1.2,17.45,782.0,847.28,636.63
2018,4,22,10,0,816.0,160.0,1.2,17.9,802.0,868.37,648.22
2018,4,22,10,15,690.5,227.5,1.2,18.4,784.0,855.0,636.69
2018,4,22,10,30,565.0,295.0,1.2,18.9,766.0,827.66,613.22
2018,4,22,10,45,526.0,319.5,1.2,19.35,767.0,830.39,612.58
2018,4,22,11,0,487.0,344.0,1.2,19.8,768.0,829.47,609.17
2018,4,22,11,15,491.0,351.0,1.2,20.15,784.0,848.75,620.66
2018,4,22,11,30,495.0,358.0,1.2,20.5,800.0,866.11,630.61
2018,4,22,11,45,486.5,364.5,1.2,20.85,801.0,868.67,630.73
2018,4,22,12,0,478.0,371.0,1.2,21.2,802.0,869.04,629.68
2018,4,22,12,15,528.0,346.5,1.2,21.45,822.0,893.17,646.3
2018,4,22,12,30,578.0,322.0,1.2,21.7,842.0,914.71,660.88
2018,4,22,12,45,747.5,228.0,1.25,21.9,892.5,979.71,706.02
2018,4,22,13,0,917.0,134.0,1.3,22.1,943.0,1026.73,735.33
2018,4,22,13,15,891.5,143.0,1.35,22.15,917.0,997.73,717.74
2018,4,22,13,30,866.0,152.0,1.4,22.2,891.0,971.6,702.84
2018,4,22,13,45,883.0,138.0,1.5,22.3,873.0,947.67,689.79
2018,4,22,14,0,900.0,124.0,1.6,22.4,855.0,925.06,677.39
2018,4,22,14,15,854.0,136.0,1.65,22.3,808.0,875.56,647.02
2018,4,22,14,30,808.0,148.0,1.7,22.2,761.0,821.77,613.48
2018,4,22,14,45,812.0,135.5,1.75,22.15,725.5,782.3,588.98
2018,4,22,15,0,816.0,123.0,1.8,22.1,690.0,740.07,562.02
2018,4,22,15,15,818.5,116.0,1.8,22.1,654.5,699.82,535.53
2018,4,22,15,30,821.0,109.0,1.8,22.1,619.0,657.18,505.3
2018,4,22,15,45,805.5,104.0,1.8,21.75,572.0,603.38,466.63
2018,4,22,16,0,790.0,99.0,1.8,21.4,525.0,549.23,426.48
2018,4,22,16,15,757.5,95.0,1.8,21.0,471.0,487.36,379.2
2018,4,22,16,30,725.0,91.0,1.8,20.6,417.0,427.27,331.69
2018,4,22,16,45,679.0,84.5,1.85,20.2,360.0,361.59,278.53
2018,4,22,17,0,633.0,78.0,1.9,19.8,303.0,300.06,227.12
2018,4,22,17,15,587.0,72.5,1.9,18.8,255.0,244.01,179.37
2018,4,22,17,30,541.0,67.0,1.9,17.8,207.0,192.71,134.99
2018,4,22,17,45,469.0,58.5,1.9,16.8,160.0,138.97,90.38
2018,4,22,18,0,397.0,50.0,1.9,15.8,113.0,93.56,55.01
2018,4,22,18,15,272.5,37.5,1.95,15.2,73.5,49.02,25.37
2018,4,22,18,30,148.0,25.0,2.0,14.6,34.0,19.81,1.59
2018,4,22,18,45,74.0,12.5,2.0,14.05,17.0,12.29,0.0
2018,4,22,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,5,15,15.0,4.5,0.7,10.15,5.0,0.0,0.0
2018,4,23,5,30,30.0,9.0,0.7,10.5,10.0,8.85,0.0
2018,4,23,5,45,111.0,24.0,0.7,10.8,35.5,19.1,3.41
2018,4,23,6,0,192.0,39.0,0.7,11.1,61.0,46.49,26.34
2018,4,23,6,15,249.0,53.5,0.75,11.55,97.0,79.9,51.03
2018,4,23,6,30,306.0,68.0,0.8,12.0,133.0,120.0,83.26
2018,4,23,6,45,329.5,85.5,0.8,12.4,173.0,161.79,119.63
2018,4,23,7,0,353.0,103.0,0.8,12.8,213.0,206.22,158.33
2018,4,23,7,15,459.5,107.0,0.85,13.45,277.5,268.82,209.68
2018,4,23,7,30,566.0,111.0,0.9,14.1,342.0,344.35,271.03
2018,4,23,7,45,641.0,111.5,0.9,14.7,405.5,411.46,324.88
2018,4,23,8,0,716.0,112.0,0.9,15.3,469.0,485.46,382.51
2018,4,23,8,15,742.0,115.5,0.9,15.85,518.5,541.33,424.79
2018,4,23,8,30,768.0,119.0,0.9,16.4,568.0,598.23,466.46
2018,4,23,8,45,787.5,122.0,0.95,16.95,614.0,650.42,503.84
2018,4,23,9,0,807.0,125.0,1.0,17.5,660.0,702.88,540.34
2018,4,23,9,15,830.5,124.0,0.95,18.15,703.5,753.68,571.99
2018,4,23,9,30,854.0,123.0,0.9,18.8,747.0,803.93,602.05
2018,4,23,9,45,876.0,118.5,0.85,19.45,785.0,845.08,625.29
2018,4,23,10,0,898.0,114.0,0.8,20.1,823.0,887.98,649.2
2018,4,23,10,15,905.0,115.5,0.75,20.6,851.5,922.24,667.39
2018,4,23,10,30,912.0,117.0,0.7,21.1,880.0,953.78,683.64
2018,4,23,10,45,917.0,118.5,0.65,21.6,902.0,980.56,696.7
2018,4,23,11,0,922.0,120.0,0.6,22.1,924.0,1004.21,707.73
2018,4,23,11,15,924.5,120.5,0.6,22.35,937.5,1021.17,716.48
2018,4,23,11,30,927.0,121.0,0.6,22.6,951.0,1034.71,723.33
2018,4,23,11,45,927.5,121.5,0.6,22.8,956.5,1042.79,727.17
2018,4,23,12,0,928.0,122.0,0.6,23.0,962.0,1047.31,729.06
2018,4,23,12,15,926.0,122.5,0.65,23.1,959.0,1045.79,728.99
2018,4,23,12,30,924.0,123.0,0.7,23.2,956.0,1040.7,726.97
2018,4,23,12,45,920.0,123.5,0.75,23.3,945.5,1030.13,721.78
2018,4,23,13,0,916.0,124.0,0.8,23.4,935.0,1016.13,714.64
2018,4,23,13,15,911.5,123.5,0.85,23.35,917.0,997.28,704.99
2018,4,23,13,30,907.0,123.0,0.9,23.3,899.0,975.2,693.38
2018,4,23,13,45,901.0,121.0,1.0,23.25,873.5,947.1,678.86
2018,4,23,14,0,895.0,119.0,1.1,23.2,848.0,916.11,662.26
2018,4,23,14,15,885.5,118.0,1.2,23.05,815.5,880.44,642.55
2018,4,23,14,30,876.0,117.0,1.3,22.9,783.0,842.42,620.89
2018,4,23,14,45,864.0,114.5,1.4,22.7,744.5,798.77,595.07
2018,4,23,15,0,852.0,112.0,1.5,22.5,706.0,755.94,569.2
2018,4,23,15,15,809.5,116.5,1.5,22.5,652.5,694.6,528.44
2018,4,23,15,30,767.0,121.0,1.5,22.5,599.0,634.62,485.8
2018,4,23,15,45,770.5,111.0,1.7,21.9,559.5,589.82,455.81
2018,4,23,16,0,774.0,101.0,1.9,21.3,520.0,542.93,422.48
2018,4,23,16,15,748.0,96.5,1.95,20.7,469.5,484.68,378.2
2018,4,23,16,30,722.0,92.0,2.0,20.1,419.0,427.56,333.14
2018,4,23,16,45,683.5,87.5,2.1,19.5,366.5,367.07,283.97
2018,4,23,17,0,645.0,83.0,2.2,18.9,314.0,309.87,235.82
2018,4,23,17,15,592.5,76.0,2.2,18.0,262.0,249.7,184.63
2018,4,23,17,30,540.0,69.0,2.2,17.1,210.0,195.04,137.52
2018,4,23,17,45,461.0,60.0,2.25,16.15,161.5,139.59,91.61
2018,4,23,18,0,382.0,51.0,2.3,15.2,113.0,93.28,55.6
2018,4,23,18,15,267.5,38.0,2.35,14.6,74.0,49.56,26.03
2018,4,23,18,30,153.0,25.0,2.4,14.0,35.0,19.73,3.4
2018,4,23,18,45,76.5,12.5,2.5,13.35,17.5,12.29,0.0
2018,4,23,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
