Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,4,5,15,12.5,8.5,1.95,7.35,9.0,8.36,0.0
2018,5,4,5,30,25.0,17.0,2.2,7.8,18.0,15.41,0.0
2018,5,4,5,45,155.5,33.5,2.45,8.3,56.0,32.87,18.05
2018,5,4,6,0,286.0,50.0,2.7,8.8,94.0,70.37,42.67
2018,5,4,6,15,285.0,64.0,2.7,9.3,121.5,101.64,68.97
2018,5,4,6,30,284.0,78.0,2.7,9.8,149.0,132.82,97.21
2018,5,4,6,45,261.5,103.0,2.7,10.3,180.0,168.18,130.11
2018,5,4,7,0,239.0,128.0,2.7,10.8,211.0,201.24,160.25
2018,5,4,7,15,344.5,133.5,2.45,11.35,275.0,262.03,210.36
2018,5,4,7,30,450.0,139.0,2.2,11.9,339.0,332.96,268.54
2018,5,4,7,45,483.5,150.5,1.95,12.5,388.5,385.92,311.47
2018,5,4,8,0,517.0,162.0,1.7,13.1,438.0,441.67,355.1
2018,5,4,8,15,532.5,175.5,1.55,13.7,482.5,491.43,392.67
2018,5,4,8,30,548.0,189.0,1.4,14.3,527.0,541.66,429.14
2018,5,4,8,45,578.0,193.0,1.25,14.9,573.0,594.26,466.21
2018,5,4,9,0,608.0,197.0,1.1,15.5,619.0,646.37,501.46
2018,5,4,9,15,673.0,185.5,1.1,16.05,677.0,710.33,546.16
2018,5,4,9,30,738.0,174.0,1.1,16.6,735.0,777.17,590.97
2018,5,4,9,45,827.0,139.5,1.1,17.15,794.5,840.9,631.0
2018,5,4,10,0,916.0,105.0,1.1,17.7,854.0,905.66,670.72
2018,5,4,10,15,811.0,164.5,1.15,18.2,844.0,903.37,666.97
2018,5,4,10,30,706.0,224.0,1.2,18.7,834.0,891.89,658.21
2018,5,4,10,45,592.5,292.0,1.25,19.15,812.0,869.79,640.14
2018,5,4,11,0,479.0,360.0,1.3,19.6,790.0,841.12,616.84
2018,5,4,11,15,630.5,284.5,1.3,19.95,859.0,920.42,672.77
2018,5,4,11,30,782.0,209.0,1.3,20.3,928.0,995.46,720.1
2018,5,4,11,45,844.5,171.0,1.3,20.65,951.5,1024.56,736.22
2018,5,4,12,0,907.0,133.0,1.3,21.0,975.0,1044.57,747.22
2018,5,4,12,15,805.0,194.5,1.3,21.2,940.5,1011.76,725.92
2018,5,4,12,30,703.0,256.0,1.3,21.4,906.0,974.7,702.59
2018,5,4,12,45,614.0,304.0,1.3,21.65,867.5,929.5,671.55
2018,5,4,13,0,525.0,352.0,1.3,21.9,829.0,883.74,639.33
2018,5,4,13,15,537.5,336.0,1.4,21.9,816.0,870.43,633.51
2018,5,4,13,30,550.0,320.0,1.5,21.9,803.0,854.6,625.52
2018,5,4,13,45,631.0,269.0,1.55,21.95,808.5,864.42,635.77
2018,5,4,14,0,712.0,218.0,1.6,22.0,814.0,867.41,640.61
2018,5,4,14,15,753.5,187.0,1.75,21.85,796.5,849.37,631.48
2018,5,4,14,30,795.0,156.0,1.9,21.7,779.0,824.42,617.72
2018,5,4,14,45,802.0,143.0,2.1,21.55,746.0,787.65,595.99
2018,5,4,15,0,809.0,130.0,2.3,21.4,713.0,747.96,571.7
2018,5,4,15,15,803.5,121.0,2.3,21.4,670.5,700.67,539.88
2018,5,4,15,30,798.0,112.0,2.3,21.4,628.0,651.77,505.03
2018,5,4,15,45,786.5,104.0,2.55,20.75,581.5,598.74,468.25
2018,5,4,16,0,775.0,96.0,2.8,20.1,535.0,545.08,429.27
2018,5,4,16,15,755.0,93.0,2.85,19.55,488.5,491.69,387.93
2018,5,4,16,30,735.0,90.0,2.9,19.0,442.0,438.97,345.61
2018,5,4,16,45,708.5,84.5,3.0,18.4,392.0,381.45,298.24
2018,5,4,17,0,682.0,79.0,3.1,17.8,342.0,326.28,251.15
2018,5,4,17,15,643.0,74.0,3.1,17.0,293.0,270.01,202.25
2018,5,4,17,30,604.0,69.0,3.1,16.2,244.0,217.6,155.9
2018,5,4,17,45,537.0,60.5,3.1,15.4,193.0,160.55,107.28
2018,5,4,18,0,470.0,52.0,3.1,14.6,142.0,111.09,67.11
2018,5,4,18,15,365.5,42.5,3.05,13.9,99.5,65.64,35.44
2018,5,4,18,30,261.0,33.0,3.0,13.2,57.0,32.4,16.39
2018,5,4,18,45,146.0,19.5,2.95,12.5,31.5,15.47,0.0
2018,5,4,19,0,31.0,6.0,2.9,11.8,6.0,5.9,0.0
2018,5,4,19,15,15.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.45,9.15,2.0,1.97,0.0
2018,5,5,5,30,0.0,4.0,2.5,9.4,4.0,3.85,0.0
2018,5,5,5,45,0.0,5.5,2.55,9.65,5.5,5.3,0.0
2018,5,5,6,0,0.0,7.0,2.6,9.9,7.0,6.74,0.1
2018,5,5,6,15,0.0,15.0,2.55,10.1,15.0,14.46,6.86
2018,5,5,6,30,0.0,23.0,2.5,10.3,23.0,22.19,13.64
2018,5,5,6,45,0.0,55.5,2.45,10.55,55.5,53.63,40.84
2018,5,5,7,0,0.0,88.0,2.4,10.8,88.0,84.97,67.56
2018,5,5,7,15,11.0,121.0,2.4,11.0,126.0,121.02,97.68
2018,5,5,7,30,22.0,154.0,2.4,11.2,164.0,158.48,128.58
2018,5,5,7,45,136.0,188.5,2.45,11.4,260.5,251.95,205.46
2018,5,5,8,0,250.0,223.0,2.5,11.6,357.0,357.34,290.67
2018,5,5,8,15,264.5,244.5,2.5,11.9,398.0,400.99,324.63
2018,5,5,8,30,279.0,266.0,2.5,12.2,439.0,445.62,358.92
2018,5,5,8,45,254.0,293.0,2.55,12.5,459.0,469.79,376.16
2018,5,5,9,0,229.0,320.0,2.6,12.8,479.0,487.18,387.94
2018,5,5,9,15,245.5,336.5,2.5,13.4,516.0,531.13,419.65
2018,5,5,9,30,262.0,353.0,2.4,14.0,553.0,571.64,448.01
2018,5,5,9,45,235.5,375.0,2.3,14.55,560.5,577.09,449.09
2018,5,5,10,0,209.0,397.0,2.2,15.1,568.0,584.93,451.95
2018,5,5,10,15,194.0,412.5,2.15,15.5,575.5,594.17,456.62
2018,5,5,10,30,179.0,428.0,2.1,15.9,583.0,601.94,460.18
2018,5,5,10,45,138.5,429.5,2.05,16.3,551.0,569.91,434.5
2018,5,5,11,0,98.0,431.0,2.0,16.7,519.0,528.81,402.57
2018,5,5,11,15,93.0,437.0,2.1,16.65,521.5,531.85,405.03
2018,5,5,11,30,88.0,443.0,2.2,16.6,524.0,534.37,406.84
2018,5,5,11,45,98.5,448.0,2.35,16.55,539.0,550.77,419.55
2018,5,5,12,0,109.0,453.0,2.5,16.5,554.0,566.82,431.95
2018,5,5,12,15,102.5,432.0,2.65,16.3,527.0,538.51,412.11
2018,5,5,12,30,96.0,411.0,2.8,16.1,500.0,509.81,392.02
2018,5,5,12,45,61.0,370.5,3.0,15.85,427.0,432.72,334.73
2018,5,5,13,0,26.0,330.0,3.2,15.6,354.0,356.26,276.67
2018,5,5,13,15,31.0,342.5,3.35,15.3,370.5,373.2,290.67
2018,5,5,13,30,36.0,355.0,3.5,15.0,387.0,389.8,304.14
2018,5,5,13,45,69.0,366.5,3.65,14.7,425.5,430.63,337.27
2018,5,5,14,0,102.0,378.0,3.8,14.4,464.0,469.57,368.74
2018,5,5,14,15,131.0,370.0,3.9,14.15,476.0,488.42,384.78
2018,5,5,14,30,160.0,362.0,4.0,13.9,488.0,499.15,394.78
2018,5,5,14,45,135.0,348.0,4.1,13.65,450.5,458.56,364.04
2018,5,5,15,0,110.0,334.0,4.2,13.4,413.0,415.14,331.06
2018,5,5,15,15,250.5,287.0,4.2,13.4,453.5,470.43,378.51
2018,5,5,15,30,391.0,240.0,4.2,13.4,494.0,508.44,411.07
2018,5,5,15,45,346.5,232.5,4.35,13.35,445.5,450.33,365.27
2018,5,5,16,0,302.0,225.0,4.5,13.3,397.0,399.4,324.7
2018,5,5,16,15,348.0,195.0,4.4,13.2,375.5,377.19,307.12
2018,5,5,16,30,394.0,165.0,4.3,13.1,354.0,352.08,286.03
2018,5,5,16,45,463.0,135.0,4.25,13.05,332.5,328.66,264.87
2018,5,5,17,0,532.0,105.0,4.2,13.0,311.0,298.6,236.41
2018,5,5,17,15,501.0,92.5,4.05,12.65,264.0,245.63,189.49
2018,5,5,17,30,470.0,80.0,3.9,12.3,217.0,195.82,144.9
2018,5,5,17,45,446.0,68.5,3.8,11.9,178.0,151.66,105.2
2018,5,5,18,0,422.0,57.0,3.7,11.5,139.0,110.19,69.36
2018,5,5,18,15,323.0,46.0,3.65,11.1,97.5,65.65,37.38
2018,5,5,18,30,224.0,35.0,3.6,10.7,56.0,33.05,17.54
2018,5,5,18,45,126.5,21.0,3.55,10.3,31.5,16.68,0.0
2018,5,5,19,0,29.0,7.0,3.5,9.9,7.0,6.88,0.0
2018,5,5,19,15,14.5,3.5,3.55,9.7,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,6,5,15,72.0,11.5,2.7,8.05,16.0,11.3,0.0
2018,5,6,5,30,144.0,23.0,2.9,8.4,32.0,18.05,2.5
2018,5,6,5,45,228.0,35.5,3.1,8.8,65.0,37.92,20.48
2018,5,6,6,0,312.0,48.0,3.3,9.2,98.0,72.17,42.98
2018,5,6,6,15,332.0,63.5,3.3,9.5,134.0,109.34,73.53
2018,5,6,6,30,352.0,79.0,3.3,9.8,170.0,148.9,108.41
2018,5,6,6,45,369.0,97.0,3.3,10.15,211.0,192.35,147.48
2018,5,6,7,0,386.0,115.0,3.3,10.5,252.0,237.63,187.92
2018,5,6,7,15,418.0,129.5,3.25,10.9,299.0,286.85,230.69
2018,5,6,7,30,450.0,144.0,3.2,11.3,346.0,339.19,275.21
2018,5,6,7,45,578.0,130.5,3.15,11.7,421.5,414.84,337.67
2018,5,6,8,0,706.0,117.0,3.1,12.1,497.0,501.11,407.63
2018,5,6,8,15,777.0,105.5,3.15,12.5,559.5,567.3,460.62
2018,5,6,8,30,848.0,94.0,3.2,12.9,622.0,638.45,516.26
2018,5,6,8,45,864.5,96.0,3.2,13.35,667.5,689.6,554.46
2018,5,6,9,0,881.0,98.0,3.2,13.8,713.0,741.2,590.06
2018,5,6,9,15,836.0,125.0,3.3,14.15,735.0,772.93,611.3
2018,5,6,9,30,791.0,152.0,3.4,14.5,757.0,796.74,626.81
2018,5,6,9,45,815.5,148.5,3.45,14.9,796.5,841.88,657.25
2018,5,6,10,0,840.0,145.0,3.5,15.3,836.0,886.0,686.45
2018,5,6,10,15,887.0,125.5,3.6,15.55,876.5,928.39,714.83
2018,5,6,10,30,934.0,106.0,3.7,15.8,917.0,974.05,745.27
2018,5,6,10,45,857.0,155.5,3.85,16.05,912.5,977.48,746.8
2018,5,6,11,0,780.0,205.0,4.0,16.3,908.0,973.67,743.79
2018,5,6,11,15,828.0,179.5,4.05,16.45,935.5,1002.42,763.01
2018,5,6,11,30,876.0,154.0,4.1,16.6,963.0,1026.66,778.87
2018,5,6,11,45,730.5,245.0,4.2,16.75,922.0,992.21,755.07
2018,5,6,12,0,585.0,336.0,4.3,16.9,881.0,941.59,716.56
2018,5,6,12,15,517.5,364.0,4.35,16.9,845.5,902.63,688.04
2018,5,6,12,30,450.0,392.0,4.4,16.9,810.0,861.58,657.78
2018,5,6,12,45,457.0,383.0,4.4,16.9,803.5,855.21,654.12
2018,5,6,13,0,464.0,374.0,4.4,16.9,797.0,846.8,648.84
2018,5,6,13,15,502.5,348.5,4.35,16.7,798.5,849.73,652.93
2018,5,6,13,30,541.0,323.0,4.3,16.5,800.0,849.34,654.61
2018,5,6,13,45,351.5,352.0,4.2,16.35,658.5,686.37,532.98
2018,5,6,14,0,162.0,381.0,4.1,16.2,517.0,531.75,414.21
2018,5,6,14,15,232.5,362.0,4.05,15.9,549.5,572.83,448.67
2018,5,6,14,30,303.0,343.0,4.0,15.6,582.0,603.08,473.97
2018,5,6,14,45,300.0,331.0,3.9,15.35,558.0,576.54,454.68
2018,5,6,15,0,297.0,319.0,3.8,15.1,534.0,549.34,434.99
2018,5,6,15,15,368.0,275.5,3.8,15.1,526.0,542.48,432.34
2018,5,6,15,30,439.0,232.0,3.8,15.1,518.0,532.68,426.76
2018,5,6,15,45,392.5,228.0,3.75,14.45,469.5,477.89,384.63
2018,5,6,16,0,346.0,224.0,3.7,13.8,421.0,423.77,342.5
2018,5,6,16,15,227.5,203.5,3.65,13.5,328.5,322.79,261.56
2018,5,6,16,30,109.0,183.0,3.6,13.2,236.0,231.83,187.69
2018,5,6,16,45,146.0,150.0,3.6,12.9,212.0,208.31,168.5
2018,5,6,17,0,183.0,117.0,3.6,12.6,188.0,181.74,145.52
2018,5,6,17,15,288.0,103.0,3.55,12.35,196.5,189.97,148.69
2018,5,6,17,30,393.0,89.0,3.5,12.1,205.0,184.85,138.48
2018,5,6,17,45,354.0,75.0,3.45,11.8,164.0,139.89,99.14
2018,5,6,18,0,315.0,61.0,3.4,11.5,123.0,99.38,64.99
2018,5,6,18,15,242.5,47.5,3.25,11.25,87.0,61.26,36.68
2018,5,6,18,30,170.0,34.0,3.1,11.0,51.0,31.47,17.02
2018,5,6,18,45,95.5,20.5,3.0,10.8,29.0,16.18,0.0
2018,5,6,19,0,21.0,7.0,2.9,10.6,7.0,6.88,0.0
2018,5,6,19,15,10.5,3.5,2.9,10.5,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.5,8.15,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.5,8.2,2.0,0.0,0.0
2018,5,7,5,15,103.5,14.5,2.6,8.7,21.0,14.25,0.0
2018,5,7,5,30,199.0,27.0,2.7,9.2,40.0,21.38,5.79
2018,5,7,5,45,316.0,37.5,2.8,9.7,79.0,44.14,23.34
2018,5,7,6,0,433.0,48.0,2.9,10.2,118.0,84.73,48.38
2018,5,7,6,15,509.0,56.0,2.8,10.75,167.0,130.28,83.14
2018,5,7,6,30,585.0,64.0,2.7,11.3,216.0,184.56,128.72
2018,5,7,6,45,635.0,69.5,2.6,11.8,268.0,237.99,176.3
2018,5,7,7,0,685.0,75.0,2.5,12.3,320.0,296.68,228.42
2018,5,7,7,15,720.5,80.0,2.45,12.85,373.0,354.37,279.2
2018,5,7,7,30,756.0,85.0,2.4,13.4,426.0,415.68,331.43
2018,5,7,7,45,779.5,88.5,2.35,13.95,476.5,471.74,377.97
2018,5,7,8,0,803.0,92.0,2.3,14.5,527.0,528.99,423.74
2018,5,7,8,15,824.5,95.0,2.2,15.05,576.5,585.44,467.04
2018,5,7,8,30,846.0,98.0,2.1,15.6,626.0,642.27,508.96
2018,5,7,8,45,860.5,100.0,2.05,16.2,670.5,691.89,544.34
2018,5,7,9,0,875.0,102.0,2.0,16.8,715.0,741.83,576.89
2018,5,7,9,15,888.5,103.0,1.95,17.25,755.5,788.86,606.91
2018,5,7,9,30,902.0,104.0,1.9,17.7,796.0,834.42,635.32
2018,5,7,9,45,912.5,104.0,1.9,18.15,830.5,874.73,660.11
2018,5,7,10,0,923.0,104.0,1.9,18.6,865.0,912.87,683.16
2018,5,7,10,15,928.5,106.0,1.9,19.0,892.5,946.2,702.89
2018,5,7,10,30,934.0,108.0,1.9,19.4,920.0,976.7,720.63
2018,5,7,10,45,937.5,109.5,1.95,19.8,940.5,1001.79,735.4
2018,5,7,11,0,941.0,111.0,2.0,20.2,961.0,1023.67,748.15
2018,5,7,11,15,944.0,111.0,2.05,20.4,974.0,1040.2,758.1
2018,5,7,11,30,947.0,111.0,2.1,20.6,987.0,1053.31,766.01
2018,5,7,11,45,948.0,111.5,2.2,20.8,992.5,1061.47,771.52
2018,5,7,12,0,949.0,112.0,2.3,21.0,998.0,1066.07,774.9
2018,5,7,12,15,941.5,115.5,2.4,21.1,993.0,1061.71,772.97
2018,5,7,12,30,934.0,119.0,2.5,21.2,988.0,1053.82,768.93
2018,5,7,12,45,934.5,117.0,2.55,21.25,978.5,1044.74,763.82
2018,5,7,13,0,935.0,115.0,2.6,21.3,969.0,1032.17,756.54
2018,5,7,13,15,826.5,175.5,2.65,21.3,919.5,981.06,724.24
2018,5,7,13,30,718.0,236.0,2.7,21.3,870.0,928.38,690.79
2018,5,7,13,45,684.0,245.0,2.75,21.3,835.5,889.26,665.82
2018,5,7,14,0,650.0,254.0,2.8,21.3,801.0,849.19,638.86
2018,5,7,14,15,683.5,224.5,2.85,21.15,781.0,828.17,627.21
2018,5,7,14,30,717.0,195.0,2.9,21.0,761.0,802.66,611.77
2018,5,7,14,45,792.0,153.0,3.0,20.9,750.5,791.07,605.77
2018,5,7,15,0,867.0,111.0,3.1,20.8,740.0,771.22,593.85
2018,5,7,15,15,861.5,105.0,3.1,20.8,699.0,725.18,562.45
2018,5,7,15,30,856.0,99.0,3.1,20.8,658.0,677.37,528.92
2018,5,7,15,45,840.0,95.5,3.3,20.15,611.0,625.03,491.69
2018,5,7,16,0,824.0,92.0,3.5,19.5,564.0,570.96,451.69
2018,5,7,16,15,803.0,88.0,3.6,18.95,513.5,513.69,407.25
2018,5,7,16,30,782.0,84.0,3.7,18.4,463.0,457.12,361.73
2018,5,7,16,45,752.5,80.0,3.8,17.9,411.5,398.0,312.54
2018,5,7,17,0,723.0,76.0,3.9,17.4,360.0,341.06,263.56
2018,5,7,17,15,679.5,71.0,3.85,16.65,307.5,280.46,210.83
2018,5,7,17,30,636.0,66.0,3.8,15.9,255.0,224.88,161.61
2018,5,7,17,45,571.0,59.5,3.8,15.15,204.5,168.24,112.82
2018,5,7,18,0,506.0,53.0,3.8,14.4,154.0,118.89,72.24
2018,5,7,18,15,405.5,44.0,3.7,13.8,110.0,71.8,38.84
2018,5,7,18,30,305.0,35.0,3.6,13.2,66.0,36.45,18.77
2018,5,7,18,45,179.0,22.0,3.5,12.6,37.5,17.41,0.0
2018,5,7,19,0,53.0,9.0,3.4,12.0,9.0,8.85,0.0
2018,5,7,19,15,26.5,4.5,3.35,11.8,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,0.5,2.9,9.0,0.5,0.0,0.0
2018,5,8,5,0,10.0,1.0,3.0,9.1,1.0,0.0,0.0
2018,5,8,5,15,123.5,13.0,3.15,9.45,21.0,12.78,0.0
2018,5,8,5,30,237.0,25.0,3.3,9.8,41.0,20.24,6.47
2018,5,8,5,45,321.0,33.5,3.5,10.2,75.0,41.0,20.38
2018,5,8,6,0,405.0,42.0,3.7,10.6,109.0,77.05,42.94
2018,5,8,6,15,294.5,45.0,3.75,11.0,102.5,87.66,56.51
2018,5,8,6,30,184.0,48.0,3.8,11.4,96.0,85.11,60.43
2018,5,8,6,45,92.5,74.0,3.85,11.85,98.0,96.72,74.62
2018,5,8,7,0,1.0,100.0,3.9,12.3,100.0,96.81,77.14
2018,5,8,7,15,0.5,110.5,3.9,12.65,110.5,106.95,85.38
2018,5,8,7,30,0.0,121.0,3.9,13.0,121.0,117.03,93.41
2018,5,8,7,45,2.5,143.0,3.95,13.3,144.5,139.7,111.81
2018,5,8,8,0,5.0,165.0,4.0,13.6,168.0,162.7,130.25
2018,5,8,8,15,24.5,205.5,3.9,13.7,221.0,214.15,171.99
2018,5,8,8,30,44.0,246.0,3.8,13.8,274.0,270.38,216.91
2018,5,8,8,45,179.5,264.5,3.7,13.9,389.0,387.22,311.75
2018,5,8,9,0,315.0,283.0,3.6,14.0,504.0,516.5,413.45
2018,5,8,9,15,524.0,223.0,3.5,14.0,615.5,634.34,506.7
2018,5,8,9,30,733.0,163.0,3.4,14.0,727.0,764.13,605.08
2018,5,8,9,45,787.0,148.0,3.3,14.05,777.5,818.64,641.94
2018,5,8,10,0,841.0,133.0,3.2,14.1,828.0,875.57,680.34
2018,5,8,10,15,876.0,119.5,3.15,14.35,864.0,913.51,704.59
2018,5,8,10,30,911.0,106.0,3.1,14.6,900.0,953.94,730.42
2018,5,8,10,45,894.0,119.0,3.1,14.9,913.0,970.95,740.2
2018,5,8,11,0,877.0,132.0,3.1,15.2,926.0,984.01,747.53
2018,5,8,11,15,903.5,118.5,3.1,15.7,946.5,1008.76,762.29
2018,5,8,11,30,930.0,105.0,3.1,16.2,967.0,1030.72,775.03
2018,5,8,11,45,933.0,103.5,3.15,16.7,972.5,1038.65,778.87
2018,5,8,12,0,936.0,102.0,3.2,17.2,978.0,1043.11,780.63
2018,5,8,12,15,900.5,125.5,3.25,17.55,966.5,1031.39,772.18
2018,5,8,12,30,865.0,149.0,3.3,17.9,955.0,1016.11,761.61
2018,5,8,12,45,889.0,131.0,3.4,18.25,951.5,1014.56,760.74
2018,5,8,13,0,913.0,113.0,3.5,18.6,948.0,1009.03,757.17
2018,5,8,13,15,916.0,108.5,3.7,18.65,932.5,993.16,748.3
2018,5,8,13,30,919.0,104.0,3.9,18.7,917.0,973.87,737.1
2018,5,8,13,45,914.0,102.5,4.1,18.75,892.5,946.97,720.56
2018,5,8,14,0,909.0,101.0,4.3,18.8,868.0,917.16,701.86
2018,5,8,14,15,901.5,99.5,4.4,18.6,836.5,882.44,679.83
2018,5,8,14,30,894.0,98.0,4.5,18.4,805.0,845.27,655.98
2018,5,8,14,45,884.0,96.5,4.6,18.2,768.0,803.88,628.75
2018,5,8,15,0,874.0,95.0,4.7,18.0,731.0,760.64,599.74
2018,5,8,15,15,861.0,92.5,4.7,18.0,688.5,712.59,565.79
2018,5,8,15,30,848.0,90.0,4.7,18.0,646.0,663.42,530.31
2018,5,8,15,45,830.0,88.0,4.65,17.45,599.5,610.75,490.41
2018,5,8,16,0,812.0,86.0,4.6,16.9,553.0,558.56,449.72
2018,5,8,16,15,787.5,84.0,4.45,16.6,503.5,502.17,403.88
2018,5,8,16,30,763.0,82.0,4.3,16.3,454.0,446.85,357.7
2018,5,8,16,45,731.0,78.5,4.2,15.95,402.5,388.23,307.87
2018,5,8,17,0,699.0,75.0,4.1,15.6,351.0,332.1,258.81
2018,5,8,17,15,656.0,70.0,3.95,15.25,299.5,273.0,206.63
2018,5,8,17,30,613.0,65.0,3.8,14.9,248.0,218.88,158.18
2018,5,8,17,45,551.0,58.5,3.7,14.5,199.0,164.11,110.58
2018,5,8,18,0,489.0,52.0,3.6,14.1,150.0,116.28,70.93
2018,5,8,18,15,393.0,43.0,3.45,13.65,107.5,70.41,38.1
2018,5,8,18,30,297.0,34.0,3.3,13.2,65.0,35.67,18.15
2018,5,8,18,45,175.5,21.0,3.1,12.8,37.0,16.92,0.0
2018,5,8,19,0,54.0,8.0,2.9,12.4,9.0,7.86,0.0
2018,5,8,19,15,27.0,4.0,2.85,12.2,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.95,9.6,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,5,9,5,15,137.0,14.0,3.15,10.05,23.5,13.76,0.0
2018,5,9,5,30,259.0,26.0,3.3,10.5,45.0,21.06,8.01
2018,5,9,5,45,376.5,35.0,3.5,10.9,86.0,45.32,22.28
2018,5,9,6,0,494.0,44.0,3.7,11.3,127.0,88.43,48.63
2018,5,9,6,15,458.5,59.0,3.8,11.65,157.0,127.16,82.65
2018,5,9,6,30,423.0,74.0,3.9,12.0,187.0,161.04,115.36
2018,5,9,6,45,416.5,93.5,4.0,12.35,224.5,203.55,154.64
2018,5,9,7,0,410.0,113.0,4.1,12.7,262.0,245.23,192.71
2018,5,9,7,15,416.5,132.5,4.15,13.05,303.5,290.93,232.89
2018,5,9,7,30,423.0,152.0,4.2,13.4,345.0,336.99,272.32
2018,5,9,7,45,616.0,120.0,4.25,13.75,437.5,425.12,345.02
2018,5,9,8,0,809.0,88.0,4.3,14.1,530.0,530.09,430.51
2018,5,9,8,15,836.0,88.5,4.35,14.35,581.0,587.41,476.61
2018,5,9,8,30,863.0,89.0,4.4,14.6,632.0,644.58,521.64
2018,5,9,8,45,880.0,90.0,4.4,14.9,677.5,696.7,560.77
2018,5,9,9,0,897.0,91.0,4.4,15.2,723.0,748.13,596.89
2018,5,9,9,15,908.5,92.5,4.45,15.5,763.0,794.9,629.31
2018,5,9,9,30,920.0,94.0,4.5,15.8,803.0,840.01,660.16
2018,5,9,9,45,930.0,94.0,4.5,16.05,837.5,880.4,687.1
2018,5,9,10,0,940.0,94.0,4.5,16.3,872.0,918.55,712.21
2018,5,9,10,15,944.5,96.0,4.5,16.5,899.5,951.37,733.51
2018,5,9,10,30,949.0,98.0,4.5,16.7,927.0,981.25,752.68
2018,5,9,10,45,952.0,99.0,4.5,16.9,946.5,1005.59,767.97
2018,5,9,11,0,955.0,100.0,4.5,17.1,966.0,1026.67,781.04
2018,5,9,11,15,950.0,105.0,4.45,17.25,977.0,1040.69,789.02
2018,5,9,11,30,945.0,110.0,4.4,17.4,988.0,1051.07,794.63
2018,5,9,11,45,950.5,107.5,4.35,17.55,994.5,1060.55,799.85
2018,5,9,12,0,956.0,105.0,4.3,17.7,1001.0,1066.52,802.91
2018,5,9,12,15,953.0,106.0,4.3,17.8,997.5,1064.04,800.9
2018,5,9,12,30,950.0,107.0,4.3,17.9,994.0,1057.99,796.69
2018,5,9,12,45,945.0,109.0,4.3,17.95,983.0,1047.49,789.75
2018,5,9,13,0,940.0,111.0,4.3,18.0,972.0,1033.57,780.65
2018,5,9,13,15,936.5,110.0,4.35,18.0,954.0,1014.68,768.72
2018,5,9,13,30,933.0,109.0,4.4,18.0,936.0,992.53,754.73
2018,5,9,13,45,927.0,108.0,4.45,18.0,911.0,964.93,737.07
2018,5,9,14,0,921.0,107.0,4.5,18.0,886.0,934.43,717.35
2018,5,9,14,15,913.0,106.0,4.55,17.8,854.0,899.46,694.91
2018,5,9,14,30,905.0,105.0,4.6,17.6,822.0,862.05,670.53
2018,5,9,14,45,894.0,104.0,4.65,17.45,784.5,820.01,642.4
2018,5,9,15,0,883.0,103.0,4.7,17.3,747.0,776.16,612.61
2018,5,9,15,15,869.5,101.0,4.7,17.3,704.0,727.92,578.58
2018,5,9,15,30,856.0,99.0,4.7,17.3,661.0,678.56,542.76
2018,5,9,15,45,838.5,96.5,4.85,16.75,614.0,626.37,503.96
2018,5,9,16,0,821.0,94.0,5.0,16.2,567.0,572.6,462.61
2018,5,9,16,15,797.5,90.5,4.95,15.8,516.5,514.74,415.89
2018,5,9,16,30,774.0,87.0,4.9,15.4,466.0,457.84,368.57
2018,5,9,16,45,742.0,83.5,4.85,15.05,414.0,398.63,318.0
2018,5,9,17,0,710.0,80.0,4.8,14.7,362.0,341.15,267.57
2018,5,9,17,15,665.5,75.0,4.65,14.25,309.5,281.65,214.77
2018,5,9,17,30,621.0,70.0,4.5,13.8,257.0,226.57,165.29
2018,5,9,17,45,555.0,63.0,4.35,13.35,206.5,170.0,116.02
2018,5,9,18,0,489.0,56.0,4.2,12.9,156.0,120.84,75.16
2018,5,9,18,15,388.5,47.0,4.05,12.5,112.5,74.51,41.8
2018,5,9,18,30,288.0,38.0,3.9,12.1,69.0,38.87,20.82
2018,5,9,18,45,164.5,23.0,3.7,11.7,39.0,18.13,0.57
2018,5,9,19,0,41.0,8.0,3.5,11.3,9.0,7.86,0.0
2018,5,9,19,15,20.5,4.0,3.45,11.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.3,8.85,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,5,10,5,15,78.0,14.5,2.45,9.4,20.0,14.25,0.0
2018,5,10,5,30,147.0,27.0,2.6,9.9,38.0,21.12,8.93
2018,5,10,5,45,233.5,40.0,2.75,10.45,73.0,44.09,24.84
2018,5,10,6,0,320.0,53.0,2.9,11.0,108.0,79.96,48.77
2018,5,10,6,15,377.0,64.5,2.9,11.35,150.5,119.72,80.05
2018,5,10,6,30,434.0,76.0,2.9,11.7,193.0,165.97,119.2
2018,5,10,6,45,548.0,78.0,2.9,12.05,257.5,225.76,169.24
2018,5,10,7,0,662.0,80.0,2.9,12.4,322.0,297.18,230.0
2018,5,10,7,15,690.5,86.0,3.0,12.85,372.0,351.93,278.57
2018,5,10,7,30,719.0,92.0,3.1,13.3,422.0,409.02,327.87
2018,5,10,7,45,751.0,95.0,3.15,13.7,474.5,467.27,376.71
2018,5,10,8,0,783.0,98.0,3.2,14.1,527.0,527.08,425.36
2018,5,10,8,15,807.5,99.5,3.25,14.55,576.5,582.69,469.32
2018,5,10,8,30,832.0,101.0,3.3,15.0,626.0,638.99,512.55
2018,5,10,8,45,805.0,119.5,3.35,15.45,657.0,677.87,540.73
2018,5,10,9,0,778.0,138.0,3.4,15.9,688.0,712.33,564.87
2018,5,10,9,15,686.5,188.5,3.4,16.25,693.5,726.84,572.01
2018,5,10,9,30,595.0,239.0,3.4,16.6,699.0,730.78,571.15
2018,5,10,9,45,549.0,274.5,3.4,16.95,713.0,748.4,581.09
2018,5,10,10,0,503.0,310.0,3.4,17.3,727.0,762.8,588.35
2018,5,10,10,15,491.0,328.0,3.4,17.5,746.0,785.7,602.98
2018,5,10,10,30,479.0,346.0,3.4,17.7,765.0,806.26,615.76
2018,5,10,10,45,485.5,357.0,3.4,17.95,790.0,834.96,634.6
2018,5,10,11,0,492.0,368.0,3.4,18.2,815.0,862.07,652.12
2018,5,10,11,15,502.5,372.0,3.4,18.3,834.0,884.3,666.84
2018,5,10,11,30,513.0,376.0,3.4,18.4,853.0,904.76,680.33
2018,5,10,11,45,585.5,335.0,3.35,18.55,882.5,939.19,705.4
2018,5,10,12,0,658.0,294.0,3.3,18.7,912.0,972.49,729.35
2018,5,10,12,15,644.5,301.5,3.45,18.65,905.5,966.11,725.52
2018,5,10,12,30,631.0,309.0,3.6,18.6,899.0,957.14,720.25
2018,5,10,12,45,620.0,309.0,3.7,18.55,883.5,940.77,709.91
2018,5,10,13,0,609.0,309.0,3.8,18.5,868.0,922.12,698.02
2018,5,10,13,15,593.5,309.5,3.9,18.4,846.0,897.26,681.81
2018,5,10,13,30,578.0,310.0,4.0,18.3,824.0,871.02,664.53
2018,5,10,13,45,689.0,241.0,4.1,18.2,837.0,890.24,683.19
2018,5,10,14,0,800.0,172.0,4.2,18.1,850.0,897.41,689.67
2018,5,10,14,15,842.5,142.5,4.25,18.0,833.0,880.01,678.82
2018,5,10,14,30,885.0,113.0,4.3,17.9,816.0,854.09,662.11
2018,5,10,14,45,874.0,111.0,4.35,17.8,778.0,811.76,633.68
2018,5,10,15,0,863.0,109.0,4.4,17.7,740.0,767.67,603.78
2018,5,10,15,15,849.0,107.0,4.4,17.7,697.5,721.7,571.58
2018,5,10,15,30,835.0,105.0,4.4,17.7,655.0,672.58,535.8
2018,5,10,15,45,803.5,104.0,4.5,17.2,602.5,612.79,491.17
2018,5,10,16,0,772.0,103.0,4.6,16.7,550.0,554.15,446.05
2018,5,10,16,15,750.5,96.5,4.6,16.3,499.0,496.75,400.21
2018,5,10,16,30,729.0,90.0,4.6,15.9,448.0,440.22,353.64
2018,5,10,16,45,702.5,85.5,4.65,15.5,399.5,384.13,306.05
2018,5,10,17,0,676.0,81.0,4.7,15.1,351.0,330.43,259.05
2018,5,10,17,15,628.5,78.0,4.65,14.55,301.0,273.85,209.13
2018,5,10,17,30,581.0,75.0,4.6,14.0,251.0,222.03,162.85
2018,5,10,17,45,512.0,67.5,4.6,13.45,201.0,166.59,115.0
2018,5,10,18,0,443.0,60.0,4.6,12.9,151.0,118.92,75.64
2018,5,10,18,15,348.0,50.0,4.5,12.45,109.5,73.85,42.79
2018,5,10,18,30,253.0,40.0,4.4,12.0,68.0,40.17,22.38
2018,5,10,18,45,145.5,24.5,4.25,11.5,39.0,19.33,2.76
2018,5,10,19,0,38.0,9.0,4.1,11.0,10.0,8.85,0.0
2018,5,10,19,15,19.0,4.5,4.0,10.8,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,11,4,45,8.0,1.0,2.1,8.4,1.0,0.0,0.0
2018,5,11,5,0,16.0,2.0,2.1,8.5,2.0,0.0,0.0
2018,5,11,5,15,80.5,15.0,2.35,9.05,20.5,14.74,0.0
2018,5,11,5,30,145.0,28.0,2.6,9.6,39.0,21.88,10.17
2018,5,11,5,45,230.5,40.5,2.85,10.1,73.5,44.86,25.49
2018,5,11,6,0,316.0,53.0,3.1,10.6,108.0,80.11,49.13
2018,5,11,6,15,359.5,66.5,3.3,11.15,148.5,119.43,80.71
2018,5,11,6,30,403.0,80.0,3.5,11.7,189.0,163.74,118.68
2018,5,11,6,45,445.0,91.5,3.65,12.2,235.5,210.59,159.89
2018,5,11,7,0,487.0,103.0,3.8,12.7,282.0,261.95,205.01
2018,5,11,7,15,507.5,116.5,3.85,13.25,328.0,311.3,248.22
2018,5,11,7,30,528.0,130.0,3.9,13.8,374.0,362.39,291.8
2018,5,11,7,45,532.5,146.0,3.95,14.35,416.0,409.63,331.12
2018,5,11,8,0,537.0,162.0,4.0,14.9,458.0,456.59,368.98
2018,5,11,8,15,544.5,176.5,4.05,15.4,499.5,503.37,405.7
2018,5,11,8,30,552.0,191.0,4.1,15.9,541.0,549.84,441.18
2018,5,11,8,45,569.0,203.0,4.1,16.45,585.5,599.82,478.39
2018,5,11,9,0,586.0,215.0,4.1,17.0,630.0,651.62,516.0
2018,5,11,9,15,614.0,219.5,4.15,17.35,676.0,702.61,553.12
2018,5,11,9,30,642.0,224.0,4.2,17.7,722.0,754.0,589.88
2018,5,11,9,45,717.5,200.0,4.2,18.1,778.5,816.59,634.86
2018,5,11,10,0,793.0,176.0,4.2,18.5,835.0,879.0,676.8
2018,5,11,10,15,851.5,152.0,4.2,18.8,880.5,930.19,710.46
2018,5,11,10,30,910.0,128.0,4.2,19.1,926.0,976.86,740.63
2018,5,11,10,45,937.0,116.5,4.2,19.4,954.5,1010.25,761.47
2018,5,11,11,0,964.0,105.0,4.2,19.7,983.0,1041.28,780.69
2018,5,11,11,15,953.0,113.5,4.2,19.9,991.5,1053.07,787.27
2018,5,11,11,30,942.0,122.0,4.2,20.1,1000.0,1061.04,791.54
2018,5,11,11,45,948.5,119.0,4.15,20.35,1007.0,1070.98,796.77
2018,5,11,12,0,955.0,116.0,4.1,20.6,1014.0,1077.43,799.74
2018,5,11,12,15,953.0,117.0,4.15,20.8,1011.0,1075.92,798.45
2018,5,11,12,30,951.0,118.0,4.2,21.0,1008.0,1070.86,794.97
2018,5,11,12,45,960.0,110.5,4.2,21.2,1001.0,1064.4,790.38
2018,5,11,13,0,969.0,103.0,4.2,21.4,994.0,1054.17,783.42
2018,5,11,13,15,965.5,102.5,4.25,21.5,976.0,1035.38,771.5
2018,5,11,13,30,962.0,102.0,4.3,21.6,958.0,1013.23,757.42
2018,5,11,13,45,953.5,102.5,4.35,21.7,931.5,984.28,738.78
2018,5,11,14,0,945.0,103.0,4.4,21.8,905.0,952.47,718.16
2018,5,11,14,15,942.5,99.5,4.45,21.8,874.5,919.03,696.65
2018,5,11,14,30,940.0,96.0,4.5,21.8,844.0,882.73,673.13
2018,5,11,14,45,931.0,94.5,4.6,21.8,806.5,840.61,645.63
2018,5,11,15,0,922.0,93.0,4.7,21.8,769.0,796.44,616.3
2018,5,11,15,15,909.5,91.0,4.7,21.8,725.5,747.42,582.51
2018,5,11,15,30,897.0,89.0,4.7,21.8,682.0,697.11,547.36
2018,5,11,15,45,882.5,86.0,4.65,21.55,634.5,643.48,507.19
2018,5,11,16,0,868.0,83.0,4.6,21.3,587.0,589.27,465.41
2018,5,11,16,15,845.5,79.5,4.4,21.0,534.5,530.26,418.43
2018,5,11,16,30,823.0,76.0,4.2,20.7,482.0,471.5,370.47
2018,5,11,16,45,796.5,72.0,4.0,20.35,429.5,411.62,320.44
2018,5,11,17,0,770.0,68.0,3.8,20.0,377.0,353.55,270.47
2018,5,11,17,15,735.0,64.0,3.65,19.4,325.5,294.9,219.3
2018,5,11,17,30,700.0,60.0,3.5,18.8,274.0,239.54,170.11
2018,5,11,17,45,639.5,54.0,3.3,18.15,221.5,180.67,119.38
2018,5,11,18,0,579.0,48.0,3.1,17.5,169.0,127.31,75.29
2018,5,11,18,15,489.0,40.5,3.0,16.95,123.5,77.93,39.82
2018,5,11,18,30,399.0,33.0,2.9,16.4,78.0,38.93,18.11
2018,5,11,18,45,254.5,22.5,2.8,15.85,46.0,17.95,3.33
2018,5,11,19,0,110.0,12.0,2.7,15.3,14.0,11.8,0.0
2018,5,11,19,15,55.0,6.0,2.65,15.15,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,4,45,17.0,2.5,1.95,10.9,2.0,0.0,0.0
2018,5,12,5,0,34.0,5.0,1.9,11.0,4.0,0.0,0.0
2018,5,12,5,15,164.5,16.0,1.95,11.8,27.5,15.73,0.0
2018,5,12,5,30,295.0,27.0,2.0,12.6,51.0,21.48,10.26
2018,5,12,5,45,405.5,35.5,2.05,13.4,93.0,49.14,23.72
2018,5,12,6,0,516.0,44.0,2.1,14.2,135.0,93.22,50.96
2018,5,12,6,15,584.0,50.0,2.2,14.75,185.0,140.79,87.74
2018,5,12,6,30,652.0,56.0,2.3,15.3,235.0,197.07,135.21
2018,5,12,6,45,697.0,60.5,2.4,15.9,287.5,251.87,183.79
2018,5,12,7,0,742.0,65.0,2.5,16.5,340.0,311.3,236.14
2018,5,12,7,15,773.5,69.0,2.5,17.0,393.0,369.35,286.72
2018,5,12,7,30,805.0,73.0,2.5,17.5,446.0,429.94,337.85
2018,5,12,7,45,828.0,75.5,2.55,18.0,497.0,487.07,384.84
2018,5,12,8,0,851.0,78.0,2.6,18.5,548.0,544.94,430.83
2018,5,12,8,15,868.5,80.5,2.5,18.9,597.0,600.3,473.04
2018,5,12,8,30,886.0,83.0,2.4,19.3,646.0,655.57,513.63
2018,5,12,8,45,899.5,84.5,2.3,19.75,690.5,706.67,548.76
2018,5,12,9,0,913.0,86.0,2.2,20.2,735.0,756.75,580.92
2018,5,12,9,15,918.5,90.0,2.1,20.5,773.5,801.97,609.26
2018,5,12,9,30,924.0,94.0,2.0,20.8,812.0,845.05,635.53
2018,5,12,9,45,926.0,98.5,1.95,21.1,844.0,883.36,658.57
2018,5,12,10,0,928.0,103.0,1.9,21.4,876.0,918.92,679.47
2018,5,12,10,15,934.0,104.0,1.95,21.55,903.5,951.59,699.78
2018,5,12,10,30,940.0,105.0,2.0,21.7,931.0,981.45,718.21
2018,5,12,10,45,943.0,106.0,2.05,21.8,950.5,1005.49,733.03
2018,5,12,11,0,946.0,107.0,2.1,21.9,970.0,1026.3,745.86
2018,5,12,11,15,948.0,107.5,2.2,21.95,982.5,1042.3,756.47
2018,5,12,11,30,950.0,108.0,2.3,22.0,995.0,1054.86,765.03
2018,5,12,11,45,950.0,108.5,2.35,22.05,999.5,1061.95,769.63
2018,5,12,12,0,950.0,109.0,2.4,22.1,1004.0,1065.49,772.14
2018,5,12,12,15,943.5,112.0,2.55,22.1,999.0,1061.55,771.29
2018,5,12,12,30,937.0,115.0,2.7,22.1,994.0,1054.1,768.28
2018,5,12,12,45,927.0,120.0,2.8,22.05,981.5,1041.83,761.84
2018,5,12,13,0,917.0,125.0,2.9,22.0,969.0,1026.32,753.34
2018,5,12,13,15,912.5,123.5,3.05,21.85,950.5,1006.36,742.65
2018,5,12,13,30,908.0,122.0,3.2,21.7,932.0,983.28,729.8
2018,5,12,13,45,901.0,121.5,3.3,21.55,906.5,955.9,713.58
2018,5,12,14,0,894.0,121.0,3.4,21.4,881.0,925.77,695.37
2018,5,12,14,15,885.5,119.0,3.5,21.15,849.0,890.22,673.52
2018,5,12,14,30,877.0,117.0,3.6,20.9,817.0,852.35,649.81
2018,5,12,14,45,865.0,115.5,3.7,20.65,779.0,810.09,622.65
2018,5,12,15,0,853.0,114.0,3.8,20.4,741.0,766.17,593.89
2018,5,12,15,15,838.5,112.0,3.8,20.4,698.5,720.37,562.39
2018,5,12,15,30,824.0,110.0,3.8,20.4,656.0,671.43,527.21
2018,5,12,15,45,805.0,107.0,3.9,19.55,609.0,617.97,488.76
2018,5,12,16,0,786.0,104.0,4.0,18.7,562.0,564.51,448.95
2018,5,12,16,15,761.0,100.5,3.95,18.2,512.0,507.65,404.25
2018,5,12,16,30,736.0,97.0,3.9,17.7,462.0,451.51,358.77
2018,5,12,16,45,704.0,92.5,3.9,17.15,410.5,393.19,310.34
2018,5,12,17,0,672.0,88.0,3.9,16.6,359.0,337.38,262.56
2018,5,12,17,15,628.5,82.0,3.7,16.05,307.5,279.26,211.96
2018,5,12,17,30,585.0,76.0,3.5,15.5,256.0,225.48,164.48
2018,5,12,17,45,522.0,68.5,3.3,14.95,207.0,170.93,117.52
2018,5,12,18,0,459.0,61.0,3.1,14.4,158.0,123.43,78.25
2018,5,12,18,15,366.0,51.0,2.85,13.85,115.0,78.15,45.28
2018,5,12,18,30,273.0,41.0,2.6,13.3,72.0,42.55,23.56
2018,5,12,18,45,164.0,26.5,2.35,12.8,42.5,20.89,6.19
2018,5,12,19,0,55.0,12.0,2.1,12.3,13.0,11.8,0.0
2018,5,12,19,15,27.5,6.0,2.05,12.05,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.15,9.75,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.2,9.9,4.0,0.0,0.0
2018,5,13,5,15,11.0,13.0,2.4,10.2,13.5,12.78,0.0
2018,5,13,5,30,11.0,22.0,2.6,10.5,23.0,20.91,10.37
2018,5,13,5,45,101.0,41.0,2.75,10.8,58.5,41.24,25.92
2018,5,13,6,0,191.0,60.0,2.9,11.1,94.0,75.21,50.19
2018,5,13,6,15,193.5,76.0,2.95,11.35,120.0,102.85,73.93
2018,5,13,6,30,196.0,92.0,3.0,11.6,146.0,130.84,98.91
2018,5,13,6,45,193.0,116.5,3.05,11.85,179.0,165.69,129.89
2018,5,13,7,0,190.0,141.0,3.1,12.1,212.0,199.65,159.6
2018,5,13,7,15,251.0,157.5,3.05,12.4,265.5,251.71,202.77
2018,5,13,7,30,312.0,174.0,3.0,12.7,319.0,309.52,250.38
2018,5,13,7,45,285.5,201.5,2.95,13.05,346.0,341.09,276.12
2018,5,13,8,0,259.0,229.0,2.9,13.4,373.0,369.65,298.49
2018,5,13,8,15,184.0,245.5,2.9,13.8,352.0,352.89,283.95
2018,5,13,8,30,109.0,262.0,2.9,14.2,331.0,330.79,264.6
2018,5,13,8,45,60.5,237.0,2.9,14.6,276.0,275.0,219.07
2018,5,13,9,0,12.0,212.0,2.9,15.0,221.0,215.09,169.71
2018,5,13,9,15,21.0,250.5,2.9,15.3,266.5,260.5,205.41
2018,5,13,9,30,30.0,289.0,2.9,15.6,312.0,310.82,244.09
2018,5,13,9,45,72.5,340.5,2.95,15.95,400.0,399.98,312.9
2018,5,13,10,0,115.0,392.0,3.0,16.3,488.0,497.44,385.97
2018,5,13,10,15,257.0,375.5,3.05,16.55,599.0,618.13,478.31
2018,5,13,10,30,399.0,359.0,3.1,16.8,710.0,745.33,572.32
2018,5,13,10,45,594.5,274.0,3.15,17.0,810.5,855.08,654.39
2018,5,13,11,0,790.0,189.0,3.2,17.2,911.0,964.98,730.54
2018,5,13,11,15,855.5,153.0,3.25,17.35,944.5,998.17,751.55
2018,5,13,11,30,921.0,117.0,3.3,17.5,978.0,1035.64,776.02
2018,5,13,11,45,922.0,117.0,3.4,17.65,983.0,1042.99,780.74
2018,5,13,12,0,923.0,117.0,3.5,17.8,988.0,1046.92,783.55
2018,5,13,12,15,915.5,121.5,3.55,17.8,983.5,1043.5,781.65
2018,5,13,12,30,908.0,126.0,3.6,17.8,979.0,1036.7,777.65
2018,5,13,12,45,895.5,132.5,3.65,17.8,966.0,1023.68,769.6
2018,5,13,13,0,883.0,139.0,3.7,17.8,953.0,1007.58,759.58
2018,5,13,13,15,880.0,137.5,3.75,17.65,936.0,989.62,748.79
2018,5,13,13,30,877.0,136.0,3.8,17.5,919.0,968.59,735.93
2018,5,13,13,45,871.5,134.0,3.85,17.4,894.5,941.79,718.95
2018,5,13,14,0,866.0,132.0,3.9,17.3,870.0,912.26,700.03
2018,5,13,14,15,858.5,130.0,3.95,17.15,839.0,878.42,678.11
2018,5,13,14,30,851.0,128.0,4.0,17.0,808.0,842.28,654.38
2018,5,13,14,45,841.0,125.0,4.0,16.8,771.0,803.75,628.61
2018,5,13,15,0,831.0,122.0,4.0,16.6,734.0,760.38,599.06
2018,5,13,15,15,816.5,119.5,4.0,16.6,692.0,712.79,565.62
2018,5,13,15,30,802.0,117.0,4.0,16.6,650.0,664.31,529.8
2018,5,13,15,45,785.5,113.0,3.95,16.05,604.0,612.42,490.92
2018,5,13,16,0,769.0,109.0,3.9,15.5,558.0,560.34,450.8
2018,5,13,16,15,747.5,104.5,3.85,15.15,509.5,505.2,406.75
2018,5,13,16,30,726.0,100.0,3.8,14.8,461.0,450.44,361.72
2018,5,13,16,45,696.0,94.5,3.8,14.45,410.0,392.51,312.94
2018,5,13,17,0,666.0,89.0,3.8,14.1,359.0,336.88,264.72
2018,5,13,17,15,623.0,83.0,3.7,13.65,308.0,279.25,214.1
2018,5,13,17,30,580.0,77.0,3.6,13.2,257.0,225.9,166.57
2018,5,13,17,45,519.5,69.5,3.5,12.75,208.5,172.09,119.72
2018,5,13,18,0,459.0,62.0,3.4,12.3,160.0,125.05,80.32
2018,5,13,18,15,368.0,51.5,3.25,11.95,116.5,79.35,46.51
2018,5,13,18,30,277.0,41.0,3.1,11.6,73.0,43.16,24.02
2018,5,13,18,45,167.5,27.0,2.95,11.2,43.5,21.25,7.51
2018,5,13,19,0,58.0,13.0,2.8,10.8,14.0,12.78,0.0
2018,5,13,19,15,29.0,6.5,2.8,10.65,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
