Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,14,5,15,19.5,5.0,2.55,9.0,6.5,4.91,0.0
2018,5,14,5,30,39.0,10.0,2.6,9.2,13.0,8.66,1.16
2018,5,14,5,45,38.5,11.5,2.6,9.4,16.5,12.41,3.68
2018,5,14,6,0,38.0,13.0,2.6,9.6,20.0,16.28,6.72
2018,5,14,6,15,19.0,15.5,2.55,9.95,19.0,18.22,9.34
2018,5,14,6,30,0.0,18.0,2.5,10.3,18.0,17.36,9.46
2018,5,14,6,45,0.0,31.0,2.5,10.6,31.0,29.92,20.34
2018,5,14,7,0,0.0,44.0,2.5,10.9,44.0,42.49,31.1
2018,5,14,7,15,0.0,49.0,2.5,11.3,49.0,47.34,35.09
2018,5,14,7,30,0.0,54.0,2.5,11.7,54.0,52.18,39.02
2018,5,14,7,45,0.0,61.5,2.5,12.1,61.5,59.45,44.96
2018,5,14,8,0,0.0,69.0,2.5,12.5,69.0,66.73,50.83
2018,5,14,8,15,0.0,82.0,2.5,12.85,82.0,79.34,61.11
2018,5,14,8,30,0.0,95.0,2.5,13.2,95.0,91.96,71.28
2018,5,14,8,45,0.0,105.0,2.55,13.6,105.0,101.7,78.97
2018,5,14,9,0,0.0,115.0,2.6,14.0,115.0,111.46,86.61
2018,5,14,9,15,2.0,140.5,2.7,14.3,142.0,137.9,107.85
2018,5,14,9,30,4.0,166.0,2.8,14.6,169.0,164.58,129.02
2018,5,14,9,45,7.0,195.0,2.9,14.9,200.5,195.76,153.58
2018,5,14,10,0,10.0,224.0,3.0,15.2,232.0,227.22,178.09
2018,5,14,10,15,14.5,260.0,3.1,15.4,272.5,267.21,209.12
2018,5,14,10,30,19.0,296.0,3.2,15.6,313.0,307.54,240.03
2018,5,14,10,45,23.5,325.0,3.3,15.85,346.5,346.87,269.81
2018,5,14,11,0,28.0,354.0,3.4,16.1,380.0,381.42,295.67
2018,5,14,11,15,35.5,377.5,3.5,16.2,410.5,413.42,319.76
2018,5,14,11,30,43.0,401.0,3.6,16.3,441.0,445.51,343.78
2018,5,14,11,45,65.0,429.0,3.65,16.35,490.0,496.66,382.41
2018,5,14,12,0,87.0,457.0,3.7,16.4,539.0,547.81,420.53
2018,5,14,12,15,86.5,454.5,3.75,16.4,536.0,544.66,418.09
2018,5,14,12,30,86.0,452.0,3.8,16.4,533.0,541.1,415.66
2018,5,14,12,45,151.0,451.0,3.9,16.4,591.5,610.18,469.08
2018,5,14,13,0,216.0,450.0,4.0,16.4,650.0,670.34,515.11
2018,5,14,13,15,307.0,413.5,4.0,16.3,691.5,722.59,556.24
2018,5,14,13,30,398.0,377.0,4.0,16.2,733.0,769.36,593.07
2018,5,14,13,45,552.5,293.5,4.05,16.1,773.0,817.0,633.12
2018,5,14,14,0,707.0,210.0,4.1,16.0,813.0,856.68,666.01
2018,5,14,14,15,777.5,169.5,4.1,15.8,810.5,852.6,664.24
2018,5,14,14,30,848.0,129.0,4.1,15.6,808.0,844.3,659.86
2018,5,14,14,45,838.5,126.0,4.15,15.45,771.5,803.2,631.96
2018,5,14,15,0,829.0,123.0,4.2,15.3,735.0,760.34,602.65
2018,5,14,15,15,814.5,120.5,4.2,15.3,693.0,712.88,569.02
2018,5,14,15,30,800.0,118.0,4.2,15.3,651.0,664.52,533.05
2018,5,14,15,45,783.0,114.5,4.15,14.8,605.5,612.95,494.02
2018,5,14,16,0,766.0,111.0,4.1,14.3,560.0,561.24,453.87
2018,5,14,16,15,744.5,106.5,4.1,13.95,511.5,505.97,409.57
2018,5,14,16,30,723.0,102.0,4.1,13.6,463.0,451.7,364.76
2018,5,14,16,45,692.5,96.5,4.05,13.2,412.0,393.72,315.68
2018,5,14,17,0,662.0,91.0,4.0,12.8,361.0,338.11,267.27
2018,5,14,17,15,620.0,84.5,3.95,12.4,310.0,280.51,216.43
2018,5,14,17,30,578.0,78.0,3.9,12.0,259.0,227.09,168.58
2018,5,14,17,45,517.5,70.5,3.85,11.6,210.5,173.35,121.53
2018,5,14,18,0,457.0,63.0,3.8,11.2,162.0,126.37,81.94
2018,5,14,18,15,366.5,52.5,3.65,10.85,118.5,80.73,47.89
2018,5,14,18,30,276.0,42.0,3.5,10.5,75.0,44.49,25.11
2018,5,14,18,45,167.5,27.5,3.35,10.15,45.0,21.6,8.66
2018,5,14,19,0,59.0,13.0,3.2,9.8,15.0,12.78,0.0
2018,5,14,19,15,29.5,6.5,3.2,9.7,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,8.8,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,8.9,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.0,2.05,9.3,3.0,2.95,0.0
2018,5,15,5,30,0.0,5.0,2.2,9.7,5.0,4.82,0.0
2018,5,15,5,45,0.0,8.0,2.4,10.1,8.0,7.71,0.85
2018,5,15,6,0,0.0,11.0,2.6,10.5,11.0,10.6,3.46
2018,5,15,6,15,0.0,16.0,2.55,10.8,16.0,15.43,7.71
2018,5,15,6,30,0.0,21.0,2.5,11.1,21.0,20.26,11.93
2018,5,15,6,45,0.0,46.5,2.45,11.45,46.5,44.91,33.18
2018,5,15,7,0,0.0,72.0,2.4,11.8,72.0,69.61,54.16
2018,5,15,7,15,0.0,93.0,2.4,12.1,93.0,89.88,71.06
2018,5,15,7,30,0.0,114.0,2.4,12.4,114.0,110.22,87.75
2018,5,15,7,45,5.5,149.5,2.35,12.75,152.5,147.42,118.15
2018,5,15,8,0,11.0,185.0,2.3,13.1,191.0,185.35,148.59
2018,5,15,8,15,18.0,211.0,2.3,13.45,222.0,215.61,172.42
2018,5,15,8,30,25.0,237.0,2.3,13.8,253.0,246.61,196.54
2018,5,15,8,45,30.0,258.5,2.3,14.1,279.0,275.35,218.57
2018,5,15,9,0,35.0,280.0,2.3,14.4,305.0,302.18,238.84
2018,5,15,9,15,33.0,291.0,2.35,14.7,315.5,313.48,246.76
2018,5,15,9,30,31.0,302.0,2.4,15.0,326.0,324.56,254.52
2018,5,15,9,45,88.5,350.5,2.45,15.3,423.5,423.43,331.03
2018,5,15,10,0,146.0,399.0,2.5,15.6,521.0,531.39,411.69
2018,5,15,10,15,228.5,406.0,2.6,15.85,604.5,617.87,476.2
2018,5,15,10,30,311.0,413.0,2.7,16.1,688.0,713.63,545.95
2018,5,15,10,45,418.0,369.5,2.8,16.35,747.5,783.48,597.76
2018,5,15,11,0,525.0,326.0,2.9,16.6,807.0,851.25,647.63
2018,5,15,11,15,692.5,238.0,3.05,16.7,881.5,935.22,709.98
2018,5,15,11,30,860.0,150.0,3.2,16.8,956.0,1008.99,759.84
2018,5,15,11,45,877.0,141.0,3.3,16.95,967.0,1022.82,768.62
2018,5,15,12,0,894.0,132.0,3.4,17.1,978.0,1033.52,775.94
2018,5,15,12,15,895.0,130.5,3.5,17.1,975.5,1032.5,775.97
2018,5,15,12,30,896.0,129.0,3.6,17.1,973.0,1028.15,773.96
2018,5,15,12,45,895.0,128.0,3.7,17.1,963.5,1018.99,768.81
2018,5,15,13,0,894.0,127.0,3.8,17.1,954.0,1006.56,761.53
2018,5,15,13,15,890.5,125.5,3.9,17.0,936.5,987.99,750.41
2018,5,15,13,30,887.0,124.0,4.0,16.9,919.0,966.34,737.19
2018,5,15,13,45,881.5,123.0,4.05,16.8,895.0,940.39,720.68
2018,5,15,14,0,876.0,122.0,4.1,16.7,871.0,911.69,702.2
2018,5,15,14,15,869.0,120.0,4.1,16.45,840.5,878.07,680.29
2018,5,15,14,30,862.0,118.0,4.1,16.2,810.0,842.1,656.57
2018,5,15,14,45,852.5,115.5,4.15,16.0,773.5,801.46,629.35
2018,5,15,15,0,843.0,113.0,4.2,15.8,737.0,759.03,600.51
2018,5,15,15,15,829.5,111.0,4.2,15.8,695.5,714.41,569.08
2018,5,15,15,30,816.0,109.0,4.2,15.8,654.0,666.68,534.03
2018,5,15,15,45,800.0,105.5,4.2,15.1,608.5,615.09,495.63
2018,5,15,16,0,784.0,102.0,4.2,14.4,563.0,563.24,455.83
2018,5,15,16,15,764.0,97.5,4.15,14.05,514.5,508.25,411.57
2018,5,15,16,30,744.0,93.0,4.1,13.7,466.0,453.94,366.54
2018,5,15,16,45,716.5,88.0,4.05,13.35,416.0,396.21,317.5
2018,5,15,17,0,689.0,83.0,4.0,13.0,366.0,341.0,269.2
2018,5,15,17,15,650.5,77.0,3.9,12.65,315.0,283.57,218.19
2018,5,15,17,30,612.0,71.0,3.8,12.3,264.0,229.9,169.78
2018,5,15,17,45,557.5,64.0,3.75,12.0,215.5,175.96,122.07
2018,5,15,18,0,503.0,57.0,3.7,11.7,167.0,128.04,81.22
2018,5,15,18,15,407.5,48.5,3.55,11.45,122.5,81.12,46.39
2018,5,15,18,30,312.0,40.0,3.4,11.2,78.0,45.24,24.68
2018,5,15,18,45,178.5,25.5,3.2,10.95,45.0,19.85,8.12
2018,5,15,19,0,45.0,11.0,3.0,10.7,12.0,10.81,0.0
2018,5,15,19,15,22.5,5.5,2.9,10.55,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,4,45,14.5,2.5,2.2,8.95,2.5,0.0,0.0
2018,5,16,5,0,29.0,5.0,2.2,9.1,5.0,4.91,0.0
2018,5,16,5,15,140.0,18.5,2.35,9.55,30.0,14.67,0.0
2018,5,16,5,30,251.0,32.0,2.5,10.0,55.0,24.91,14.5
2018,5,16,5,45,354.0,42.0,2.65,10.45,96.0,55.17,29.85
2018,5,16,6,0,457.0,52.0,2.8,10.9,137.0,97.48,57.63
2018,5,16,6,15,525.0,59.0,2.8,11.25,185.5,142.88,93.6
2018,5,16,6,30,593.0,66.0,2.8,11.6,234.0,195.98,139.03
2018,5,16,6,45,627.5,73.0,2.85,11.95,282.5,247.2,185.4
2018,5,16,7,0,662.0,80.0,2.9,12.3,331.0,301.9,234.55
2018,5,16,7,15,695.0,85.5,2.85,12.6,382.5,357.76,283.83
2018,5,16,7,30,728.0,91.0,2.8,12.9,434.0,416.43,334.08
2018,5,16,7,45,766.0,91.5,2.75,13.25,488.0,475.53,383.22
2018,5,16,8,0,804.0,92.0,2.7,13.6,542.0,536.67,432.45
2018,5,16,8,15,823.0,94.5,2.7,13.9,590.0,590.79,475.0
2018,5,16,8,30,842.0,97.0,2.7,14.2,638.0,645.06,516.39
2018,5,16,8,45,856.5,99.5,2.75,14.5,682.5,694.73,553.14
2018,5,16,9,0,871.0,102.0,2.8,14.8,727.0,744.59,587.59
2018,5,16,9,15,755.0,156.5,2.85,15.05,719.0,749.01,588.85
2018,5,16,9,30,639.0,211.0,2.9,15.3,711.0,739.67,579.13
2018,5,16,9,45,451.5,301.5,2.95,15.5,662.5,694.18,540.26
2018,5,16,10,0,264.0,392.0,3.0,15.7,614.0,632.44,488.96
2018,5,16,10,15,283.5,394.5,3.05,15.85,639.5,661.11,510.18
2018,5,16,10,30,303.0,397.0,3.1,16.0,665.0,689.78,530.7
2018,5,16,10,45,274.0,415.5,3.15,16.1,662.0,688.58,528.16
2018,5,16,11,0,245.0,434.0,3.2,16.2,659.0,685.23,524.28
2018,5,16,11,15,525.0,311.5,3.15,16.3,802.0,844.59,646.25
2018,5,16,11,30,805.0,189.0,3.1,16.4,945.0,1000.3,755.11
2018,5,16,11,45,731.5,225.5,3.05,16.45,915.0,974.1,735.19
2018,5,16,12,0,658.0,262.0,3.0,16.5,885.0,940.31,711.8
2018,5,16,12,15,547.0,320.0,3.0,16.55,837.0,886.9,671.68
2018,5,16,12,30,436.0,378.0,3.0,16.6,789.0,832.77,630.73
2018,5,16,12,45,289.0,409.0,3.0,16.65,680.5,709.55,540.39
2018,5,16,13,0,142.0,440.0,3.0,16.7,572.0,587.58,448.66
2018,5,16,13,15,90.0,404.0,3.1,16.7,487.0,491.62,378.17
2018,5,16,13,30,38.0,368.0,3.2,16.7,402.0,403.83,311.71
2018,5,16,13,45,42.0,362.5,3.25,16.65,399.0,400.7,310.3
2018,5,16,14,0,46.0,357.0,3.3,16.6,396.0,397.21,308.31
2018,5,16,14,15,53.0,353.0,3.35,16.5,396.5,397.45,309.34
2018,5,16,14,30,60.0,349.0,3.4,16.4,397.0,397.08,309.9
2018,5,16,14,45,65.0,337.0,3.45,16.3,387.0,386.36,302.58
2018,5,16,15,0,70.0,325.0,3.5,16.2,377.0,375.11,294.84
2018,5,16,15,15,93.0,310.5,3.5,16.2,375.5,373.72,295.02
2018,5,16,15,30,116.0,296.0,3.5,16.2,374.0,373.38,295.82
2018,5,16,15,45,265.5,253.0,3.5,15.75,414.5,421.46,337.11
2018,5,16,16,0,415.0,210.0,3.5,15.3,455.0,454.79,365.37
2018,5,16,16,15,564.5,156.5,3.5,15.0,459.0,459.58,369.96
2018,5,16,16,30,714.0,103.0,3.5,14.7,463.0,449.74,361.14
2018,5,16,16,45,705.5,94.0,3.5,14.4,417.5,398.22,317.33
2018,5,16,17,0,697.0,85.0,3.5,14.1,372.0,346.75,272.26
2018,5,16,17,15,657.5,79.0,3.45,13.7,320.5,288.55,221.08
2018,5,16,17,30,618.0,73.0,3.4,13.3,269.0,234.22,172.49
2018,5,16,17,45,562.0,66.0,3.35,12.9,220.0,179.58,124.53
2018,5,16,18,0,506.0,59.0,3.3,12.5,171.0,131.14,83.47
2018,5,16,18,15,419.5,50.0,3.15,12.1,126.5,84.31,48.38
2018,5,16,18,30,333.0,41.0,3.0,11.7,82.0,47.48,25.8
2018,5,16,18,45,213.0,28.0,2.85,11.25,50.0,21.89,10.12
2018,5,16,19,0,93.0,15.0,2.7,10.8,18.0,14.74,0.0
2018,5,16,19,15,46.5,7.5,2.65,10.6,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.0,1.95,8.8,3.0,0.0,0.0
2018,5,17,5,0,26.0,6.0,2.0,9.0,6.0,5.9,0.0
2018,5,17,5,15,128.0,20.0,2.2,9.5,30.5,15.89,0.0
2018,5,17,5,30,230.0,34.0,2.4,10.0,55.0,26.52,16.05
2018,5,17,5,45,327.5,44.5,2.6,10.45,95.0,56.65,31.78
2018,5,17,6,0,425.0,55.0,2.8,10.9,135.0,97.41,58.94
2018,5,17,6,15,490.5,63.0,2.85,11.3,182.0,141.59,94.05
2018,5,17,6,30,556.0,71.0,2.9,11.7,229.0,193.2,138.13
2018,5,17,6,45,602.0,76.5,2.95,12.1,279.0,244.11,183.61
2018,5,17,7,0,648.0,82.0,3.0,12.5,329.0,299.79,233.09
2018,5,17,7,15,681.5,87.0,2.95,12.9,380.0,354.58,281.29
2018,5,17,7,30,715.0,92.0,2.9,13.3,431.0,412.23,330.55
2018,5,17,7,45,740.0,96.0,2.9,13.65,480.5,467.7,376.86
2018,5,17,8,0,765.0,100.0,2.9,14.0,530.0,523.92,422.36
2018,5,17,8,15,784.5,102.5,2.85,14.35,576.5,576.44,463.53
2018,5,17,8,30,804.0,105.0,2.8,14.7,623.0,629.22,503.62
2018,5,17,8,45,819.5,107.0,2.8,15.0,666.0,678.7,540.41
2018,5,17,9,0,835.0,109.0,2.8,15.3,709.0,727.53,574.14
2018,5,17,9,15,846.0,111.5,2.8,15.6,747.5,770.33,602.84
2018,5,17,9,30,857.0,114.0,2.8,15.9,786.0,813.41,631.38
2018,5,17,9,45,865.5,116.0,2.8,16.2,819.0,852.12,656.48
2018,5,17,10,0,874.0,118.0,2.8,16.5,852.0,888.71,679.86
2018,5,17,10,15,880.0,119.0,2.85,16.7,878.5,919.71,699.84
2018,5,17,10,30,886.0,120.0,2.9,16.9,905.0,948.08,718.01
2018,5,17,10,45,890.0,121.5,2.95,17.15,924.5,972.3,733.21
2018,5,17,11,0,894.0,123.0,3.0,17.4,944.0,993.52,746.43
2018,5,17,11,15,896.5,123.5,3.1,17.55,956.5,1009.18,756.69
2018,5,17,11,30,899.0,124.0,3.2,17.7,969.0,1021.63,764.94
2018,5,17,11,45,899.5,124.5,3.3,17.9,974.0,1028.81,769.65
2018,5,17,12,0,900.0,125.0,3.4,18.1,979.0,1032.67,772.29
2018,5,17,12,15,902.0,123.0,3.5,18.1,977.0,1032.16,772.72
2018,5,17,12,30,904.0,121.0,3.6,18.1,975.0,1028.28,771.02
2018,5,17,12,45,904.5,118.5,3.75,18.1,965.5,1019.05,766.19
2018,5,17,13,0,905.0,116.0,3.9,18.1,956.0,1006.48,759.17
2018,5,17,13,15,901.5,115.5,4.0,18.0,939.0,988.8,748.66
2018,5,17,13,30,898.0,115.0,4.1,17.9,922.0,968.03,736.06
2018,5,17,13,45,893.0,113.5,4.25,17.8,898.0,941.85,719.96
2018,5,17,14,0,888.0,112.0,4.4,17.7,874.0,912.87,701.98
2018,5,17,14,15,881.5,110.0,4.45,17.5,843.5,879.41,680.45
2018,5,17,14,30,875.0,108.0,4.5,17.3,813.0,843.55,657.01
2018,5,17,14,45,865.5,106.5,4.55,17.1,777.0,803.57,630.34
2018,5,17,15,0,856.0,105.0,4.6,16.9,741.0,761.77,602.01
2018,5,17,15,15,843.0,102.5,4.6,16.9,699.0,714.82,568.79
2018,5,17,15,30,830.0,100.0,4.6,16.9,657.0,668.04,534.91
2018,5,17,15,45,814.0,97.0,4.65,16.35,611.5,616.45,496.29
2018,5,17,16,0,798.0,94.0,4.7,15.8,566.0,564.57,456.26
2018,5,17,16,15,777.0,90.5,4.65,15.45,517.5,509.49,411.84
2018,5,17,16,30,756.0,87.0,4.6,15.1,469.0,455.15,366.75
2018,5,17,16,45,727.0,83.5,4.6,14.75,419.0,398.39,318.52
2018,5,17,17,0,698.0,80.0,4.6,14.4,369.0,342.95,270.09
2018,5,17,17,15,657.5,75.0,4.5,14.0,318.0,285.41,219.1
2018,5,17,17,30,617.0,70.0,4.4,13.6,267.0,231.82,170.88
2018,5,17,17,45,558.5,64.0,4.35,13.2,218.5,177.68,123.26
2018,5,17,18,0,500.0,58.0,4.3,12.8,170.0,129.99,82.81
2018,5,17,18,15,413.0,49.5,4.15,12.45,126.0,83.83,48.15
2018,5,17,18,30,326.0,41.0,4.0,12.1,82.0,47.7,25.91
2018,5,17,18,45,209.0,28.5,3.9,11.8,50.5,22.25,10.84
2018,5,17,19,0,92.0,16.0,3.8,11.5,19.0,15.73,0.0
2018,5,17,19,15,46.0,8.0,3.75,11.35,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.5,2.75,9.9,2.5,0.0,0.0
2018,5,18,5,0,13.0,5.0,2.8,10.0,5.0,4.91,0.0
2018,5,18,5,15,22.0,9.0,2.95,10.25,10.5,7.82,0.0
2018,5,18,5,30,31.0,13.0,3.1,10.5,16.0,11.17,3.56
2018,5,18,5,45,61.0,21.5,3.2,10.75,31.5,22.88,11.72
2018,5,18,6,0,91.0,30.0,3.3,11.0,47.0,38.19,23.12
2018,5,18,6,15,63.0,33.0,3.35,11.35,46.5,42.04,27.88
2018,5,18,6,30,35.0,36.0,3.4,11.7,46.0,42.89,30.12
2018,5,18,6,45,17.5,59.0,3.4,12.0,64.0,62.16,47.38
2018,5,18,7,0,0.0,82.0,3.4,12.3,82.0,79.22,62.18
2018,5,18,7,15,0.0,96.5,3.35,12.6,96.5,93.25,73.74
2018,5,18,7,30,0.0,111.0,3.3,12.9,111.0,107.31,85.16
2018,5,18,7,45,2.0,129.5,3.25,13.2,130.5,126.29,100.53
2018,5,18,8,0,4.0,148.0,3.2,13.5,150.0,145.53,115.92
2018,5,18,8,15,6.5,170.5,3.15,13.85,174.5,169.21,134.75
2018,5,18,8,30,9.0,193.0,3.1,14.2,199.0,193.2,153.58
2018,5,18,8,45,10.5,209.5,3.05,14.5,217.0,210.9,167.18
2018,5,18,9,0,12.0,226.0,3.0,14.8,235.0,228.75,180.78
2018,5,18,9,15,14.5,244.0,3.0,15.15,255.0,248.98,196.16
2018,5,18,9,30,17.0,262.0,3.0,15.5,275.0,269.41,211.55
2018,5,18,9,45,32.5,311.0,3.0,15.8,337.5,336.13,263.02
2018,5,18,10,0,48.0,360.0,3.0,16.1,400.0,400.61,311.6
2018,5,18,10,15,66.0,390.5,3.0,16.35,447.5,449.61,348.0
2018,5,18,10,30,84.0,421.0,3.0,16.6,495.0,499.47,384.57
2018,5,18,10,45,97.5,433.0,3.05,16.8,521.0,526.77,404.34
2018,5,18,11,0,111.0,445.0,3.1,17.0,547.0,560.57,428.78
2018,5,18,11,15,106.5,447.5,3.15,17.15,546.5,554.32,423.6
2018,5,18,11,30,102.0,450.0,3.2,17.3,546.0,553.82,422.8
2018,5,18,11,45,82.0,444.0,3.3,17.45,521.5,528.57,403.56
2018,5,18,12,0,62.0,438.0,3.4,17.6,497.0,502.72,383.9
2018,5,18,12,15,119.0,452.0,3.5,17.6,564.5,580.99,443.51
2018,5,18,12,30,176.0,466.0,3.6,17.6,632.0,651.48,496.21
2018,5,18,12,45,256.5,445.5,3.7,17.55,685.0,714.63,544.38
2018,5,18,13,0,337.0,425.0,3.8,17.5,738.0,768.68,585.75
2018,5,18,13,15,386.0,396.5,3.85,17.4,748.5,780.76,596.54
2018,5,18,13,30,435.0,368.0,3.9,17.3,759.0,794.99,609.0
2018,5,18,13,45,455.0,351.5,3.95,17.2,751.0,785.97,604.13
2018,5,18,14,0,475.0,335.0,4.0,17.1,743.0,774.37,597.54
2018,5,18,14,15,521.5,302.5,4.05,16.9,735.5,766.98,595.09
2018,5,18,14,30,568.0,270.0,4.1,16.7,728.0,755.05,589.21
2018,5,18,14,45,582.5,248.0,4.15,16.5,699.5,723.29,567.88
2018,5,18,15,0,597.0,226.0,4.2,16.3,671.0,690.41,545.38
2018,5,18,15,15,658.5,185.5,4.2,16.3,650.5,668.89,531.45
2018,5,18,15,30,720.0,145.0,4.2,16.3,630.0,640.21,511.47
2018,5,18,15,45,746.0,124.5,4.3,15.7,596.0,602.08,484.21
2018,5,18,16,0,772.0,104.0,4.4,15.1,562.0,560.19,452.88
2018,5,18,16,15,755.0,99.0,4.45,14.75,515.5,507.01,410.32
2018,5,18,16,30,738.0,94.0,4.5,14.4,469.0,454.22,366.75
2018,5,18,16,45,716.0,89.0,4.5,14.0,421.0,399.23,320.03
2018,5,18,17,0,694.0,84.0,4.5,13.6,373.0,346.19,273.54
2018,5,18,17,15,653.5,79.0,4.5,13.2,322.0,288.85,222.74
2018,5,18,17,30,613.0,74.0,4.5,12.8,271.0,235.45,174.68
2018,5,18,17,45,555.0,67.5,4.45,12.4,222.0,181.1,126.76
2018,5,18,18,0,497.0,61.0,4.4,12.0,173.0,133.15,85.92
2018,5,18,18,15,408.0,52.5,4.25,11.7,129.0,86.88,51.01
2018,5,18,18,30,319.0,44.0,4.1,11.4,85.0,49.92,27.82
2018,5,18,18,45,202.0,30.5,4.0,11.1,52.5,23.86,12.53
2018,5,18,19,0,85.0,17.0,3.9,10.8,20.0,16.71,0.0
2018,5,18,19,15,42.5,8.5,3.9,10.65,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,45,1.5,2.5,4.25,9.6,2.5,0.0,0.0
2018,5,19,5,0,3.0,5.0,4.2,9.6,5.0,4.91,0.0
2018,5,19,5,15,12.5,16.5,4.3,9.75,17.5,15.6,0.0
2018,5,19,5,30,22.0,28.0,4.4,9.9,30.0,26.22,16.16
2018,5,19,5,45,69.5,45.5,4.45,10.1,58.0,45.6,30.62
2018,5,19,6,0,117.0,63.0,4.5,10.3,86.0,72.0,50.91
2018,5,19,6,15,184.0,81.0,4.55,10.5,129.0,107.26,78.62
2018,5,19,6,30,251.0,99.0,4.6,10.7,172.0,151.11,114.79
2018,5,19,6,45,318.0,113.0,4.6,10.95,223.5,199.16,155.46
2018,5,19,7,0,385.0,127.0,4.6,11.2,275.0,254.55,202.8
2018,5,19,7,15,420.5,139.5,4.65,11.55,322.5,303.23,244.97
2018,5,19,7,30,456.0,152.0,4.7,11.9,370.0,355.32,289.33
2018,5,19,7,45,517.0,155.5,4.7,12.25,428.0,414.48,338.68
2018,5,19,8,0,578.0,159.0,4.7,12.6,486.0,480.65,392.74
2018,5,19,8,15,629.0,157.5,4.7,12.9,541.0,539.39,440.08
2018,5,19,8,30,680.0,156.0,4.7,13.2,596.0,601.63,489.2
2018,5,19,8,45,634.5,185.0,4.7,13.55,617.5,630.91,510.15
2018,5,19,9,0,589.0,214.0,4.7,13.9,639.0,654.6,526.26
2018,5,19,9,15,722.5,170.0,4.7,14.15,719.5,738.3,591.63
2018,5,19,9,30,856.0,126.0,4.7,14.4,800.0,825.2,653.87
2018,5,19,9,45,867.0,127.0,4.75,14.65,834.0,864.93,680.82
2018,5,19,10,0,878.0,128.0,4.8,14.9,868.0,902.7,706.44
2018,5,19,10,15,883.5,130.0,4.85,15.1,894.5,934.32,727.67
2018,5,19,10,30,889.0,132.0,4.9,15.3,921.0,963.29,746.98
2018,5,19,10,45,892.0,134.5,4.95,15.45,941.5,987.59,763.15
2018,5,19,11,0,895.0,137.0,5.0,15.6,962.0,1008.86,777.25
2018,5,19,11,15,895.0,140.0,5.05,15.65,974.0,1024.57,787.86
2018,5,19,11,30,895.0,143.0,5.1,15.7,986.0,1037.02,796.33
2018,5,19,11,45,892.5,145.5,5.15,15.75,990.0,1043.19,800.56
2018,5,19,12,0,890.0,148.0,5.2,15.8,994.0,1046.03,802.65
2018,5,19,12,15,889.5,148.0,5.2,15.8,992.0,1045.07,801.98
2018,5,19,12,30,889.0,148.0,5.2,15.8,990.0,1040.82,799.18
2018,5,19,12,45,887.0,147.5,5.25,15.75,980.0,1031.32,793.41
2018,5,19,13,0,885.0,147.0,5.3,15.7,970.0,1018.61,785.51
2018,5,19,13,15,880.5,147.0,5.3,15.6,953.0,1000.83,773.92
2018,5,19,13,30,876.0,147.0,5.3,15.5,936.0,980.07,760.28
2018,5,19,13,45,869.5,145.5,5.3,15.45,911.5,953.07,742.12
2018,5,19,14,0,863.0,144.0,5.3,15.4,887.0,927.52,724.99
2018,5,19,14,15,853.5,143.0,5.3,15.25,855.5,892.89,701.55
2018,5,19,14,30,844.0,142.0,5.3,15.1,824.0,856.11,676.43
2018,5,19,14,45,831.5,140.0,5.3,14.95,786.5,813.94,647.16
2018,5,19,15,0,819.0,138.0,5.3,14.8,749.0,770.27,616.49
2018,5,19,15,15,804.0,135.0,5.3,14.8,706.5,722.5,582.06
2018,5,19,15,30,789.0,132.0,5.3,14.8,664.0,673.91,544.9
2018,5,19,15,45,766.0,130.5,5.3,14.35,617.5,621.38,504.6
2018,5,19,16,0,743.0,129.0,5.3,13.9,571.0,568.92,463.34
2018,5,19,16,15,711.0,127.0,5.25,13.6,521.0,511.87,416.97
2018,5,19,16,30,679.0,125.0,5.2,13.3,471.0,456.74,371.05
2018,5,19,16,45,640.0,120.0,5.15,12.95,419.0,397.86,321.19
2018,5,19,17,0,601.0,115.0,5.1,12.6,367.0,342.31,273.01
2018,5,19,17,15,552.5,108.5,5.05,12.15,316.0,285.84,223.58
2018,5,19,17,30,504.0,102.0,5.0,11.7,265.0,233.15,177.0
2018,5,19,17,45,413.0,92.5,4.95,11.3,210.5,174.88,127.68
2018,5,19,18,0,322.0,83.0,4.9,10.9,156.0,126.69,88.57
2018,5,19,18,15,254.5,68.5,4.8,10.65,117.5,86.41,57.22
2018,5,19,18,30,187.0,54.0,4.7,10.4,79.0,54.66,35.16
2018,5,19,18,45,108.0,35.0,4.55,10.1,48.0,28.77,16.8
2018,5,19,19,0,29.0,16.0,4.4,9.8,17.0,15.73,0.0
2018,5,19,19,15,14.5,8.0,4.35,9.75,8.5,7.86,0.0
2018,5,19,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,4,45,5.0,3.0,4.0,9.55,3.0,0.0,0.0
2018,5,20,5,0,10.0,6.0,4.0,9.6,6.0,5.9,0.0
2018,5,20,5,15,40.0,20.5,4.05,9.7,24.0,18.11,0.0
2018,5,20,5,30,70.0,35.0,4.1,9.8,42.0,30.66,20.03
2018,5,20,5,45,56.5,52.0,4.15,9.9,59.5,50.44,35.15
2018,5,20,6,0,43.0,69.0,4.2,10.0,77.0,69.64,52.21
2018,5,20,6,15,62.5,89.5,4.2,10.15,105.5,95.27,73.74
2018,5,20,6,30,82.0,110.0,4.2,10.3,134.0,123.24,97.43
2018,5,20,6,45,108.0,132.5,4.15,10.45,170.5,157.63,126.44
2018,5,20,7,0,134.0,155.0,4.1,10.6,207.0,195.04,157.97
2018,5,20,7,15,204.5,172.0,4.1,10.75,264.0,247.61,201.54
2018,5,20,7,30,275.0,189.0,4.1,10.9,321.0,308.94,252.36
2018,5,20,7,45,286.0,209.5,4.05,11.05,359.5,350.15,286.32
2018,5,20,8,0,297.0,230.0,4.0,11.2,398.0,392.15,320.26
2018,5,20,8,15,309.5,250.0,4.0,11.3,438.5,435.21,354.53
2018,5,20,8,30,322.0,270.0,4.0,11.4,479.0,478.94,388.69
2018,5,20,8,45,341.0,285.0,4.0,11.5,519.5,522.68,422.49
2018,5,20,9,0,360.0,300.0,4.0,11.6,560.0,567.29,456.44
2018,5,20,9,15,409.5,300.5,4.0,11.75,611.5,625.43,500.88
2018,5,20,9,30,459.0,301.0,4.0,11.9,663.0,682.79,544.06
2018,5,20,9,45,607.5,243.5,4.0,12.1,743.5,768.92,611.02
2018,5,20,10,0,756.0,186.0,4.0,12.3,824.0,860.79,678.43
2018,5,20,10,15,727.5,213.5,4.0,12.55,843.0,885.11,693.73
2018,5,20,10,30,699.0,241.0,4.0,12.8,862.0,905.33,706.55
2018,5,20,10,45,750.0,215.0,4.05,13.1,895.0,942.9,731.81
2018,5,20,11,0,801.0,189.0,4.1,13.4,928.0,976.1,753.69
2018,5,20,11,15,722.0,232.5,4.15,13.7,905.5,958.45,740.11
2018,5,20,11,30,643.0,276.0,4.2,14.0,883.0,932.27,720.16
2018,5,20,11,45,558.5,333.5,4.25,14.35,862.5,910.29,700.75
2018,5,20,12,0,474.0,391.0,4.3,14.7,842.0,885.91,679.73
2018,5,20,12,15,470.5,395.0,4.35,14.85,842.0,886.16,679.88
2018,5,20,12,30,467.0,399.0,4.4,15.0,842.0,884.42,678.52
2018,5,20,12,45,494.0,374.5,4.5,15.2,838.5,882.25,678.63
2018,5,20,13,0,521.0,350.0,4.6,15.4,835.0,877.5,676.94
2018,5,20,13,15,459.5,369.5,4.65,15.25,791.5,829.2,641.66
2018,5,20,13,30,398.0,389.0,4.7,15.1,748.0,776.24,602.94
2018,5,20,13,45,426.5,366.0,4.8,14.95,741.5,774.19,604.07
2018,5,20,14,0,455.0,343.0,4.9,14.8,735.0,764.51,599.44
2018,5,20,14,15,443.0,334.0,4.95,14.45,704.5,730.6,575.89
2018,5,20,14,30,431.0,325.0,5.0,14.1,674.0,695.95,551.59
2018,5,20,14,45,441.5,302.5,5.05,13.7,646.0,665.37,530.88
2018,5,20,15,0,452.0,280.0,5.1,13.3,618.0,632.78,508.21
2018,5,20,15,15,483.0,252.0,5.1,13.3,595.0,607.51,490.27
2018,5,20,15,30,514.0,224.0,5.1,13.3,572.0,578.5,468.94
2018,5,20,15,45,443.5,227.5,5.05,12.6,513.0,512.46,417.25
2018,5,20,16,0,373.0,231.0,5.0,11.9,454.0,449.32,367.14
2018,5,20,16,15,261.5,222.5,4.95,11.7,372.5,361.36,295.54
2018,5,20,16,30,150.0,214.0,4.9,11.5,291.0,282.5,230.8
2018,5,20,16,45,176.0,190.0,4.85,11.3,271.0,261.49,213.53
2018,5,20,17,0,202.0,166.0,4.8,11.1,251.0,237.64,192.96
2018,5,20,17,15,279.0,135.5,4.7,10.95,236.0,221.76,177.02
2018,5,20,17,30,356.0,105.0,4.6,10.8,221.0,196.85,151.69
2018,5,20,17,45,363.5,91.5,4.5,10.7,192.0,163.97,120.72
2018,5,20,18,0,371.0,78.0,4.4,10.6,163.0,130.18,89.5
2018,5,20,18,15,288.0,65.5,4.3,10.5,121.5,87.42,56.68
2018,5,20,18,30,205.0,53.0,4.2,10.4,80.0,55.01,34.9
2018,5,20,18,45,122.0,35.0,4.05,10.25,49.5,28.8,17.2
2018,5,20,19,0,39.0,17.0,3.9,10.1,19.0,16.71,0.0
2018,5,20,19,15,19.5,8.5,3.8,10.05,9.5,8.36,0.0
2018,5,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,9.25,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.6,9.4,8.0,7.86,0.0
2018,5,21,5,15,95.0,24.0,1.6,9.6,32.5,19.99,0.0
2018,5,21,5,30,172.0,40.0,1.6,9.8,57.0,32.17,21.5
2018,5,21,5,45,265.0,53.5,1.6,10.05,97.0,61.88,37.91
2018,5,21,6,0,358.0,67.0,1.6,10.3,137.0,101.97,65.79
2018,5,21,6,15,425.0,77.0,1.55,10.65,184.0,144.86,99.87
2018,5,21,6,30,492.0,87.0,1.5,11.0,231.0,195.21,142.3
2018,5,21,6,45,540.5,95.0,1.45,11.3,281.0,246.72,187.26
2018,5,21,7,0,589.0,103.0,1.4,11.6,331.0,302.36,235.46
2018,5,21,7,15,625.5,108.5,1.35,12.05,381.5,355.66,281.03
2018,5,21,7,30,662.0,114.0,1.3,12.5,432.0,412.2,327.9
2018,5,21,7,45,690.0,118.5,1.3,12.95,481.5,466.45,371.75
2018,5,21,8,0,718.0,123.0,1.3,13.4,531.0,522.47,415.52
2018,5,21,8,15,740.0,126.5,1.35,13.95,578.0,575.36,455.71
2018,5,21,8,30,762.0,130.0,1.4,14.5,625.0,628.64,495.01
2018,5,21,8,45,780.0,131.5,1.4,15.0,668.0,677.45,529.69
2018,5,21,9,0,798.0,133.0,1.4,15.5,711.0,725.91,562.6
2018,5,21,9,15,815.0,133.5,1.5,15.95,751.0,771.94,593.19
2018,5,21,9,30,832.0,134.0,1.6,16.4,791.0,816.99,622.74
2018,5,21,9,45,848.0,132.0,1.7,16.85,825.5,857.37,648.78
2018,5,21,10,0,864.0,130.0,1.8,17.3,860.0,892.68,671.22
2018,5,21,10,15,870.5,131.5,1.95,17.65,887.0,924.28,691.89
2018,5,21,10,30,877.0,133.0,2.1,18.0,914.0,953.31,710.83
2018,5,21,10,45,881.0,134.5,2.2,18.3,933.5,977.26,725.98
2018,5,21,11,0,885.0,136.0,2.3,18.6,953.0,998.28,739.26
2018,5,21,11,15,888.0,136.0,2.4,18.85,965.5,1013.76,749.12
2018,5,21,11,30,891.0,136.0,2.5,19.1,978.0,1026.1,757.05
2018,5,21,11,45,892.5,136.0,2.65,19.3,983.0,1033.73,762.67
2018,5,21,12,0,894.0,136.0,2.8,19.5,988.0,1038.09,766.26
2018,5,21,12,15,891.0,137.5,2.95,19.55,985.0,1036.16,766.24
2018,5,21,12,30,888.0,139.0,3.1,19.6,982.0,1030.96,764.17
2018,5,21,12,45,882.0,140.5,3.25,19.6,970.5,1019.57,758.19
2018,5,21,13,0,876.0,142.0,3.4,19.6,959.0,1005.06,750.17
2018,5,21,13,15,872.5,140.5,3.55,19.5,941.5,986.95,740.0
2018,5,21,13,30,869.0,139.0,3.7,19.4,924.0,965.85,727.75
2018,5,21,13,45,863.5,137.0,3.85,19.3,899.5,939.5,711.82
2018,5,21,14,0,858.0,135.0,4.0,19.2,875.0,910.48,693.91
2018,5,21,14,15,850.0,133.0,4.1,18.9,844.5,876.76,672.79
2018,5,21,14,30,842.0,131.0,4.2,18.6,814.0,843.88,652.04
2018,5,21,14,45,832.5,127.5,4.3,18.35,777.5,802.78,624.97
2018,5,21,15,0,823.0,124.0,4.4,18.1,741.0,759.97,596.6
2018,5,21,15,15,809.0,121.5,4.4,18.1,699.5,713.41,563.94
2018,5,21,15,30,795.0,119.0,4.4,18.1,658.0,665.94,529.09
2018,5,21,15,45,778.0,115.0,4.5,17.3,612.5,614.39,491.62
2018,5,21,16,0,761.0,111.0,4.6,16.5,567.0,562.71,452.74
2018,5,21,16,15,738.0,106.5,4.6,16.0,518.0,507.08,408.67
2018,5,21,16,30,715.0,102.0,4.6,15.5,469.0,452.66,364.23
2018,5,21,16,45,684.5,97.5,4.65,15.0,419.0,396.27,316.98
2018,5,21,17,0,654.0,93.0,4.7,14.5,369.0,342.21,270.33
2018,5,21,17,15,612.0,87.0,4.65,13.95,318.5,285.54,220.69
2018,5,21,17,30,570.0,81.0,4.6,13.4,268.0,233.01,173.94
2018,5,21,17,45,511.0,74.0,4.6,12.85,220.0,180.24,127.85
2018,5,21,18,0,452.0,67.0,4.6,12.3,172.0,134.0,88.69
2018,5,21,18,15,367.0,57.0,4.5,11.9,128.5,88.17,53.66
2018,5,21,18,30,282.0,47.0,4.4,11.5,85.0,52.54,30.49
2018,5,21,18,45,178.0,32.5,4.35,11.15,53.0,25.33,14.67
2018,5,21,19,0,74.0,18.0,4.3,10.8,21.0,15.19,0.0
2018,5,21,19,15,37.0,9.0,4.3,10.65,10.5,8.85,0.0
2018,5,21,19,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.0,3.0,9.65,4.0,0.0,0.0
2018,5,22,5,0,30.0,8.0,3.0,9.7,8.0,7.86,0.0
2018,5,22,5,15,122.0,23.0,3.05,9.9,34.0,18.2,0.0
2018,5,22,5,30,214.0,38.0,3.1,10.1,60.0,30.89,20.49
2018,5,22,5,45,169.5,30.0,3.1,10.25,53.5,35.76,18.98
2018,5,22,6,0,125.0,22.0,3.1,10.4,47.0,34.33,18.39
2018,5,22,6,15,62.5,21.0,3.1,10.6,33.5,30.84,18.37
2018,5,22,6,30,0.0,20.0,3.1,10.8,20.0,19.29,11.11
2018,5,22,6,45,0.0,34.0,3.1,11.0,34.0,32.82,22.79
2018,5,22,7,0,0.0,48.0,3.1,11.2,48.0,46.37,34.35
2018,5,22,7,15,0.0,62.5,3.1,11.4,62.5,60.41,46.19
2018,5,22,7,30,0.0,77.0,3.1,11.6,77.0,74.46,57.88
2018,5,22,7,45,0.0,84.5,3.05,11.8,84.5,81.74,63.74
2018,5,22,8,0,0.0,92.0,3.0,12.0,92.0,89.02,69.56
2018,5,22,8,15,0.0,102.5,3.05,12.35,102.5,99.22,77.71
2018,5,22,8,30,0.0,113.0,3.1,12.7,113.0,109.44,85.81
2018,5,22,8,45,0.0,122.5,3.15,13.0,122.5,118.71,93.08
2018,5,22,9,0,0.0,132.0,3.2,13.3,132.0,128.0,100.32
2018,5,22,9,15,2.0,148.5,3.25,13.6,150.0,145.68,114.41
2018,5,22,9,30,4.0,165.0,3.3,13.9,168.0,163.56,128.53
2018,5,22,9,45,6.5,188.0,3.4,14.2,193.5,188.4,148.13
2018,5,22,10,0,9.0,211.0,3.5,14.5,219.0,213.45,167.72
2018,5,22,10,15,11.5,234.5,3.55,14.7,244.5,239.17,187.73
2018,5,22,10,30,14.0,258.0,3.6,14.9,270.0,265.06,207.7
2018,5,22,10,45,16.0,281.0,3.7,15.1,295.5,290.11,226.88
2018,5,22,11,0,18.0,304.0,3.8,15.3,321.0,315.24,246.0
2018,5,22,11,15,26.5,345.0,3.8,15.4,370.0,370.78,288.52
2018,5,22,11,30,35.0,386.0,3.8,15.5,419.0,421.43,326.69
2018,5,22,11,45,30.5,373.5,3.85,15.6,402.5,404.6,313.5
2018,5,22,12,0,26.0,361.0,3.9,15.7,386.0,387.53,300.38
2018,5,22,12,15,23.5,350.0,3.95,15.7,372.5,373.81,290.0
2018,5,22,12,30,21.0,339.0,4.0,15.7,359.0,353.82,274.84
2018,5,22,12,45,22.5,343.5,4.0,15.7,364.5,359.56,279.42
2018,5,22,13,0,24.0,348.0,4.0,15.7,370.0,371.23,288.47
2018,5,22,13,15,30.5,358.5,4.0,15.65,386.0,387.51,301.3
2018,5,22,13,30,37.0,369.0,4.0,15.6,402.0,403.4,313.84
2018,5,22,13,45,233.0,324.0,4.05,15.55,526.0,548.04,431.03
2018,5,22,14,0,429.0,279.0,4.1,15.5,650.0,676.84,532.4
2018,5,22,14,15,644.5,201.0,4.1,15.35,736.0,773.4,608.89
2018,5,22,14,30,860.0,123.0,4.1,15.2,822.0,848.2,663.76
2018,5,22,14,45,850.0,121.5,4.1,15.05,786.0,808.55,636.1
2018,5,22,15,0,840.0,120.0,4.1,14.9,750.0,769.31,609.27
2018,5,22,15,15,827.0,116.5,4.1,14.9,708.0,721.84,575.71
2018,5,22,15,30,814.0,113.0,4.1,14.9,666.0,673.33,540.22
2018,5,22,15,45,797.5,109.5,4.05,14.5,620.5,621.81,501.2
2018,5,22,16,0,781.0,106.0,4.0,14.1,575.0,570.08,460.98
2018,5,22,16,15,759.5,102.0,4.0,13.8,526.5,515.2,417.08
2018,5,22,16,30,738.0,98.0,4.0,13.5,478.0,461.14,372.54
2018,5,22,16,45,632.5,107.0,4.0,13.2,409.0,383.76,308.41
2018,5,22,17,0,527.0,116.0,4.0,12.9,340.0,317.03,252.33
2018,5,22,17,15,413.0,114.5,3.95,12.5,276.0,246.8,193.68
2018,5,22,17,30,299.0,113.0,3.9,12.1,212.0,189.59,146.45
2018,5,22,17,45,295.0,95.0,3.85,11.7,178.5,153.47,114.07
2018,5,22,18,0,291.0,77.0,3.8,11.3,145.0,117.59,82.17
2018,5,22,18,15,240.0,62.0,3.7,11.0,109.0,80.21,52.47
2018,5,22,18,30,189.0,47.0,3.6,10.7,73.0,48.66,29.85
2018,5,22,18,45,118.5,31.5,3.5,10.4,45.5,26.14,15.64
2018,5,22,19,0,48.0,16.0,3.4,10.1,18.0,13.6,0.0
2018,5,22,19,15,24.0,8.0,3.35,10.05,9.0,7.86,0.0
2018,5,22,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.3,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,9.9,2.0,1.97,0.0
2018,5,23,5,15,0.0,6.0,2.4,10.05,6.0,5.78,0.0
2018,5,23,5,30,0.0,10.0,2.5,10.2,10.0,9.64,2.55
2018,5,23,5,45,0.0,16.0,2.6,10.35,16.0,15.43,7.46
2018,5,23,6,0,0.0,22.0,2.7,10.5,22.0,21.22,12.65
2018,5,23,6,15,0.0,30.5,2.7,10.7,30.5,29.43,19.86
2018,5,23,6,30,0.0,39.0,2.7,10.9,39.0,37.65,27.0
2018,5,23,6,45,1.5,68.0,2.75,11.05,68.5,66.16,51.42
2018,5,23,7,0,3.0,97.0,2.8,11.2,98.0,94.61,75.44
2018,5,23,7,15,23.0,139.0,2.85,11.45,150.0,143.58,116.13
2018,5,23,7,30,43.0,181.0,2.9,11.7,202.0,194.8,158.11
2018,5,23,7,45,60.0,207.5,2.95,11.9,240.0,231.9,188.07
2018,5,23,8,0,77.0,234.0,3.0,12.1,278.0,270.83,219.2
2018,5,23,8,15,91.0,251.5,3.1,12.45,307.5,300.81,242.75
2018,5,23,8,30,105.0,269.0,3.2,12.8,337.0,334.75,269.22
2018,5,23,8,45,81.0,289.5,3.3,13.15,344.0,340.96,272.66
2018,5,23,9,0,57.0,310.0,3.4,13.5,351.0,347.73,276.43
2018,5,23,9,15,98.0,340.0,3.45,13.85,415.5,412.28,326.73
2018,5,23,9,30,139.0,370.0,3.5,14.2,480.0,484.12,381.46
2018,5,23,9,45,151.5,384.5,3.6,14.55,509.0,514.98,403.9
2018,5,23,10,0,164.0,399.0,3.7,14.9,538.0,546.2,426.61
2018,5,23,10,15,196.0,407.0,3.75,15.1,578.0,588.66,458.31
2018,5,23,10,30,228.0,415.0,3.8,15.3,618.0,632.12,490.39
2018,5,23,10,45,225.5,434.5,3.85,15.5,639.0,655.18,506.03
2018,5,23,11,0,223.0,454.0,3.9,15.7,660.0,677.33,521.05
2018,5,23,11,15,189.0,462.5,3.95,15.75,639.0,656.41,504.34
2018,5,23,11,30,155.0,471.0,4.0,15.8,618.0,633.85,486.63
2018,5,23,11,45,144.5,472.0,4.0,15.9,609.5,625.78,480.19
2018,5,23,12,0,134.0,473.0,4.0,16.0,601.0,616.91,473.14
2018,5,23,12,15,154.0,472.5,4.0,16.0,619.5,636.35,488.09
2018,5,23,12,30,174.0,472.0,4.0,16.0,638.0,654.95,502.26
2018,5,23,12,45,161.0,470.0,4.0,16.0,622.0,638.31,489.78
2018,5,23,13,0,148.0,468.0,4.0,16.0,606.0,621.19,477.14
2018,5,23,13,15,131.5,446.0,4.0,15.9,567.0,579.97,447.15
2018,5,23,13,30,115.0,424.0,4.0,15.8,528.0,538.81,417.05
2018,5,23,13,45,199.5,386.5,4.0,15.75,561.5,575.39,448.21
2018,5,23,14,0,284.0,349.0,4.0,15.7,595.0,612.4,478.93
2018,5,23,14,15,237.5,338.5,4.05,15.55,539.0,552.23,433.55
2018,5,23,14,30,191.0,328.0,4.1,15.4,483.0,489.69,386.23
2018,5,23,14,45,141.5,329.5,4.1,15.25,441.5,444.02,350.72
2018,5,23,15,0,92.0,331.0,4.1,15.1,400.0,397.61,314.29
2018,5,23,15,15,117.0,314.5,4.1,15.1,397.5,398.38,316.28
2018,5,23,15,30,142.0,298.0,4.1,15.1,395.0,392.99,313.22
2018,5,23,15,45,446.5,203.5,4.15,14.6,478.0,491.48,397.05
2018,5,23,16,0,751.0,109.0,4.2,14.1,561.0,556.08,451.13
2018,5,23,16,15,770.0,96.5,4.15,13.7,526.5,516.03,418.43
2018,5,23,16,30,789.0,84.0,4.1,13.3,492.0,472.76,382.35
2018,5,23,16,45,763.0,80.5,4.05,12.95,441.5,415.76,333.86
2018,5,23,17,0,737.0,77.0,4.0,12.6,391.0,360.5,285.49
2018,5,23,17,15,700.0,72.5,3.95,12.2,339.5,302.66,234.1
2018,5,23,17,30,663.0,68.0,3.9,11.8,288.0,247.21,183.97
2018,5,23,17,45,609.5,62.5,3.85,11.35,238.0,191.88,134.66
2018,5,23,18,0,556.0,57.0,3.8,10.9,188.0,142.35,91.74
2018,5,23,18,15,475.5,49.5,3.65,10.55,143.0,94.08,54.25
2018,5,23,18,30,395.0,42.0,3.5,10.2,98.0,55.01,29.17
2018,5,23,18,45,273.0,31.5,3.35,9.85,63.0,25.0,14.96
2018,5,23,19,0,151.0,21.0,3.2,9.5,28.0,16.7,0.0
2018,5,23,19,15,75.5,10.5,3.15,9.4,14.0,10.32,0.0
2018,5,23,19,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
