Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.95,8.3,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,8.5,1.0,0.98,0.0
2018,5,24,5,15,0.0,3.5,2.1,8.8,3.5,3.37,0.0
2018,5,24,5,30,0.0,6.0,2.2,9.1,6.0,5.78,0.0
2018,5,24,5,45,0.0,9.5,2.3,9.45,9.5,9.15,2.16
2018,5,24,6,0,0.0,13.0,2.4,9.8,13.0,12.53,5.19
2018,5,24,6,15,0.0,17.0,2.35,10.1,17.0,16.39,8.61
2018,5,24,6,30,0.0,21.0,2.3,10.4,21.0,20.26,11.98
2018,5,24,6,45,0.0,37.0,2.3,10.65,37.0,35.72,25.35
2018,5,24,7,0,0.0,53.0,2.3,10.9,53.0,51.2,38.55
2018,5,24,7,15,0.0,62.5,2.3,11.25,62.5,60.41,46.21
2018,5,24,7,30,0.0,72.0,2.3,11.6,72.0,69.62,53.77
2018,5,24,7,45,0.0,86.0,2.3,11.95,86.0,83.19,64.91
2018,5,24,8,0,0.0,100.0,2.3,12.3,100.0,96.77,75.9
2018,5,24,8,15,0.5,121.5,2.35,12.7,122.0,117.95,93.05
2018,5,24,8,30,1.0,143.0,2.4,13.1,144.0,139.24,110.05
2018,5,24,8,45,4.0,169.0,2.4,13.5,172.0,166.76,131.96
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,194.62,153.83
2018,5,24,9,15,12.5,231.0,2.45,14.25,240.5,234.54,185.1
2018,5,24,9,30,18.0,267.0,2.5,14.6,281.0,275.0,216.3
2018,5,24,9,45,21.0,290.0,2.55,14.95,307.0,301.0,235.81
2018,5,24,10,0,24.0,313.0,2.6,15.3,333.0,327.18,255.34
2018,5,24,10,15,20.5,299.0,2.7,15.55,316.5,310.97,242.27
2018,5,24,10,30,17.0,285.0,2.8,15.8,300.0,294.5,229.16
2018,5,24,10,45,15.5,277.0,2.85,16.05,291.0,285.63,221.96
2018,5,24,11,0,14.0,269.0,2.9,16.3,282.0,276.64,214.68
2018,5,24,11,15,16.0,283.5,3.0,16.45,298.5,293.25,227.37
2018,5,24,11,30,18.0,298.0,3.1,16.6,315.0,309.86,239.95
2018,5,24,11,45,22.0,323.0,3.2,16.7,344.0,344.64,266.42
2018,5,24,12,0,26.0,348.0,3.3,16.8,373.0,374.16,288.69
2018,5,24,12,15,22.5,320.0,3.4,16.75,341.5,342.22,264.5
2018,5,24,12,30,19.0,292.0,3.5,16.7,310.0,305.05,236.33
2018,5,24,12,45,65.0,351.0,3.6,16.7,412.0,415.24,322.19
2018,5,24,13,0,111.0,410.0,3.7,16.7,514.0,525.61,405.65
2018,5,24,13,15,225.0,410.5,3.8,16.4,616.5,639.54,493.54
2018,5,24,13,30,339.0,411.0,3.9,16.1,719.0,742.75,571.9
2018,5,24,13,45,364.5,390.5,4.05,15.85,713.5,737.02,569.64
2018,5,24,14,0,390.0,370.0,4.2,15.6,708.0,728.85,566.24
2018,5,24,14,15,302.0,379.0,4.2,15.2,635.0,649.22,506.87
2018,5,24,14,30,214.0,388.0,4.2,14.8,562.0,569.34,446.61
2018,5,24,14,45,145.0,360.5,4.25,14.4,476.0,477.91,377.44
2018,5,24,15,0,76.0,333.0,4.3,14.0,390.0,387.35,307.29
2018,5,24,15,15,63.0,300.0,4.3,14.0,345.5,341.37,271.94
2018,5,24,15,30,50.0,267.0,4.3,14.0,301.0,296.51,236.9
2018,5,24,15,45,78.5,263.0,4.25,13.25,312.5,307.9,247.82
2018,5,24,16,0,107.0,259.0,4.2,12.5,324.0,316.42,256.11
2018,5,24,16,15,195.0,227.5,4.15,12.3,333.5,329.11,267.81
2018,5,24,16,30,283.0,196.0,4.1,12.1,343.0,332.11,270.56
2018,5,24,16,45,315.5,174.5,4.05,11.9,322.5,309.35,251.15
2018,5,24,17,0,348.0,153.0,4.0,11.7,302.0,282.88,227.73
2018,5,24,17,15,337.5,133.0,3.9,11.5,262.0,239.94,190.34
2018,5,24,17,30,327.0,113.0,3.8,11.3,222.0,198.25,153.42
2018,5,24,17,45,323.0,96.5,3.7,11.15,189.0,161.77,120.34
2018,5,24,18,0,319.0,80.0,3.6,11.0,156.0,125.75,88.02
2018,5,24,18,15,266.5,66.5,3.45,10.8,120.0,87.85,57.82
2018,5,24,18,30,214.0,53.0,3.3,10.6,84.0,55.87,35.01
2018,5,24,18,45,133.5,36.5,3.15,10.45,53.5,30.03,19.26
2018,5,24,19,0,53.0,20.0,3.0,10.3,23.0,16.82,0.0
2018,5,24,19,15,26.5,10.0,2.9,10.2,11.5,9.83,0.0
2018,5,24,19,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.5,1.8,9.45,3.5,0.0,0.0
2018,5,25,5,0,2.0,7.0,1.8,9.6,7.0,6.88,0.0
2018,5,25,5,15,17.0,21.5,1.95,9.8,23.0,19.94,2.66
2018,5,25,5,30,32.0,36.0,2.1,10.0,39.0,33.22,22.79
2018,5,25,5,45,62.0,54.0,2.2,10.2,65.0,52.96,37.15
2018,5,25,6,0,92.0,72.0,2.3,10.4,91.0,77.71,56.93
2018,5,25,6,15,73.5,78.5,2.35,10.6,96.0,87.12,66.23
2018,5,25,6,30,55.0,85.0,2.4,10.8,101.0,94.24,73.54
2018,5,25,6,45,53.0,93.5,2.45,11.05,111.5,105.29,83.35
2018,5,25,7,0,51.0,102.0,2.5,11.3,122.0,116.05,92.68
2018,5,25,7,15,30.5,126.0,2.45,11.6,138.5,134.08,107.98
2018,5,25,7,30,10.0,150.0,2.4,11.9,155.0,149.35,120.34
2018,5,25,7,45,7.5,154.0,2.4,12.25,158.0,152.7,122.54
2018,5,25,8,0,5.0,158.0,2.4,12.6,161.0,155.73,124.46
2018,5,25,8,15,4.0,149.5,2.4,12.9,152.0,147.24,116.99
2018,5,25,8,30,3.0,141.0,2.4,13.2,143.0,138.59,109.47
2018,5,25,8,45,65.0,220.0,2.4,13.55,267.0,260.98,209.1
2018,5,25,9,0,127.0,299.0,2.4,13.9,391.0,391.54,311.17
2018,5,25,9,15,108.0,284.0,2.45,14.1,365.5,367.74,291.37
2018,5,25,9,30,89.0,269.0,2.5,14.3,340.0,342.01,270.69
2018,5,25,9,45,67.0,270.5,2.5,14.55,325.0,324.23,255.75
2018,5,25,10,0,45.0,272.0,2.5,14.8,310.0,308.87,242.56
2018,5,25,10,15,30.5,247.5,2.5,14.9,273.5,272.78,213.82
2018,5,25,10,30,16.0,223.0,2.5,15.0,237.0,232.36,181.57
2018,5,25,10,45,11.0,193.5,2.55,15.15,203.5,199.02,155.11
2018,5,25,11,0,6.0,164.0,2.6,15.3,170.0,165.49,128.3
2018,5,25,11,15,11.0,213.5,2.65,15.4,224.0,219.18,170.74
2018,5,25,11,30,16.0,263.0,2.7,15.5,278.0,273.18,212.62
2018,5,25,11,45,30.5,317.0,2.75,15.6,346.0,347.0,269.44
2018,5,25,12,0,45.0,371.0,2.8,15.7,414.0,416.53,321.92
2018,5,25,12,15,30.5,287.0,2.85,15.75,316.0,316.8,245.95
2018,5,25,12,30,16.0,203.0,2.9,15.8,218.0,217.61,169.16
2018,5,25,12,45,18.0,233.5,3.0,15.85,250.5,249.98,194.73
2018,5,25,13,0,20.0,264.0,3.1,15.9,283.0,282.24,219.76
2018,5,25,13,15,22.0,263.0,3.1,15.85,283.5,282.66,220.26
2018,5,25,13,30,24.0,262.0,3.1,15.8,284.0,282.9,220.74
2018,5,25,13,45,156.0,276.0,3.15,15.75,412.0,427.83,337.38
2018,5,25,14,0,288.0,290.0,3.2,15.7,540.0,555.99,437.25
2018,5,25,14,15,562.0,211.0,3.2,15.6,677.5,712.34,559.7
2018,5,25,14,30,836.0,132.0,3.2,15.5,815.0,841.32,653.83
2018,5,25,14,45,836.0,124.5,3.2,15.4,781.5,804.16,627.65
2018,5,25,15,0,836.0,117.0,3.2,15.3,748.0,764.59,600.82
2018,5,25,15,15,822.5,115.0,3.2,15.3,707.0,718.6,568.8
2018,5,25,15,30,809.0,113.0,3.2,15.3,666.0,671.62,534.98
2018,5,25,15,45,793.5,109.0,3.15,14.9,621.0,620.59,496.83
2018,5,25,16,0,778.0,105.0,3.1,14.5,576.0,569.27,457.41
2018,5,25,16,15,684.5,120.5,3.05,14.3,509.5,494.8,398.06
2018,5,25,16,30,591.0,136.0,3.0,14.1,443.0,428.28,344.04
2018,5,25,16,45,446.5,147.5,2.95,13.9,366.0,342.42,274.32
2018,5,25,17,0,302.0,159.0,2.9,13.7,289.0,271.28,216.41
2018,5,25,17,15,345.0,131.5,2.85,13.4,261.5,242.0,190.18
2018,5,25,17,30,388.0,104.0,2.8,13.1,234.0,206.93,157.63
2018,5,25,17,45,400.0,86.5,2.75,12.85,201.0,169.74,123.27
2018,5,25,18,0,412.0,69.0,2.7,12.6,168.0,131.25,88.07
2018,5,25,18,15,329.0,57.5,2.6,12.3,125.0,86.82,53.92
2018,5,25,18,30,246.0,46.0,2.5,12.0,82.0,51.73,30.3
2018,5,25,18,45,165.5,33.0,2.4,11.75,53.0,25.48,15.55
2018,5,25,19,0,85.0,20.0,2.3,11.5,24.0,16.84,0.0
2018,5,25,19,15,42.5,10.0,2.25,11.3,12.0,9.83,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,26,4,45,2.5,3.0,2.15,9.95,3.0,0.0,0.0
2018,5,26,5,0,5.0,6.0,2.2,10.0,6.0,5.9,0.0
2018,5,26,5,15,2.5,17.0,2.3,10.25,17.0,16.41,1.96
2018,5,26,5,30,0.0,28.0,2.4,10.5,28.0,26.95,17.45
2018,5,26,5,45,2.5,46.0,2.5,10.7,46.5,43.94,31.54
2018,5,26,6,0,5.0,64.0,2.6,10.9,65.0,61.52,46.9
2018,5,26,6,15,4.0,69.0,2.55,11.25,70.0,66.92,51.82
2018,5,26,6,30,3.0,74.0,2.5,11.6,75.0,71.97,56.23
2018,5,26,6,45,1.5,73.5,2.45,11.9,74.0,71.42,55.7
2018,5,26,7,0,0.0,73.0,2.4,12.2,73.0,70.58,54.81
2018,5,26,7,15,0.0,65.0,2.3,12.5,65.0,62.83,48.0
2018,5,26,7,30,0.0,57.0,2.2,12.8,57.0,55.09,41.24
2018,5,26,7,45,0.0,57.0,2.1,13.1,57.0,55.1,41.05
2018,5,26,8,0,0.0,57.0,2.0,13.4,57.0,55.11,40.86
2018,5,26,8,15,0.0,65.0,1.95,13.75,65.0,62.87,47.13
2018,5,26,8,30,0.0,73.0,1.9,14.1,73.0,70.63,53.34
2018,5,26,8,45,0.0,83.5,1.8,14.4,83.5,80.83,61.51
2018,5,26,9,0,0.0,94.0,1.7,14.7,94.0,91.03,69.61
2018,5,26,9,15,1.0,113.5,1.65,15.05,114.5,110.79,85.41
2018,5,26,9,30,2.0,133.0,1.6,15.4,135.0,130.67,101.12
2018,5,26,9,45,3.5,150.0,1.55,15.7,153.0,148.65,115.18
2018,5,26,10,0,5.0,167.0,1.5,16.0,171.0,166.76,129.21
2018,5,26,10,15,7.0,187.5,1.5,16.3,193.5,188.86,146.28
2018,5,26,10,30,9.0,208.0,1.5,16.6,216.0,211.09,163.27
2018,5,26,10,45,10.0,216.5,1.5,16.9,225.5,220.68,170.31
2018,5,26,11,0,11.0,225.0,1.5,17.2,235.0,230.27,177.39
2018,5,26,11,15,18.5,268.0,1.6,17.4,285.5,284.85,219.17
2018,5,26,11,30,26.0,311.0,1.7,17.6,336.0,336.06,257.6
2018,5,26,11,45,64.5,381.0,1.8,17.8,443.0,445.89,339.84
2018,5,26,12,0,103.0,451.0,1.9,18.0,550.0,556.28,419.72
2018,5,26,12,15,130.0,460.0,2.05,18.1,584.5,599.09,450.65
2018,5,26,12,30,157.0,469.0,2.2,18.2,619.0,634.53,476.78
2018,5,26,12,45,267.0,430.5,2.35,18.3,682.5,708.6,533.25
2018,5,26,13,0,377.0,392.0,2.5,18.4,746.0,773.33,582.26
2018,5,26,13,15,608.5,274.0,2.65,18.45,833.0,877.01,661.94
2018,5,26,13,30,840.0,156.0,2.8,18.5,920.0,961.35,721.31
2018,5,26,13,45,861.0,141.0,2.9,18.5,906.0,942.37,709.24
2018,5,26,14,0,882.0,126.0,3.0,18.5,892.0,924.4,698.77
2018,5,26,14,15,874.0,125.0,3.15,18.45,862.0,891.23,678.27
2018,5,26,14,30,866.0,124.0,3.3,18.4,832.0,855.77,655.98
2018,5,26,14,45,854.0,123.0,3.4,18.3,795.5,815.0,629.44
2018,5,26,15,0,842.0,122.0,3.5,18.2,759.0,774.78,602.94
2018,5,26,15,15,816.0,124.0,3.5,18.2,713.0,723.56,567.41
2018,5,26,15,30,790.0,126.0,3.5,18.2,667.0,672.35,530.24
2018,5,26,15,45,751.0,128.0,3.65,17.8,614.5,613.25,486.71
2018,5,26,16,0,712.0,130.0,3.8,17.4,562.0,555.82,443.19
2018,5,26,16,15,720.0,117.5,3.85,17.05,523.5,511.68,408.81
2018,5,26,16,30,728.0,105.0,3.9,16.7,485.0,465.55,371.49
2018,5,26,16,45,697.5,101.0,3.95,16.35,435.0,409.05,324.63
2018,5,26,17,0,667.0,97.0,4.0,16.0,385.0,354.85,278.37
2018,5,26,17,15,626.0,91.0,4.0,15.5,334.0,297.77,229.03
2018,5,26,17,30,585.0,85.0,4.0,15.0,283.0,244.67,182.3
2018,5,26,17,45,527.5,78.0,4.0,14.5,234.0,191.19,135.87
2018,5,26,18,0,470.0,71.0,4.0,14.0,185.0,144.01,95.94
2018,5,26,18,15,387.5,61.5,3.95,13.5,141.0,97.33,59.98
2018,5,26,18,30,305.0,52.0,3.9,13.0,97.0,60.56,35.61
2018,5,26,18,45,200.0,37.5,3.8,12.5,62.5,29.19,18.7
2018,5,26,19,0,95.0,23.0,3.7,12.0,28.0,19.22,0.0
2018,5,26,19,15,47.5,11.5,3.65,11.75,14.0,11.3,0.0
2018,5,26,19,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.3,9.7,12.0,10.81,0.0
2018,5,27,5,15,156.0,25.0,1.35,10.25,40.0,19.7,4.3
2018,5,27,5,30,264.0,39.0,1.4,10.8,68.0,33.3,19.87
2018,5,27,5,45,349.5,49.0,1.5,11.35,108.0,65.39,37.47
2018,5,27,6,0,435.0,59.0,1.6,11.9,148.0,106.13,65.56
2018,5,27,6,15,512.5,64.5,1.55,12.55,198.0,150.85,100.71
2018,5,27,6,30,590.0,70.0,1.5,13.2,248.0,204.23,145.44
2018,5,27,6,45,557.0,88.0,1.45,13.8,280.5,246.35,185.07
2018,5,27,7,0,524.0,106.0,1.4,14.4,313.0,284.58,220.23
2018,5,27,7,15,515.0,125.0,1.45,15.05,352.0,328.1,257.76
2018,5,27,7,30,506.0,144.0,1.5,15.7,391.0,371.29,293.54
2018,5,27,7,45,561.5,145.0,1.55,16.35,446.0,429.22,339.55
2018,5,27,8,0,617.0,146.0,1.6,17.0,501.0,490.5,386.96
2018,5,27,8,15,727.5,121.0,1.65,17.5,573.5,563.12,442.73
2018,5,27,8,30,838.0,96.0,1.7,18.0,646.0,643.4,502.77
2018,5,27,8,45,845.0,100.5,1.75,18.45,686.5,690.34,535.57
2018,5,27,9,0,852.0,105.0,1.8,18.9,727.0,735.86,565.55
2018,5,27,9,15,830.5,123.0,1.85,19.35,755.5,773.48,589.6
2018,5,27,9,30,809.0,141.0,1.9,19.8,784.0,805.56,609.65
2018,5,27,9,45,857.0,122.5,2.0,20.25,829.0,852.34,640.01
2018,5,27,10,0,905.0,104.0,2.1,20.7,874.0,902.29,671.98
2018,5,27,10,15,910.5,105.0,2.15,21.05,900.0,933.52,690.93
2018,5,27,10,30,916.0,106.0,2.2,21.4,926.0,962.04,708.18
2018,5,27,10,45,920.5,106.5,2.25,21.75,946.0,986.25,722.59
2018,5,27,11,0,925.0,107.0,2.3,22.1,966.0,1007.44,735.07
2018,5,27,11,15,927.0,108.0,2.35,22.3,978.5,1023.55,744.76
2018,5,27,11,30,929.0,109.0,2.4,22.5,991.0,1036.37,752.47
2018,5,27,11,45,929.5,108.5,2.5,22.75,995.5,1042.83,756.62
2018,5,27,12,0,930.0,108.0,2.6,23.0,1000.0,1045.91,758.74
2018,5,27,12,15,929.5,108.5,2.7,23.1,998.0,1045.6,759.25
2018,5,27,12,30,929.0,109.0,2.8,23.2,996.0,1041.89,757.69
2018,5,27,12,45,926.5,109.0,2.9,23.35,986.0,1032.32,752.28
2018,5,27,13,0,924.0,109.0,3.0,23.5,976.0,1019.43,744.81
2018,5,27,13,15,921.0,107.5,3.05,23.5,959.0,1001.28,733.98
2018,5,27,13,30,918.0,106.0,3.1,23.5,942.0,979.98,721.13
2018,5,27,13,45,913.0,105.5,3.1,23.55,918.5,954.8,705.2
2018,5,27,14,0,908.0,105.0,3.1,23.6,895.0,926.78,687.39
2018,5,27,14,15,902.0,103.0,3.15,23.5,865.0,893.65,666.83
2018,5,27,14,30,896.0,101.0,3.2,23.4,835.0,858.05,644.43
2018,5,27,14,45,888.0,99.0,3.2,23.3,799.5,818.53,618.82
2018,5,27,15,0,880.0,97.0,3.2,23.2,764.0,777.03,591.6
2018,5,27,15,15,868.5,95.0,3.2,23.2,723.0,731.22,560.79
2018,5,27,15,30,857.0,93.0,3.2,23.2,682.0,684.15,528.71
2018,5,27,15,45,842.5,90.5,3.1,22.85,637.0,633.62,492.17
2018,5,27,16,0,828.0,88.0,3.0,22.5,592.0,582.58,453.91
2018,5,27,16,15,809.0,84.5,3.0,22.15,543.5,527.94,412.14
2018,5,27,16,30,790.0,81.0,3.0,21.8,495.0,473.38,369.09
2018,5,27,16,45,764.0,78.0,2.95,21.45,445.0,416.96,323.14
2018,5,27,17,0,738.0,75.0,2.9,21.1,395.0,362.27,277.18
2018,5,27,17,15,702.5,71.0,2.9,20.45,344.5,305.41,228.82
2018,5,27,17,30,667.0,67.0,2.9,19.8,294.0,250.74,181.31
2018,5,27,17,45,616.5,62.0,2.85,19.1,244.5,196.25,134.28
2018,5,27,18,0,566.0,57.0,2.8,18.4,195.0,147.17,92.82
2018,5,27,18,15,489.5,49.5,2.75,17.6,149.5,98.45,55.58
2018,5,27,18,30,413.0,42.0,2.7,16.8,104.0,58.4,29.81
2018,5,27,18,45,293.5,32.0,2.65,16.05,68.0,24.88,14.97
2018,5,27,19,0,174.0,22.0,2.6,15.3,32.0,17.34,0.0
2018,5,27,19,15,87.0,11.0,2.55,14.85,16.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,45,45.0,6.0,1.25,11.1,7.0,0.0,0.0
2018,5,28,5,0,90.0,12.0,1.3,11.3,14.0,11.8,0.0
2018,5,28,5,15,218.5,23.0,1.35,11.8,43.5,18.38,4.2
2018,5,28,5,30,347.0,34.0,1.4,12.3,73.0,30.39,16.7
2018,5,28,5,45,436.5,41.5,1.5,12.8,115.5,64.01,33.03
2018,5,28,6,0,526.0,49.0,1.6,13.3,158.0,107.79,62.63
2018,5,28,6,15,585.0,54.0,1.5,13.95,206.0,153.86,99.67
2018,5,28,6,30,644.0,59.0,1.4,14.6,254.0,207.6,145.53
2018,5,28,6,45,684.5,63.5,1.3,15.25,305.0,260.53,192.08
2018,5,28,7,0,725.0,68.0,1.2,15.9,356.0,317.5,241.3
2018,5,28,7,15,754.0,71.5,1.2,16.75,406.5,372.69,288.05
2018,5,28,7,30,783.0,75.0,1.2,17.6,457.0,430.13,334.93
2018,5,28,7,45,804.5,78.0,1.15,18.4,506.5,485.28,378.17
2018,5,28,8,0,826.0,81.0,1.1,19.2,556.0,541.24,420.19
2018,5,28,8,15,842.5,83.5,1.15,19.9,603.0,594.16,459.18
2018,5,28,8,30,859.0,86.0,1.2,20.6,650.0,646.93,496.78
2018,5,28,8,45,872.5,87.5,1.2,21.25,693.0,696.22,529.4
2018,5,28,9,0,886.0,89.0,1.2,21.9,736.0,744.58,559.55
2018,5,28,9,15,893.5,92.0,1.3,22.5,774.0,788.64,587.42
2018,5,28,9,30,901.0,95.0,1.4,23.1,812.0,830.83,613.73
2018,5,28,9,45,905.5,98.0,1.45,23.65,844.0,868.41,636.24
2018,5,28,10,0,910.0,101.0,1.5,24.2,876.0,903.53,656.95
2018,5,28,10,15,916.0,102.5,1.6,24.65,903.0,935.85,676.61
2018,5,28,10,30,922.0,104.0,1.7,25.1,930.0,965.49,694.48
2018,5,28,10,45,926.5,104.5,1.8,25.55,950.0,989.82,708.96
2018,5,28,11,0,931.0,105.0,1.9,26.0,970.0,1011.12,721.57
2018,5,28,11,15,934.0,105.0,1.95,26.25,983.0,1027.29,730.95
2018,5,28,11,30,937.0,105.0,2.0,26.5,996.0,1040.18,738.41
2018,5,28,11,45,938.0,105.5,2.1,26.75,1001.5,1048.24,743.6
2018,5,28,12,0,939.0,106.0,2.2,27.0,1007.0,1052.89,746.79
2018,5,28,12,15,938.5,105.5,2.3,27.1,1004.5,1051.58,746.82
2018,5,28,12,30,938.0,105.0,2.4,27.2,1002.0,1046.85,744.83
2018,5,28,12,45,935.5,105.0,2.45,27.3,992.0,1037.24,739.32
2018,5,28,13,0,933.0,105.0,2.5,27.4,982.0,1024.29,731.82
2018,5,28,13,15,929.5,104.5,2.6,27.4,965.0,1006.59,722.16
2018,5,28,13,30,926.0,104.0,2.7,27.4,948.0,985.73,710.47
2018,5,28,13,45,920.5,104.0,2.8,27.35,924.5,960.47,696.02
2018,5,28,14,0,915.0,104.0,2.9,27.3,901.0,932.37,679.61
2018,5,28,14,15,908.0,102.5,2.9,27.2,870.5,898.73,658.83
2018,5,28,14,30,901.0,101.0,2.9,27.1,840.0,862.66,636.3
2018,5,28,14,45,892.0,99.5,2.95,27.0,804.0,822.73,611.29
2018,5,28,15,0,883.0,98.0,3.0,26.9,768.0,780.88,584.65
2018,5,28,15,15,871.0,96.0,3.0,26.9,726.5,734.63,554.14
2018,5,28,15,30,859.0,94.0,3.0,26.9,685.0,687.15,522.38
2018,5,28,15,45,844.0,91.5,3.0,26.4,640.0,636.26,486.9
2018,5,28,16,0,829.0,89.0,3.0,25.9,595.0,585.3,449.89
2018,5,28,16,15,810.0,86.0,3.0,25.5,546.5,530.76,408.87
2018,5,28,16,30,791.0,83.0,3.0,25.1,498.0,476.67,366.85
2018,5,28,16,45,766.0,79.0,2.95,24.65,448.0,419.66,321.23
2018,5,28,17,0,741.0,75.0,2.9,24.2,398.0,364.27,275.46
2018,5,28,17,15,706.5,71.0,2.8,23.45,347.5,307.59,227.82
2018,5,28,17,30,672.0,67.0,2.7,22.7,297.0,252.99,180.93
2018,5,28,17,45,623.0,62.0,2.65,21.95,247.5,198.53,134.44
2018,5,28,18,0,574.0,57.0,2.6,21.2,198.0,149.31,93.23
2018,5,28,18,15,499.0,50.0,2.55,20.3,152.5,100.7,56.37
2018,5,28,18,30,424.0,43.0,2.5,19.4,107.0,60.6,30.74
2018,5,28,18,45,305.5,33.0,2.45,18.5,70.5,26.1,15.89
2018,5,28,19,0,187.0,23.0,2.4,17.6,34.0,18.14,0.11
2018,5,28,19,15,93.5,11.5,2.45,17.1,17.0,11.3,0.0
2018,5,28,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,29,4,45,45.0,6.0,1.95,12.2,7.0,0.0,0.0
2018,5,29,5,0,90.0,12.0,2.1,12.3,14.0,11.8,0.0
2018,5,29,5,15,217.5,23.5,2.15,12.75,44.0,18.8,4.92
2018,5,29,5,30,345.0,35.0,2.2,13.2,74.0,31.54,17.44
2018,5,29,5,45,434.0,42.5,2.25,13.6,116.5,65.02,33.78
2018,5,29,6,0,523.0,50.0,2.3,14.0,159.0,108.61,63.31
2018,5,29,6,15,581.5,56.0,2.3,14.6,207.5,155.38,101.01
2018,5,29,6,30,640.0,62.0,2.3,15.2,256.0,208.61,146.63
2018,5,29,6,45,680.5,66.0,2.25,15.8,306.5,262.04,193.87
2018,5,29,7,0,721.0,70.0,2.2,16.4,357.0,318.28,243.05
2018,5,29,7,15,750.0,74.0,2.2,17.1,408.0,373.73,290.68
2018,5,29,7,30,779.0,78.0,2.2,17.8,459.0,431.45,338.6
2018,5,29,7,45,800.5,81.0,2.2,18.45,508.5,486.37,382.88
2018,5,29,8,0,822.0,84.0,2.2,19.1,558.0,542.23,426.29
2018,5,29,8,15,838.5,86.5,2.2,19.65,604.5,594.81,465.96
2018,5,29,8,30,855.0,89.0,2.2,20.2,651.0,647.38,504.31
2018,5,29,8,45,867.0,91.5,2.25,20.8,694.0,696.45,538.26
2018,5,29,9,0,879.0,94.0,2.3,21.4,737.0,744.48,569.62
2018,5,29,9,15,890.5,95.0,2.3,21.85,775.5,789.31,598.23
2018,5,29,9,30,902.0,96.0,2.3,22.3,814.0,832.58,625.32
2018,5,29,9,45,912.5,95.5,2.35,22.7,847.5,871.67,649.74
2018,5,29,10,0,923.0,95.0,2.4,23.1,881.0,908.68,672.55
2018,5,29,10,15,928.0,96.0,2.5,23.4,907.5,939.94,692.11
2018,5,29,10,30,933.0,97.0,2.6,23.7,934.0,968.43,709.84
2018,5,29,10,45,936.5,98.5,2.65,24.05,954.0,993.08,724.45
2018,5,29,11,0,940.0,100.0,2.7,24.4,974.0,1014.63,737.08
2018,5,29,11,15,942.5,100.0,2.8,24.55,986.5,1030.45,747.12
2018,5,29,11,30,945.0,100.0,2.9,24.7,999.0,1042.95,755.16
2018,5,29,11,45,945.5,101.5,2.95,24.85,1005.0,1051.61,760.4
2018,5,29,12,0,946.0,103.0,3.0,25.0,1011.0,1056.83,763.57
2018,5,29,12,15,944.5,103.5,3.15,24.95,1008.5,1055.57,764.21
2018,5,29,12,30,943.0,104.0,3.3,24.9,1006.0,1050.88,762.75
2018,5,29,12,45,939.0,106.0,3.4,24.9,996.5,1041.82,757.98
2018,5,29,13,0,935.0,108.0,3.5,24.9,987.0,1029.44,751.14
2018,5,29,13,15,932.5,107.0,3.65,24.65,970.5,1012.21,742.25
2018,5,29,13,30,930.0,106.0,3.8,24.4,954.0,991.78,731.21
2018,5,29,13,45,920.0,108.5,3.95,24.2,929.5,964.86,715.6
2018,5,29,14,0,910.0,111.0,4.1,24.0,905.0,935.31,698.08
2018,5,29,14,15,886.0,119.0,4.2,23.7,870.0,896.67,674.14
2018,5,29,14,30,862.0,127.0,4.3,23.4,835.0,856.6,648.94
2018,5,29,14,45,873.0,115.5,4.4,23.05,805.5,824.1,628.82
2018,5,29,15,0,884.0,104.0,4.5,22.7,776.0,788.26,606.21
2018,5,29,15,15,877.0,100.0,4.5,22.7,736.0,743.63,575.7
2018,5,29,15,30,870.0,96.0,4.5,22.7,696.0,697.35,543.68
2018,5,29,15,45,856.5,93.0,4.6,21.8,651.0,646.47,508.24
2018,5,29,16,0,843.0,90.0,4.7,20.9,606.0,594.95,470.57
2018,5,29,16,15,825.0,87.5,4.75,20.3,558.0,541.22,429.08
2018,5,29,16,30,807.0,85.0,4.8,19.7,510.0,487.4,386.1
2018,5,29,16,45,781.5,82.0,4.8,19.1,459.5,430.36,339.06
2018,5,29,17,0,756.0,79.0,4.8,18.5,409.0,374.95,291.87
2018,5,29,17,15,719.5,75.0,4.8,17.75,357.5,316.78,241.53
2018,5,29,17,30,683.0,71.0,4.8,17.0,306.0,260.82,192.1
2018,5,29,17,45,631.0,66.0,4.8,16.25,255.5,205.02,143.17
2018,5,29,18,0,579.0,61.0,4.8,15.5,205.0,154.8,100.04
2018,5,29,18,15,502.5,54.0,4.75,14.8,158.5,105.66,61.69
2018,5,29,18,30,426.0,47.0,4.7,14.1,112.0,65.24,35.07
2018,5,29,18,45,307.5,36.5,4.65,13.45,74.5,30.1,19.73
2018,5,29,19,0,189.0,26.0,4.6,12.8,37.0,20.65,2.6
2018,5,29,19,15,97.5,13.5,4.6,12.45,19.0,13.27,0.0
2018,5,29,19,30,6.0,1.0,4.6,12.1,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,4.55,11.8,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.4,11.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.65,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,4,45,1.0,2.5,4.95,9.55,2.5,0.0,0.0
2018,5,30,5,0,2.0,5.0,5.0,9.6,5.0,4.91,0.0
2018,5,30,5,15,1.0,11.5,5.1,9.8,11.5,11.09,0.92
2018,5,30,5,30,0.0,18.0,5.2,10.0,18.0,17.36,8.68
2018,5,30,5,45,0.0,28.0,5.25,10.2,28.0,27.03,17.37
2018,5,30,6,0,0.0,38.0,5.3,10.4,38.0,36.69,25.97
2018,5,30,6,15,0.0,53.5,5.35,10.6,53.5,51.7,39.06
2018,5,30,6,30,0.0,69.0,5.4,10.8,69.0,66.56,51.88
2018,5,30,6,45,5.5,93.0,5.45,11.0,95.0,91.13,72.66
2018,5,30,7,0,11.0,117.0,5.5,11.2,121.0,116.43,93.85
2018,5,30,7,15,30.0,152.0,5.5,11.4,166.0,158.71,128.99
2018,5,30,7,30,49.0,187.0,5.5,11.6,211.0,203.12,165.6
2018,5,30,7,45,83.5,216.0,5.5,11.8,262.0,251.75,205.45
2018,5,30,8,0,118.0,245.0,5.5,12.0,313.0,305.82,249.42
2018,5,30,8,15,136.0,269.5,5.5,12.15,354.0,347.45,282.74
2018,5,30,8,30,154.0,294.0,5.5,12.3,395.0,390.64,316.95
2018,5,30,8,45,254.5,299.5,5.5,12.45,480.0,476.58,386.44
2018,5,30,9,0,355.0,305.0,5.5,12.6,565.0,567.88,458.99
2018,5,30,9,15,458.5,283.5,5.5,12.9,637.5,645.6,520.17
2018,5,30,9,30,562.0,262.0,5.5,13.2,710.0,726.4,582.77
2018,5,30,9,45,390.0,326.5,5.5,13.5,643.5,665.84,530.81
2018,5,30,10,0,218.0,391.0,5.5,13.8,577.0,584.53,462.94
2018,5,30,10,15,196.5,413.0,5.55,14.15,584.5,594.26,468.72
2018,5,30,10,30,175.0,435.0,5.6,14.5,592.0,602.25,472.82
2018,5,30,10,45,287.5,422.5,5.6,14.9,687.0,706.31,553.07
2018,5,30,11,0,400.0,410.0,5.6,15.3,782.0,808.38,629.72
2018,5,30,11,15,388.0,419.5,5.65,15.5,784.5,812.7,631.34
2018,5,30,11,30,376.0,429.0,5.7,15.7,787.0,815.2,632.15
2018,5,30,11,45,356.0,435.0,5.7,15.9,775.5,804.39,623.03
2018,5,30,12,0,336.0,441.0,5.7,16.1,764.0,791.89,612.79
2018,5,30,12,15,368.0,432.0,5.8,16.1,785.0,814.67,630.88
2018,5,30,12,30,400.0,423.0,5.9,16.1,806.0,835.76,647.62
2018,5,30,12,45,437.5,408.0,5.95,16.1,823.0,859.05,665.9
2018,5,30,13,0,475.0,393.0,6.0,16.1,840.0,875.17,679.14
2018,5,30,13,15,622.5,302.0,6.05,16.0,877.0,918.37,716.67
2018,5,30,13,30,770.0,211.0,6.1,15.9,914.0,954.58,746.03
2018,5,30,13,45,824.5,173.0,6.1,15.75,908.5,946.34,741.04
2018,5,30,14,0,879.0,135.0,6.1,15.6,903.0,931.91,731.89
2018,5,30,14,15,877.0,131.5,6.15,15.45,875.0,901.74,711.6
2018,5,30,14,30,875.0,128.0,6.2,15.3,847.0,868.93,689.33
2018,5,30,14,45,865.5,125.5,6.2,15.1,811.0,828.55,661.18
2018,5,30,15,0,856.0,123.0,6.2,14.9,775.0,788.5,633.06
2018,5,30,15,15,843.0,120.0,6.2,14.9,733.0,741.27,598.76
2018,5,30,15,30,830.0,117.0,6.2,14.9,691.0,692.96,562.73
2018,5,30,15,45,812.0,115.5,6.2,14.35,646.0,642.12,523.75
2018,5,30,16,0,794.0,114.0,6.2,13.8,601.0,591.14,483.63
2018,5,30,16,15,768.5,112.0,6.2,13.5,552.0,535.69,438.42
2018,5,30,16,30,743.0,110.0,6.2,13.2,503.0,480.83,392.53
2018,5,30,16,45,708.5,107.0,6.15,12.85,451.5,422.81,342.98
2018,5,30,17,0,674.0,104.0,6.1,12.5,400.0,367.45,294.52
2018,5,30,17,15,626.5,100.0,6.05,12.1,348.0,309.7,243.47
2018,5,30,17,30,579.0,96.0,6.0,11.7,296.0,256.6,195.9
2018,5,30,17,45,493.5,89.5,5.9,11.3,240.5,196.43,143.99
2018,5,30,18,0,408.0,83.0,5.8,10.9,185.0,146.45,102.24
2018,5,30,18,15,307.5,67.5,5.65,10.6,134.5,95.92,62.96
2018,5,30,18,30,207.0,52.0,5.5,10.3,84.0,56.74,35.54
2018,5,30,18,45,134.5,38.5,5.35,10.0,56.5,32.48,22.17
2018,5,30,19,0,62.0,25.0,5.2,9.7,29.0,20.85,4.1
2018,5,30,19,15,31.5,13.0,5.2,9.65,15.0,12.78,0.0
2018,5,30,19,30,1.0,1.0,5.2,9.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.15,9.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,31,4,45,9.0,5.5,4.3,9.45,5.5,0.0,0.0
2018,5,31,5,0,18.0,11.0,4.3,9.5,11.0,10.81,0.0
2018,5,31,5,15,97.5,27.5,4.35,9.65,37.5,22.86,8.38
2018,5,31,5,30,177.0,44.0,4.4,9.8,64.0,37.2,23.58
2018,5,31,5,45,272.5,57.5,4.45,10.0,106.0,67.82,42.3
2018,5,31,6,0,368.0,71.0,4.5,10.2,148.0,109.04,71.54
2018,5,31,6,15,423.5,80.5,4.5,10.45,192.0,150.15,105.16
2018,5,31,6,30,479.0,90.0,4.5,10.7,236.0,197.34,145.97
2018,5,31,6,45,545.0,96.0,4.5,11.0,291.0,251.14,193.02
2018,5,31,7,0,611.0,102.0,4.5,11.3,346.0,310.97,245.42
2018,5,31,7,15,633.5,109.5,4.5,11.65,392.5,361.61,290.45
2018,5,31,7,30,656.0,117.0,4.5,12.0,439.0,413.99,335.81
2018,5,31,7,45,706.5,115.5,4.45,12.35,495.0,473.04,385.32
2018,5,31,8,0,757.0,114.0,4.4,12.7,551.0,536.03,436.74
2018,5,31,8,15,779.5,116.0,4.35,13.05,598.5,589.45,479.22
2018,5,31,8,30,802.0,118.0,4.3,13.4,646.0,643.06,520.67
2018,5,31,8,45,821.0,118.0,4.3,13.8,689.5,692.49,558.01
2018,5,31,9,0,840.0,118.0,4.3,14.2,733.0,741.57,592.69
2018,5,31,9,15,847.5,122.0,4.35,14.45,770.5,785.2,623.09
2018,5,31,9,30,855.0,126.0,4.4,14.7,808.0,824.53,650.07
2018,5,31,9,45,872.5,123.5,4.4,15.0,844.0,865.99,677.91
2018,5,31,10,0,890.0,121.0,4.4,15.3,880.0,905.92,704.32
2018,5,31,10,15,891.0,125.0,4.45,15.45,905.0,935.69,724.16
2018,5,31,10,30,892.0,129.0,4.5,15.6,930.0,962.58,742.01
2018,5,31,10,45,903.0,126.0,4.6,15.75,952.0,988.96,759.94
2018,5,31,11,0,914.0,123.0,4.7,15.9,974.0,1012.63,776.03
2018,5,31,11,15,916.5,124.5,4.7,16.0,987.5,1029.62,786.83
2018,5,31,11,30,919.0,126.0,4.7,16.1,1001.0,1043.39,795.52
2018,5,31,11,45,920.5,125.5,4.75,16.15,1006.5,1050.87,800.63
2018,5,31,12,0,922.0,125.0,4.8,16.2,1012.0,1055.02,803.62
2018,5,31,12,15,917.5,128.5,4.8,16.2,1009.5,1053.84,802.79
2018,5,31,12,30,913.0,132.0,4.8,16.2,1007.0,1049.34,799.83
2018,5,31,12,45,905.5,135.0,4.8,16.2,995.5,1038.09,792.38
2018,5,31,13,0,898.0,138.0,4.8,16.2,984.0,1023.71,782.9
2018,5,31,13,15,895.5,137.0,4.8,16.2,968.0,1007.13,772.0
2018,5,31,13,30,893.0,136.0,4.8,16.2,952.0,987.48,759.04
2018,5,31,13,45,888.5,133.5,4.75,16.15,928.0,961.49,741.44
2018,5,31,14,0,884.0,131.0,4.7,16.1,904.0,932.7,721.92
2018,5,31,14,15,875.0,130.5,4.7,16.0,873.5,899.35,699.64
2018,5,31,14,30,866.0,130.0,4.7,15.9,843.0,863.76,675.65
2018,5,31,14,45,858.5,126.5,4.7,15.8,807.5,824.36,648.72
2018,5,31,15,0,851.0,123.0,4.7,15.7,772.0,785.15,621.72
2018,5,31,15,15,838.0,120.5,4.7,15.7,730.5,738.67,588.82
2018,5,31,15,30,825.0,118.0,4.7,15.7,689.0,691.13,554.2
2018,5,31,15,45,808.5,115.0,4.65,15.35,644.0,640.0,515.36
2018,5,31,16,0,792.0,112.0,4.6,15.0,599.0,588.62,475.37
2018,5,31,16,15,770.5,108.0,4.6,14.75,550.0,533.51,431.37
2018,5,31,16,30,749.0,104.0,4.6,14.5,501.0,478.57,386.29
2018,5,31,16,45,721.0,99.5,4.6,14.2,450.5,421.7,338.48
2018,5,31,17,0,693.0,95.0,4.6,13.9,400.0,366.83,291.02
2018,5,31,17,15,654.0,90.0,4.55,13.5,349.0,309.99,241.12
2018,5,31,17,30,615.0,85.0,4.5,13.1,298.0,256.85,193.62
2018,5,31,17,45,561.0,78.0,4.45,12.75,248.5,202.3,145.46
2018,5,31,18,0,507.0,71.0,4.4,12.4,199.0,153.62,103.4
2018,5,31,18,15,427.5,62.0,4.25,11.95,153.5,106.09,65.94
2018,5,31,18,30,348.0,53.0,4.1,11.5,108.0,66.55,38.81
2018,5,31,18,45,239.5,41.0,3.9,11.05,72.5,33.66,23.17
2018,5,31,19,0,131.0,29.0,3.7,10.6,37.0,23.11,6.34
2018,5,31,19,15,67.0,15.5,3.6,10.4,19.5,15.24,0.0
2018,5,31,19,30,3.0,2.0,3.5,10.2,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,9.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.0,1.8,8.5,7.0,0.0,0.0
2018,6,1,5,0,63.0,12.0,1.8,8.7,14.0,11.8,0.0
2018,6,1,5,15,175.5,26.0,1.85,9.2,44.0,20.39,7.27
2018,6,1,5,30,288.0,40.0,1.9,9.7,74.0,35.22,21.0
2018,6,1,5,45,380.5,49.5,1.9,10.15,116.5,68.65,39.13
2018,6,1,6,0,473.0,59.0,1.9,10.6,159.0,111.58,68.86
2018,6,1,6,15,535.5,65.5,1.8,11.1,207.0,156.72,105.4
2018,6,1,6,30,598.0,72.0,1.7,11.6,255.0,208.82,150.06
2018,6,1,6,45,642.5,77.0,1.6,12.1,306.0,260.99,196.19
2018,6,1,7,0,687.0,82.0,1.5,12.6,357.0,317.65,245.59
2018,6,1,7,15,719.0,86.0,1.45,13.3,408.0,372.58,292.6
2018,6,1,7,30,751.0,90.0,1.4,14.0,459.0,430.88,340.68
2018,6,1,7,45,776.0,92.5,1.35,14.65,508.5,485.6,384.4
2018,6,1,8,0,801.0,95.0,1.3,15.3,558.0,541.63,427.44
2018,6,1,8,15,819.5,97.0,1.3,16.05,605.0,594.28,466.49
2018,6,1,8,30,838.0,99.0,1.3,16.8,652.0,647.03,504.23
2018,6,1,8,45,853.0,101.5,1.35,17.55,696.0,696.58,538.44
2018,6,1,9,0,868.0,104.0,1.4,18.3,740.0,746.19,570.36
2018,6,1,9,15,881.5,104.0,1.4,18.8,779.0,791.1,598.46
2018,6,1,9,30,895.0,104.0,1.4,19.3,818.0,834.63,625.16
2018,6,1,9,45,906.5,103.0,1.45,19.8,852.0,873.82,649.17
2018,6,1,10,0,918.0,102.0,1.5,20.3,886.0,911.01,671.64
2018,6,1,10,15,924.0,103.0,1.55,20.6,913.0,943.05,691.1
2018,6,1,10,30,930.0,104.0,1.6,20.9,940.0,972.38,708.77
2018,6,1,10,45,934.0,105.0,1.7,21.25,960.0,996.95,723.94
2018,6,1,11,0,938.0,106.0,1.8,21.6,980.0,1018.46,737.2
2018,6,1,11,15,940.5,106.0,1.85,21.9,992.5,1034.3,746.38
2018,6,1,11,30,943.0,106.0,1.9,22.2,1005.0,1046.84,753.6
2018,6,1,11,45,944.5,106.0,2.0,22.45,1010.5,1055.03,759.02
2018,6,1,12,0,946.0,106.0,2.1,22.7,1016.0,1059.81,762.41
2018,6,1,12,15,945.0,106.5,2.2,22.85,1014.0,1059.15,762.76
2018,6,1,12,30,944.0,107.0,2.3,23.0,1012.0,1055.06,761.07
2018,6,1,12,45,942.0,107.0,2.4,23.2,1002.5,1046.06,756.19
2018,6,1,13,0,940.0,107.0,2.5,23.4,993.0,1033.7,749.23
2018,6,1,13,15,936.5,105.5,2.6,23.4,975.5,1015.06,738.85
2018,6,1,13,30,933.0,104.0,2.7,23.4,958.0,993.24,726.4
2018,6,1,13,45,928.5,103.0,2.8,23.45,934.5,967.93,711.46
2018,6,1,14,0,924.0,102.0,2.9,23.5,911.0,939.72,694.5
2018,6,1,14,15,917.0,101.5,3.0,23.45,881.0,907.06,674.68
2018,6,1,14,30,910.0,101.0,3.1,23.4,851.0,871.94,652.98
2018,6,1,14,45,901.5,99.0,3.2,23.3,815.0,831.8,627.68
2018,6,1,15,0,893.0,97.0,3.3,23.2,779.0,789.68,600.64
2018,6,1,15,15,881.5,95.0,3.3,23.2,737.5,743.61,569.72
2018,6,1,15,30,870.0,93.0,3.3,23.2,696.0,696.23,537.49
2018,6,1,15,45,855.5,90.5,3.45,22.8,651.0,645.36,501.99
2018,6,1,16,0,841.0,88.0,3.6,22.4,606.0,593.94,464.24
2018,6,1,16,15,821.5,85.5,3.65,21.95,557.5,539.57,422.76
2018,6,1,16,30,802.0,83.0,3.7,21.5,509.0,485.31,380.0
2018,6,1,16,45,777.5,79.5,3.7,21.1,459.0,428.56,333.78
2018,6,1,17,0,753.0,76.0,3.7,20.7,409.0,373.34,287.34
2018,6,1,17,15,719.0,72.0,3.7,20.0,358.0,316.21,238.57
2018,6,1,17,30,685.0,68.0,3.7,19.3,307.0,262.17,191.31
2018,6,1,17,45,636.0,63.0,3.65,18.65,257.0,205.77,142.34
2018,6,1,18,0,587.0,58.0,3.6,18.0,207.0,155.7,99.56
2018,6,1,18,15,514.5,51.5,3.5,17.15,161.0,106.84,61.46
2018,6,1,18,30,442.0,45.0,3.4,16.3,115.0,66.16,34.46
2018,6,1,18,45,330.5,35.0,3.25,15.45,77.5,30.09,19.8
2018,6,1,19,0,219.0,25.0,3.1,14.6,40.0,20.36,5.63
2018,6,1,19,15,115.0,13.5,3.05,14.15,21.0,13.27,0.0
2018,6,1,19,30,11.0,2.0,3.0,13.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.95,13.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,2,4,45,52.0,6.5,1.45,11.05,8.0,0.0,0.0
2018,6,2,5,0,104.0,13.0,1.5,11.3,16.0,12.78,0.0
2018,6,2,5,15,237.5,24.5,1.55,11.9,47.5,19.53,6.9
2018,6,2,5,30,371.0,36.0,1.6,12.5,79.0,33.34,18.42
2018,6,2,5,45,458.5,43.0,1.65,13.05,122.0,67.73,35.13
2018,6,2,6,0,546.0,50.0,1.7,13.6,165.0,112.04,65.27
2018,6,2,6,15,603.0,55.5,1.65,14.25,214.0,159.3,103.46
2018,6,2,6,30,660.0,61.0,1.6,14.9,263.0,214.03,150.28
2018,6,2,6,45,699.5,64.5,1.5,15.55,313.5,266.45,196.51
2018,6,2,7,0,739.0,68.0,1.4,16.2,364.0,322.78,245.33
2018,6,2,7,15,767.0,71.5,1.4,17.05,415.0,378.17,292.33
2018,6,2,7,30,795.0,75.0,1.4,17.9,466.0,435.69,339.36
2018,6,2,7,45,816.5,77.5,1.4,18.75,515.5,490.8,382.85
2018,6,2,8,0,838.0,80.0,1.4,19.6,565.0,546.78,425.3
2018,6,2,8,15,854.0,82.5,1.45,20.35,612.0,599.84,464.47
2018,6,2,8,30,870.0,85.0,1.5,21.1,659.0,652.7,502.19
2018,6,2,8,45,882.5,87.0,1.5,21.9,702.0,702.18,534.75
2018,6,2,9,0,895.0,89.0,1.5,22.7,745.0,750.64,564.8
2018,6,2,9,15,900.0,93.0,1.55,23.3,782.5,794.07,591.73
2018,6,2,9,30,905.0,97.0,1.6,23.9,820.0,835.43,616.94
2018,6,2,9,45,906.5,103.0,1.65,24.55,852.0,873.63,639.61
2018,6,2,10,0,908.0,109.0,1.7,25.2,884.0,909.18,660.31
2018,6,2,10,15,914.0,109.5,1.7,25.7,910.5,940.44,677.86
2018,6,2,10,30,920.0,110.0,1.7,26.2,937.0,969.03,693.58
2018,6,2,10,45,924.5,111.0,1.7,26.65,957.5,993.88,707.0
2018,6,2,11,0,929.0,112.0,1.7,27.1,978.0,1015.71,718.51
2018,6,2,11,15,932.0,112.5,1.7,27.45,991.5,1032.44,727.17
2018,6,2,11,30,935.0,113.0,1.7,27.8,1005.0,1045.92,733.91
2018,6,2,11,45,936.5,113.0,1.7,28.1,1010.5,1054.08,737.65
2018,6,2,12,0,938.0,113.0,1.7,28.4,1016.0,1058.85,739.48
2018,6,2,12,15,939.5,111.5,1.75,28.55,1014.5,1058.71,739.63
2018,6,2,12,30,941.0,110.0,1.8,28.7,1013.0,1055.15,737.84
2018,6,2,12,45,941.5,108.0,1.8,28.9,1004.0,1046.66,732.33
2018,6,2,13,0,942.0,106.0,1.8,29.1,995.0,1034.77,724.9
2018,6,2,13,15,939.0,105.5,1.9,29.1,978.5,1017.65,716.24
2018,6,2,13,30,936.0,105.0,2.0,29.1,962.0,997.33,705.57
2018,6,2,13,45,931.0,104.5,2.05,29.1,938.5,972.05,691.15
2018,6,2,14,0,926.0,104.0,2.1,29.1,915.0,943.89,674.86
2018,6,2,14,15,912.0,106.5,2.2,28.95,882.5,908.16,654.46
2018,6,2,14,30,898.0,109.0,2.3,28.8,850.0,870.39,632.43
2018,6,2,14,45,893.0,105.0,2.35,28.65,815.0,831.51,608.91
2018,6,2,15,0,888.0,101.0,2.4,28.5,780.0,790.43,583.58
2018,6,2,15,15,877.0,98.5,2.4,28.5,739.0,744.45,553.9
2018,6,2,15,30,866.0,96.0,2.4,28.5,698.0,697.15,522.92
2018,6,2,15,45,851.0,93.5,2.55,27.95,652.5,646.16,489.06
2018,6,2,16,0,836.0,91.0,2.7,27.4,607.0,595.08,453.26
2018,6,2,16,15,818.0,88.0,2.7,26.95,559.0,540.93,413.19
2018,6,2,16,30,800.0,85.0,2.7,26.5,511.0,487.11,372.03
2018,6,2,16,45,776.5,81.0,2.7,26.0,461.0,430.42,327.38
2018,6,2,17,0,753.0,77.0,2.7,25.5,411.0,375.17,282.36
2018,6,2,17,15,718.5,72.5,2.6,24.6,359.5,317.38,234.47
2018,6,2,17,30,684.0,68.0,2.5,23.7,308.0,262.72,188.01
2018,6,2,17,45,635.0,63.0,2.35,22.75,258.0,206.36,140.29
2018,6,2,18,0,586.0,58.0,2.2,21.8,208.0,156.31,98.46
2018,6,2,18,15,513.5,51.5,2.15,20.85,162.0,107.43,60.98
2018,6,2,18,30,441.0,45.0,2.1,19.9,116.0,66.72,34.25
2018,6,2,18,45,330.0,35.5,2.05,18.9,78.5,31.06,20.36
