Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,15,847.0,83.0,3.9,23.1,580.5,559.43,436.63
2018,6,12,16,30,840.0,78.0,3.9,22.7,536.0,508.36,396.52
2018,6,12,16,45,818.0,74.5,3.9,22.25,485.5,450.77,350.13
2018,6,12,17,0,796.0,71.0,3.9,21.8,435.0,394.64,303.38
2018,6,12,17,15,766.0,68.0,3.85,21.15,384.0,337.64,254.84
2018,6,12,17,30,736.0,65.0,3.8,20.5,333.0,283.19,207.23
2018,6,12,17,45,692.0,60.5,3.75,19.8,282.0,226.67,157.96
2018,6,12,18,0,648.0,56.0,3.7,19.1,231.0,174.74,113.07
2018,6,12,18,15,582.5,50.5,3.65,18.25,183.5,122.25,70.93
2018,6,12,18,30,517.0,45.0,3.6,17.4,136.0,78.42,40.19
2018,6,12,18,45,412.5,37.0,3.5,16.6,95.5,38.79,19.67
2018,6,12,19,0,308.0,29.0,3.4,15.8,55.0,23.21,12.03
2018,6,12,19,15,174.0,17.5,3.45,15.3,30.5,17.2,0.0
2018,6,12,19,30,40.0,6.0,3.5,14.8,6.0,5.9,0.0
2018,6,12,19,45,20.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,13,4,45,65.5,8.0,2.85,10.55,10.0,0.0,0.0
2018,6,13,5,0,131.0,16.0,2.9,10.8,20.0,15.73,0.0
2018,6,13,5,15,266.0,26.0,2.9,11.3,52.5,20.75,8.95
2018,6,13,5,30,401.0,36.0,2.9,11.8,85.0,33.24,18.32
2018,6,13,5,45,488.5,43.0,2.85,12.3,129.5,69.03,35.42
2018,6,13,6,0,576.0,50.0,2.8,12.8,174.0,114.66,66.48
2018,6,13,6,15,632.5,55.0,2.75,13.45,223.5,162.68,105.48
2018,6,13,6,30,689.0,60.0,2.7,14.1,273.0,218.11,153.35
2018,6,13,6,45,727.5,63.0,2.65,14.7,324.0,271.01,200.71
2018,6,13,7,0,766.0,66.0,2.6,15.3,375.0,327.69,250.82
2018,6,13,7,15,793.5,69.5,2.6,16.0,426.5,384.03,299.71
2018,6,13,7,30,821.0,73.0,2.6,16.7,478.0,442.45,348.72
2018,6,13,7,45,842.0,75.0,2.55,17.4,528.0,498.25,393.97
2018,6,13,8,0,863.0,77.0,2.5,18.1,578.0,554.29,437.73
2018,6,13,8,15,878.5,79.5,2.5,18.8,625.5,608.09,478.38
2018,6,13,8,30,894.0,82.0,2.5,19.5,673.0,661.65,517.44
2018,6,13,8,45,905.5,83.5,2.5,20.25,716.0,710.92,550.91
2018,6,13,9,0,917.0,85.0,2.5,21.0,759.0,759.08,581.77
2018,6,13,9,15,923.0,88.5,2.55,21.55,797.0,803.67,610.32
2018,6,13,9,30,929.0,92.0,2.6,22.1,835.0,846.26,637.11
2018,6,13,9,45,932.0,95.5,2.65,22.7,867.0,884.12,660.23
2018,6,13,10,0,935.0,99.0,2.7,23.3,899.0,919.4,681.4
2018,6,13,10,15,940.0,99.5,2.75,23.7,925.5,950.7,700.3
2018,6,13,10,30,945.0,100.0,2.8,24.1,952.0,979.24,717.3
2018,6,13,10,45,949.0,101.0,2.85,24.5,972.5,1004.43,732.08
2018,6,13,11,0,953.0,102.0,2.9,24.9,993.0,1026.54,744.86
2018,6,13,11,15,955.0,102.0,3.0,25.2,1005.5,1042.49,754.47
2018,6,13,11,30,957.0,102.0,3.1,25.5,1018.0,1055.11,762.06
2018,6,13,11,45,957.5,102.5,3.15,25.75,1023.5,1063.35,766.68
2018,6,13,12,0,958.0,103.0,3.2,26.0,1029.0,1068.17,769.23
2018,6,13,12,15,955.0,104.5,3.35,26.05,1026.5,1067.03,769.58
2018,6,13,12,30,952.0,106.0,3.5,26.1,1024.0,1062.47,767.83
2018,6,13,12,45,946.5,108.0,3.65,26.15,1014.0,1052.54,762.69
2018,6,13,13,0,941.0,110.0,3.8,26.2,1004.0,1039.32,755.46
2018,6,13,13,15,937.5,109.5,3.95,26.05,987.5,1022.29,746.36
2018,6,13,13,30,934.0,109.0,4.1,25.9,971.0,1002.1,735.14
2018,6,13,13,45,928.5,108.5,4.25,25.75,947.5,976.98,720.57
2018,6,13,14,0,923.0,108.0,4.4,25.6,924.0,949.0,703.98
2018,6,13,14,15,916.5,106.5,4.5,25.25,894.5,916.41,684.39
2018,6,13,14,30,910.0,105.0,4.6,24.9,865.0,881.33,663.15
2018,6,13,14,45,899.0,104.5,4.7,24.6,828.5,841.27,638.05
2018,6,13,15,0,888.0,104.0,4.8,24.3,792.0,799.4,611.28
2018,6,13,15,15,879.5,101.0,4.8,24.3,752.5,755.27,581.26
2018,6,13,15,30,871.0,98.0,4.8,24.3,713.0,709.58,549.79
2018,6,13,15,45,858.0,95.5,4.95,23.35,669.0,660.1,516.44
2018,6,13,16,0,845.0,93.0,5.1,22.4,625.0,609.91,480.36
2018,6,13,16,15,828.5,89.5,5.1,21.8,577.5,556.38,439.34
2018,6,13,16,30,812.0,86.0,5.1,21.2,530.0,502.6,396.81
2018,6,13,16,45,788.5,83.0,5.1,20.6,480.0,446.5,351.08
2018,6,13,17,0,765.0,80.0,5.1,20.0,430.0,391.77,305.0
2018,6,13,17,15,733.5,75.5,5.05,19.3,379.0,334.36,255.69
2018,6,13,17,30,702.0,71.0,5.0,18.6,328.0,279.71,207.58
2018,6,13,17,45,658.0,66.0,4.95,17.9,278.0,223.21,157.93
2018,6,13,18,0,614.0,61.0,4.9,17.2,228.0,172.44,113.67
2018,6,13,18,15,547.5,55.0,4.8,16.5,181.0,122.51,73.24
2018,6,13,18,30,481.0,49.0,4.7,15.8,134.0,80.01,43.04
2018,6,13,18,45,379.0,39.5,4.55,15.1,94.0,40.91,21.83
2018,6,13,19,0,277.0,30.0,4.4,14.4,54.0,24.14,12.99
2018,6,13,19,15,156.0,17.5,4.4,14.0,29.5,17.2,0.0
2018,6,13,19,30,35.0,5.0,4.4,13.6,5.0,4.91,0.0
2018,6,13,19,45,17.5,2.5,4.4,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,14,4,45,32.0,6.5,3.75,10.1,7.5,0.0,0.0
2018,6,14,5,0,64.0,13.0,3.8,10.2,15.0,12.78,0.0
2018,6,14,5,15,151.0,24.0,3.8,10.55,39.5,18.58,7.44
2018,6,14,5,30,238.0,35.0,3.8,10.9,64.0,30.12,17.31
2018,6,14,5,45,177.0,41.5,3.75,11.2,68.5,46.94,27.98
2018,6,14,6,0,116.0,48.0,3.7,11.5,73.0,58.22,39.18
2018,6,14,6,15,62.0,69.5,3.6,11.9,83.0,76.76,57.66
2018,6,14,6,30,8.0,91.0,3.5,12.3,93.0,89.08,70.45
2018,6,14,6,45,26.0,120.5,3.4,12.7,130.5,122.65,98.15
2018,6,14,7,0,44.0,150.0,3.3,13.1,168.0,158.74,127.73
2018,6,14,7,15,103.0,177.5,3.2,13.5,226.5,211.94,170.73
2018,6,14,7,30,162.0,205.0,3.1,13.9,285.0,271.26,218.51
2018,6,14,7,45,345.0,191.0,2.95,14.35,384.0,359.85,289.77
2018,6,14,8,0,528.0,177.0,2.8,14.8,483.0,467.12,374.79
2018,6,14,8,15,694.0,136.5,2.75,15.25,573.5,554.62,443.6
2018,6,14,8,30,860.0,96.0,2.7,15.7,664.0,653.38,519.45
2018,6,14,8,45,874.0,97.5,2.65,16.15,707.5,702.93,554.54
2018,6,14,9,0,888.0,99.0,2.6,16.6,751.0,751.63,586.89
2018,6,14,9,15,901.0,99.0,2.6,17.0,790.5,796.96,616.63
2018,6,14,9,30,914.0,99.0,2.6,17.4,830.0,840.85,644.93
2018,6,14,9,45,925.5,98.0,2.65,17.8,864.5,880.8,670.49
2018,6,14,10,0,937.0,97.0,2.7,18.2,899.0,918.74,694.44
2018,6,14,10,15,943.0,98.0,2.8,18.5,926.5,951.54,715.42
2018,6,14,10,30,949.0,99.0,2.9,18.8,954.0,981.62,734.54
2018,6,14,10,45,953.0,99.5,2.95,19.1,974.5,1006.42,749.68
2018,6,14,11,0,957.0,100.0,3.0,19.4,995.0,1028.13,762.82
2018,6,14,11,15,959.5,100.5,3.15,19.55,1008.5,1045.18,774.26
2018,6,14,11,30,962.0,101.0,3.3,19.7,1022.0,1058.9,783.63
2018,6,14,11,45,963.0,101.5,3.4,19.8,1028.0,1067.73,789.61
2018,6,14,12,0,964.0,102.0,3.5,19.9,1034.0,1073.11,793.47
2018,6,14,12,15,962.0,103.0,3.6,19.95,1032.0,1072.53,793.68
2018,6,14,12,30,960.0,104.0,3.7,20.0,1030.0,1068.48,791.76
2018,6,14,12,45,956.5,105.0,3.8,20.0,1020.5,1059.52,786.85
2018,6,14,13,0,953.0,106.0,3.9,20.0,1011.0,1047.2,779.79
2018,6,14,13,15,949.5,105.5,3.95,19.9,994.5,1030.06,769.54
2018,6,14,13,30,946.0,105.0,4.0,19.8,978.0,1009.71,757.18
2018,6,14,13,45,936.5,106.5,4.1,19.7,953.0,982.7,740.62
2018,6,14,14,0,927.0,108.0,4.2,19.6,928.0,952.98,722.13
2018,6,14,14,15,902.5,116.0,4.2,19.45,892.5,914.11,696.78
2018,6,14,14,30,878.0,124.0,4.2,19.3,857.0,873.76,670.23
2018,6,14,14,45,885.5,113.5,4.2,19.1,826.5,839.84,648.12
2018,6,14,15,0,893.0,103.0,4.2,18.9,796.0,802.82,623.57
2018,6,14,15,15,889.5,98.0,4.2,18.9,757.5,760.21,594.29
2018,6,14,15,30,886.0,93.0,4.2,18.9,719.0,715.62,563.28
2018,6,14,15,45,872.5,90.0,4.2,18.45,674.0,664.71,527.15
2018,6,14,16,0,859.0,87.0,4.2,18.0,629.0,613.1,488.27
2018,6,14,16,15,841.0,85.0,4.15,17.65,581.0,559.51,446.37
2018,6,14,16,30,823.0,83.0,4.1,17.3,533.0,505.93,403.25
2018,6,14,16,45,799.5,80.0,4.05,17.0,483.0,449.3,356.38
2018,6,14,17,0,776.0,77.0,4.0,16.7,433.0,394.01,309.23
2018,6,14,17,15,743.5,73.0,4.0,16.3,381.5,336.17,259.05
2018,6,14,17,30,711.0,69.0,4.0,15.9,330.0,281.17,210.18
2018,6,14,17,45,665.0,64.5,3.95,15.45,279.5,224.18,159.73
2018,6,14,18,0,619.0,60.0,3.9,15.0,229.0,173.11,114.88
2018,6,14,18,15,550.0,54.5,3.8,14.5,182.0,122.98,74.05
2018,6,14,18,30,481.0,49.0,3.7,14.0,135.0,80.56,43.7
2018,6,14,18,45,375.0,40.5,3.6,13.55,95.0,42.22,22.91
2018,6,14,19,0,269.0,32.0,3.5,13.1,55.0,26.13,14.8
2018,6,14,19,15,151.0,19.0,3.45,12.75,30.5,18.68,0.0
2018,6,14,19,30,33.0,6.0,3.4,12.4,6.0,5.9,0.0
2018,6,14,19,45,16.5,3.0,3.4,12.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,4,45,41.5,8.0,3.45,10.4,9.5,0.0,0.0
2018,6,15,5,0,83.0,16.0,3.5,10.5,19.0,15.73,0.0
2018,6,15,5,15,199.5,28.5,3.6,10.85,49.0,22.37,10.04
2018,6,15,5,30,316.0,41.0,3.7,11.2,79.0,36.85,22.29
2018,6,15,5,45,378.5,50.0,3.75,11.5,116.5,67.99,38.65
2018,6,15,6,0,441.0,59.0,3.8,11.8,154.0,106.3,65.64
2018,6,15,6,15,318.0,87.0,3.85,12.15,164.5,136.09,96.97
2018,6,15,6,30,195.0,115.0,3.9,12.5,175.0,153.3,117.88
2018,6,15,6,45,197.5,136.5,3.9,12.85,206.5,186.42,146.81
2018,6,15,7,0,200.0,158.0,3.9,13.2,238.0,219.62,175.36
2018,6,15,7,15,309.5,161.0,3.9,13.55,304.5,278.19,223.11
2018,6,15,7,30,419.0,164.0,3.9,13.9,371.0,348.85,280.93
2018,6,15,7,45,540.5,149.5,3.95,14.2,445.0,418.38,337.95
2018,6,15,8,0,662.0,135.0,4.0,14.5,519.0,500.48,404.33
2018,6,15,8,15,747.0,117.0,4.0,14.85,584.0,566.62,457.12
2018,6,15,8,30,832.0,99.0,4.0,15.2,649.0,638.57,513.35
2018,6,15,8,45,846.5,101.0,4.05,15.5,692.0,687.06,549.76
2018,6,15,9,0,861.0,103.0,4.1,15.8,735.0,735.5,583.74
2018,6,15,9,15,870.5,105.0,4.1,16.05,773.0,779.11,613.64
2018,6,15,9,30,880.0,107.0,4.1,16.3,811.0,821.11,642.03
2018,6,15,9,45,887.0,109.0,4.1,16.55,843.5,859.19,667.31
2018,6,15,10,0,894.0,111.0,4.1,16.8,876.0,895.09,690.83
2018,6,15,10,15,900.5,112.5,4.1,16.95,903.5,927.67,712.12
2018,6,15,10,30,907.0,114.0,4.1,17.1,931.0,957.69,731.53
2018,6,15,10,45,912.0,114.5,4.15,17.25,951.5,982.57,747.64
2018,6,15,11,0,917.0,115.0,4.2,17.4,972.0,1004.53,761.79
2018,6,15,11,15,920.5,114.5,4.25,17.45,985.5,1020.99,772.54
2018,6,15,11,30,924.0,114.0,4.3,17.5,999.0,1034.28,781.25
2018,6,15,11,45,876.0,142.0,4.35,17.5,985.0,1021.49,772.46
2018,6,15,12,0,828.0,170.0,4.4,17.5,971.0,1010.98,765.75
2018,6,15,12,15,857.0,154.0,4.5,17.45,982.0,1018.29,771.9
2018,6,15,12,30,886.0,138.0,4.6,17.4,993.0,1028.75,780.18
2018,6,15,12,45,858.0,153.0,4.7,17.35,975.0,1009.88,768.44
2018,6,15,13,0,830.0,168.0,4.8,17.3,957.0,994.23,759.1
2018,6,15,13,15,795.0,184.5,4.85,17.15,930.0,965.23,740.32
2018,6,15,13,30,760.0,201.0,4.9,17.0,903.0,934.26,720.13
2018,6,15,13,45,835.0,155.0,4.95,16.85,909.0,941.66,726.97
2018,6,15,14,0,910.0,109.0,5.0,16.7,915.0,938.93,726.55
2018,6,15,14,15,905.0,107.0,5.0,16.5,886.0,907.61,705.76
2018,6,15,14,30,900.0,105.0,5.0,16.3,857.0,873.74,683.18
2018,6,15,14,45,893.0,102.5,5.05,16.05,822.5,835.34,657.57
2018,6,15,15,0,886.0,100.0,5.1,15.8,788.0,794.86,630.16
2018,6,15,15,15,875.0,98.0,5.1,15.8,748.0,750.05,598.36
2018,6,15,15,30,864.0,96.0,5.1,15.8,708.0,703.89,565.23
2018,6,15,15,45,851.0,93.5,5.05,15.3,664.0,654.79,529.18
2018,6,15,16,0,838.0,91.0,5.0,14.8,620.0,604.99,490.62
2018,6,15,16,15,821.5,88.0,4.95,14.55,573.0,552.33,448.3
2018,6,15,16,30,805.0,85.0,4.9,14.3,526.0,499.44,404.65
2018,6,15,16,45,781.0,82.0,4.85,14.05,476.5,443.5,357.35
2018,6,15,17,0,757.0,79.0,4.8,13.8,427.0,388.97,309.93
2018,6,15,17,15,722.0,75.5,4.7,13.45,376.0,331.73,259.38
2018,6,15,17,30,687.0,72.0,4.6,13.1,325.0,276.44,209.63
2018,6,15,17,45,637.5,68.0,4.5,12.75,275.0,221.47,160.35
2018,6,15,18,0,588.0,64.0,4.4,12.4,225.0,171.67,116.25
2018,6,15,18,15,514.5,58.5,4.3,12.05,178.5,122.57,76.02
2018,6,15,18,30,441.0,53.0,4.2,11.7,132.0,81.72,46.56
2018,6,15,18,45,332.0,43.5,4.05,11.3,92.5,44.49,25.59
2018,6,15,19,0,223.0,34.0,3.9,10.9,53.0,26.67,15.53
2018,6,15,19,15,123.0,20.0,3.85,10.75,29.5,19.66,0.0
2018,6,15,19,30,23.0,6.0,3.8,10.6,6.0,5.9,0.0
2018,6,15,19,45,11.5,3.0,3.7,10.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,1.55,10.7,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,1.6,10.8,18.0,15.73,0.0
2018,6,16,5,15,179.5,29.5,1.65,11.1,48.0,23.22,10.58
2018,6,16,5,30,290.0,43.0,1.7,11.4,78.0,37.07,22.79
2018,6,16,5,45,343.5,51.0,1.8,11.65,111.0,65.85,38.11
2018,6,16,6,0,397.0,59.0,1.9,11.9,144.0,100.73,62.79
2018,6,16,6,15,203.5,80.5,1.9,12.25,124.5,110.63,80.17
2018,6,16,6,30,10.0,102.0,1.9,12.6,105.0,99.75,79.21
2018,6,16,6,45,43.0,130.5,1.9,12.95,147.5,136.72,109.21
2018,6,16,7,0,76.0,159.0,1.9,13.3,190.0,177.96,142.63
2018,6,16,7,15,88.0,182.0,1.9,13.75,222.0,209.52,168.12
2018,6,16,7,30,100.0,205.0,1.9,14.2,254.0,242.4,194.31
2018,6,16,7,45,231.0,211.0,1.85,14.65,340.5,321.96,257.65
2018,6,16,8,0,362.0,217.0,1.8,15.1,427.0,412.48,328.57
2018,6,16,8,15,596.0,161.0,1.85,15.55,540.0,519.61,412.76
2018,6,16,8,30,830.0,105.0,1.9,16.0,653.0,642.87,506.98
2018,6,16,8,45,844.5,107.0,1.9,16.45,696.5,692.3,541.83
2018,6,16,9,0,859.0,109.0,1.9,16.9,740.0,739.6,573.08
2018,6,16,9,15,872.0,109.5,2.0,17.4,779.0,784.34,602.61
2018,6,16,9,30,885.0,110.0,2.1,17.9,818.0,827.74,630.85
2018,6,16,9,45,895.5,110.0,2.2,18.35,851.5,866.94,656.04
2018,6,16,10,0,906.0,110.0,2.3,18.8,885.0,904.16,679.7
2018,6,16,10,15,912.0,111.5,2.4,19.1,912.5,936.66,700.43
2018,6,16,10,30,918.0,113.0,2.5,19.4,940.0,966.54,719.38
2018,6,16,10,45,922.5,113.0,2.6,19.7,960.0,990.72,734.53
2018,6,16,11,0,927.0,113.0,2.7,20.0,980.0,1011.93,747.79
2018,6,16,11,15,930.0,113.5,2.85,20.2,993.5,1029.1,759.22
2018,6,16,11,30,933.0,114.0,3.0,20.4,1007.0,1043.06,768.65
2018,6,16,11,45,934.0,114.0,3.15,20.55,1013.0,1051.25,774.53
2018,6,16,12,0,935.0,114.0,3.3,20.7,1019.0,1056.09,778.35
2018,6,16,12,15,934.5,114.5,3.5,20.7,1018.0,1056.59,780.27
2018,6,16,12,30,934.0,115.0,3.7,20.7,1017.0,1053.72,780.02
2018,6,16,12,45,931.5,116.0,3.9,20.7,1008.5,1046.03,776.62
2018,6,16,13,0,929.0,117.0,4.1,20.7,1000.0,1035.04,771.05
2018,6,16,13,15,926.0,116.5,4.25,20.5,984.5,1018.83,762.24
2018,6,16,13,30,923.0,116.0,4.4,20.3,969.0,999.47,751.29
2018,6,16,13,45,918.5,115.0,4.55,20.1,946.5,975.15,737.36
2018,6,16,14,0,914.0,114.0,4.7,19.9,924.0,947.96,721.36
2018,6,16,14,15,908.0,112.5,4.8,19.6,895.0,916.2,701.88
2018,6,16,14,30,902.0,111.0,4.9,19.3,866.0,881.93,680.39
2018,6,16,14,45,893.5,110.0,5.0,19.0,831.5,843.8,655.84
2018,6,16,15,0,885.0,109.0,5.1,18.7,797.0,803.68,629.51
2018,6,16,15,15,874.0,106.5,5.1,18.7,756.5,758.42,597.82
2018,6,16,15,30,863.0,104.0,5.1,18.7,716.0,711.81,564.82
2018,6,16,15,45,788.0,120.0,5.2,17.9,651.5,641.56,513.18
2018,6,16,16,0,713.0,136.0,5.3,17.1,587.0,574.73,462.13
2018,6,16,16,15,694.5,130.5,5.35,16.6,541.5,523.66,422.22
2018,6,16,16,30,676.0,125.0,5.4,16.1,496.0,473.17,381.53
2018,6,16,16,45,651.0,119.0,5.45,15.65,448.5,419.99,337.47
2018,6,16,17,0,626.0,113.0,5.5,15.2,401.0,368.53,293.63
2018,6,16,17,15,655.0,96.5,5.5,14.7,366.5,328.03,256.86
2018,6,16,17,30,684.0,80.0,5.5,14.2,332.0,283.95,215.54
2018,6,16,17,45,628.0,75.5,5.45,13.75,280.0,226.97,164.98
2018,6,16,18,0,572.0,71.0,5.4,13.3,228.0,175.9,120.26
2018,6,16,18,15,503.0,64.0,5.25,12.85,181.5,126.81,79.93
2018,6,16,18,30,434.0,57.0,5.1,12.4,135.0,85.51,49.82
2018,6,16,18,45,323.5,46.5,5.0,11.95,95.0,46.4,27.08
2018,6,16,19,0,213.0,36.0,4.9,11.5,55.0,28.34,16.94
2018,6,16,19,15,116.5,21.0,4.8,11.25,30.5,16.8,0.0
2018,6,16,19,30,20.0,6.0,4.7,11.0,6.0,5.9,0.0
2018,6,16,19,45,10.0,3.0,4.65,10.8,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,17,4,45,20.5,7.5,2.15,11.35,8.0,0.0,0.0
2018,6,17,5,0,41.0,15.0,2.1,11.4,16.0,14.74,0.0
2018,6,17,5,15,120.0,30.0,2.15,11.6,42.5,24.85,11.58
2018,6,17,5,30,199.0,45.0,2.2,11.8,69.0,37.64,23.98
2018,6,17,5,45,273.5,57.5,2.25,12.0,106.5,66.81,41.34
2018,6,17,6,0,348.0,70.0,2.3,12.2,144.0,104.15,67.76
2018,6,17,6,15,248.0,89.0,2.3,12.4,149.0,125.97,91.16
2018,6,17,6,30,148.0,108.0,2.3,12.6,154.0,136.25,105.0
2018,6,17,6,45,192.5,131.0,2.3,12.75,201.5,179.56,140.97
2018,6,17,7,0,237.0,154.0,2.3,12.9,249.0,228.36,181.49
2018,6,17,7,15,230.0,164.5,2.25,13.15,267.0,249.81,200.13
2018,6,17,7,30,223.0,175.0,2.2,13.4,285.0,270.24,217.44
2018,6,17,7,45,180.5,201.0,2.2,13.6,296.0,285.81,230.09
2018,6,17,8,0,138.0,227.0,2.2,13.8,307.0,297.77,239.05
2018,6,17,8,15,99.0,250.5,2.15,14.2,310.5,303.14,242.02
2018,6,17,8,30,60.0,274.0,2.1,14.6,314.0,306.37,242.86
2018,6,17,8,45,102.5,304.0,2.05,15.0,377.0,368.39,290.83
2018,6,17,9,0,145.0,334.0,2.0,15.4,440.0,437.08,342.57
2018,6,17,9,15,226.5,341.0,1.95,15.8,517.0,513.44,400.06
2018,6,17,9,30,308.0,348.0,1.9,16.2,594.0,599.11,462.73
2018,6,17,9,45,486.5,286.0,1.8,16.6,693.5,702.89,539.53
2018,6,17,10,0,665.0,224.0,1.7,17.0,793.0,814.06,618.45
2018,6,17,10,15,773.0,175.0,1.7,17.4,856.5,879.06,659.94
2018,6,17,10,30,881.0,126.0,1.7,17.8,920.0,945.13,701.36
2018,6,17,10,45,887.0,126.5,1.65,18.2,941.0,970.47,714.75
2018,6,17,11,0,893.0,127.0,1.6,18.6,962.0,993.02,726.67
2018,6,17,11,15,897.0,126.5,1.6,18.95,975.5,1009.69,735.67
2018,6,17,11,30,901.0,126.0,1.6,19.3,989.0,1023.3,742.81
2018,6,17,11,45,903.5,125.5,1.65,19.6,995.5,1032.28,748.01
2018,6,17,12,0,906.0,125.0,1.7,19.9,1002.0,1038.05,751.32
2018,6,17,12,15,907.0,124.0,1.7,20.15,1001.0,1038.57,750.84
2018,6,17,12,30,908.0,123.0,1.7,20.4,1000.0,1035.83,748.48
2018,6,17,12,45,909.0,121.5,1.75,20.6,992.5,1029.32,744.75
2018,6,17,13,0,910.0,120.0,1.8,20.8,985.0,1019.54,739.06
2018,6,17,13,15,907.0,119.0,1.85,20.9,969.5,1003.13,729.51
2018,6,17,13,30,904.0,118.0,1.9,21.0,954.0,983.65,718.06
2018,6,17,13,45,900.0,116.5,1.95,21.1,931.5,959.73,703.75
2018,6,17,14,0,896.0,115.0,2.0,21.2,909.0,932.98,687.55
2018,6,17,14,15,889.5,114.0,2.1,21.2,880.5,901.82,669.1
2018,6,17,14,30,883.0,113.0,2.2,21.2,852.0,868.24,648.8
2018,6,17,14,45,874.5,111.0,2.25,21.2,817.0,829.76,624.47
2018,6,17,15,0,866.0,109.0,2.3,21.2,782.0,789.36,598.54
2018,6,17,15,15,854.5,106.5,2.3,21.2,742.0,744.51,568.81
2018,6,17,15,30,843.0,104.0,2.3,21.2,702.0,698.39,537.82
2018,6,17,15,45,828.0,102.0,2.4,20.9,658.0,650.23,504.59
2018,6,17,16,0,813.0,100.0,2.5,20.6,614.0,600.47,468.47
2018,6,17,16,15,793.0,97.0,2.6,20.3,566.5,546.66,428.11
2018,6,17,16,30,773.0,94.0,2.7,20.0,519.0,493.37,386.76
2018,6,17,16,45,747.0,90.5,2.8,19.7,469.5,437.6,342.09
2018,6,17,17,0,721.0,87.0,2.9,19.4,420.0,383.49,297.28
2018,6,17,17,15,686.5,83.0,3.0,18.85,370.0,326.71,249.44
2018,6,17,17,30,652.0,79.0,3.1,18.3,320.0,273.94,203.71
2018,6,17,17,45,604.5,73.0,3.2,17.75,270.5,219.34,156.42
2018,6,17,18,0,557.0,67.0,3.3,17.2,221.0,169.73,113.72
2018,6,17,18,15,490.0,60.0,3.3,16.55,175.5,121.68,74.98
2018,6,17,18,30,423.0,53.0,3.3,15.9,130.0,81.14,45.81
2018,6,17,18,45,326.5,42.5,3.3,15.2,91.5,44.01,24.54
2018,6,17,19,0,230.0,32.0,3.3,14.5,53.0,24.92,14.12
2018,6,17,19,15,129.0,19.0,3.25,14.05,29.5,15.06,0.0
2018,6,17,19,30,28.0,6.0,3.2,13.6,6.0,5.9,0.0
2018,6,17,19,45,14.0,3.0,3.2,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,2.1,11.1,4.0,3.93,0.0
2018,6,18,5,15,3.0,8.5,2.15,11.55,8.5,8.26,0.04
2018,6,18,5,30,0.0,13.0,2.2,12.0,13.0,12.53,4.71
2018,6,18,5,45,0.0,20.0,2.25,12.4,20.0,19.29,10.73
2018,6,18,6,0,0.0,27.0,2.3,12.8,27.0,26.05,16.68
2018,6,18,6,15,0.0,35.5,2.25,13.2,35.5,34.27,23.81
2018,6,18,6,30,0.0,44.0,2.2,13.6,44.0,42.49,30.83
2018,6,18,6,45,1.0,73.0,2.2,14.0,73.5,70.8,54.73
2018,6,18,7,0,2.0,102.0,2.2,14.4,103.0,98.98,78.11
2018,6,18,7,15,7.0,132.5,2.15,14.9,136.0,130.38,103.66
2018,6,18,7,30,12.0,163.0,2.1,15.4,169.0,162.46,129.31
2018,6,18,7,45,25.0,193.5,2.05,15.85,207.5,199.18,158.34
2018,6,18,8,0,38.0,224.0,2.0,16.3,246.0,238.46,188.95
2018,6,18,8,15,65.0,256.5,2.0,16.75,298.0,288.68,227.87
2018,6,18,8,30,92.0,289.0,2.0,17.2,350.0,341.54,268.14
2018,6,18,8,45,147.5,313.5,2.0,17.7,418.5,411.22,320.98
2018,6,18,9,0,203.0,338.0,2.0,18.2,487.0,483.14,374.26
2018,6,18,9,15,384.5,290.5,2.0,18.65,591.0,591.23,456.45
2018,6,18,9,30,566.0,243.0,2.0,19.1,695.0,707.01,541.43
2018,6,18,9,45,718.5,182.0,2.05,19.5,780.5,794.54,603.49
2018,6,18,10,0,871.0,121.0,2.1,19.9,866.0,884.01,662.2
2018,6,18,10,15,877.5,121.5,2.15,20.25,892.0,915.04,680.78
2018,6,18,10,30,884.0,122.0,2.2,20.6,918.0,943.59,698.2
2018,6,18,10,45,889.0,122.5,2.3,20.95,938.5,968.08,713.44
2018,6,18,11,0,894.0,123.0,2.4,21.3,959.0,989.74,726.85
2018,6,18,11,15,854.5,152.5,2.5,21.55,960.5,993.8,729.13
2018,6,18,11,30,815.0,182.0,2.6,21.8,962.0,999.88,732.99
2018,6,18,11,45,659.0,290.0,2.7,22.0,923.5,963.62,708.41
2018,6,18,12,0,503.0,398.0,2.8,22.2,885.0,918.79,673.35
2018,6,18,12,15,507.5,391.5,2.9,22.3,882.0,917.17,673.42
2018,6,18,12,30,512.0,385.0,3.0,22.4,879.0,913.43,671.74
2018,6,18,12,45,513.5,379.5,3.1,22.45,871.5,905.6,667.4
2018,6,18,13,0,515.0,374.0,3.2,22.5,864.0,895.7,661.72
2018,6,18,13,15,607.0,308.5,3.3,22.45,876.5,911.24,676.85
2018,6,18,13,30,699.0,243.0,3.4,22.4,889.0,922.57,688.19
2018,6,18,13,45,768.5,195.5,3.45,22.3,890.0,921.23,688.39
2018,6,18,14,0,838.0,148.0,3.5,22.2,891.0,917.7,687.32
2018,6,18,14,15,777.5,174.5,3.55,22.0,846.5,867.94,654.96
2018,6,18,14,30,717.0,201.0,3.6,21.8,802.0,820.9,624.36
2018,6,18,14,45,724.0,186.0,3.65,21.6,771.0,786.7,602.36
2018,6,18,15,0,731.0,171.0,3.7,21.4,740.0,749.94,578.19
2018,6,18,15,15,789.0,136.5,3.7,21.4,721.5,728.3,564.06
2018,6,18,15,30,847.0,102.0,3.7,21.4,703.0,699.74,544.79
2018,6,18,15,45,834.0,98.5,3.75,20.9,659.0,650.45,510.11
2018,6,18,16,0,821.0,95.0,3.8,20.4,615.0,600.91,473.53
2018,6,18,16,15,803.5,92.0,3.8,20.0,568.5,548.16,433.06
2018,6,18,16,30,786.0,89.0,3.8,19.6,522.0,495.68,391.55
2018,6,18,16,45,763.0,85.5,3.8,19.25,473.0,440.66,346.71
2018,6,18,17,0,740.0,82.0,3.8,18.9,424.0,386.98,301.59
2018,6,18,17,15,708.0,78.0,3.8,18.4,374.0,331.17,253.82
2018,6,18,17,30,676.0,74.0,3.8,17.9,324.0,276.98,206.37
2018,6,18,17,45,632.0,68.0,3.75,17.4,274.5,221.94,158.12
2018,6,18,18,0,588.0,62.0,3.7,16.9,225.0,171.49,114.19
2018,6,18,18,15,524.0,55.5,3.55,16.35,179.0,122.57,74.33
2018,6,18,18,30,460.0,49.0,3.4,15.8,133.0,80.79,44.05
2018,6,18,18,45,363.5,40.0,3.3,15.25,94.0,42.94,22.79
2018,6,18,19,0,267.0,31.0,3.2,14.7,55.0,24.77,14.08
2018,6,18,19,15,155.0,19.0,3.15,14.35,31.0,15.04,0.0
2018,6,18,19,30,43.0,7.0,3.1,14.0,7.0,6.88,0.0
2018,6,18,19,45,21.5,3.5,3.0,13.65,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,19,4,45,8.0,2.5,2.45,11.05,2.5,0.0,0.0
2018,6,19,5,0,16.0,5.0,2.5,11.2,5.0,4.91,0.0
2018,6,19,5,15,106.0,17.0,2.5,11.5,28.5,12.91,3.17
2018,6,19,5,30,196.0,29.0,2.5,11.8,52.0,24.01,15.14
2018,6,19,5,45,178.0,28.5,2.5,12.05,57.0,35.17,18.05
2018,6,19,6,0,160.0,28.0,2.5,12.3,62.0,43.71,24.77
2018,6,19,6,15,81.0,41.5,2.5,12.6,59.0,53.08,36.5
2018,6,19,6,30,2.0,55.0,2.5,12.9,56.0,53.6,40.33
2018,6,19,6,45,1.0,61.0,2.5,13.15,61.5,59.23,45.08
2018,6,19,7,0,0.0,67.0,2.5,13.4,67.0,64.76,49.62
2018,6,19,7,15,0.0,79.0,2.45,13.7,79.0,76.4,59.18
2018,6,19,7,30,0.0,91.0,2.4,14.0,91.0,88.0,68.59
2018,6,19,7,45,0.0,116.5,2.4,14.3,116.5,112.64,88.66
2018,6,19,8,0,0.0,142.0,2.4,14.6,142.0,137.35,108.48
2018,6,19,8,15,2.0,158.5,2.35,15.15,160.0,154.63,121.91
2018,6,19,8,30,4.0,175.0,2.3,15.7,178.0,172.14,135.38
2018,6,19,8,45,7.0,195.0,2.3,16.2,200.0,193.95,152.19
2018,6,19,9,0,10.0,215.0,2.3,16.7,222.0,216.06,169.03
2018,6,19,9,15,13.5,241.0,2.3,17.25,251.5,244.71,190.74
2018,6,19,9,30,17.0,267.0,2.3,17.8,281.0,273.68,212.37
2018,6,19,9,45,40.5,316.5,2.35,18.35,351.0,346.63,267.83
2018,6,19,10,0,64.0,366.0,2.4,18.9,421.0,418.36,320.9
2018,6,19,10,15,183.5,374.0,2.4,19.35,538.0,540.86,413.37
2018,6,19,10,30,303.0,382.0,2.4,19.8,655.0,669.43,506.51
2018,6,19,10,45,388.0,359.5,2.45,20.25,717.0,739.38,555.96
2018,6,19,11,0,473.0,337.0,2.5,20.7,779.0,806.89,603.31
2018,6,19,11,15,621.0,267.0,2.55,20.95,856.0,889.76,663.12
2018,6,19,11,30,769.0,197.0,2.6,21.2,933.0,969.26,715.61
2018,6,19,11,45,861.0,146.5,2.65,21.45,975.5,1010.62,741.48
2018,6,19,12,0,953.0,96.0,2.7,21.7,1018.0,1055.74,769.94
2018,6,19,12,15,949.5,98.5,2.85,21.8,1016.5,1055.43,770.47
2018,6,19,12,30,946.0,101.0,3.0,21.9,1015.0,1051.7,769.28
2018,6,19,12,45,940.0,104.0,3.1,22.0,1005.5,1042.64,764.23
2018,6,19,13,0,934.0,107.0,3.2,22.1,996.0,1030.31,757.14
2018,6,19,13,15,931.0,107.0,3.35,22.05,980.5,1014.67,748.76
2018,6,19,13,30,928.0,107.0,3.5,22.0,965.0,995.88,738.24
2018,6,19,13,45,924.0,105.5,3.6,21.95,942.5,971.56,723.63
2018,6,19,14,0,920.0,104.0,3.7,21.9,920.0,944.32,707.0
2018,6,19,14,15,914.0,102.5,3.8,21.65,891.0,912.53,687.67
2018,6,19,14,30,908.0,101.0,3.9,21.4,862.0,878.21,666.4
2018,6,19,14,45,899.5,100.0,3.95,21.2,827.5,840.0,641.8
2018,6,19,15,0,891.0,99.0,4.0,21.0,793.0,799.8,615.51
2018,6,19,15,15,880.5,97.0,4.0,21.0,753.0,755.3,585.18
2018,6,19,15,30,870.0,95.0,4.0,21.0,713.0,709.39,553.49
2018,6,19,15,45,856.0,92.5,4.1,20.4,668.5,659.48,519.05
2018,6,19,16,0,842.0,90.0,4.2,19.8,624.0,608.93,481.82
2018,6,19,16,15,825.0,87.5,4.2,19.3,577.0,556.37,441.41
2018,6,19,16,30,808.0,85.0,4.2,18.8,530.0,503.62,399.59
2018,6,19,16,45,785.5,82.0,4.2,18.35,481.0,448.23,354.3
2018,6,19,17,0,763.0,79.0,4.2,17.9,432.0,394.1,308.61
2018,6,19,17,15,732.5,74.5,4.2,17.25,381.5,337.11,259.67
2018,6,19,17,30,702.0,70.0,4.2,16.6,331.0,282.75,211.73
2018,6,19,17,45,658.5,65.0,4.15,16.0,281.0,226.25,161.83
2018,6,19,18,0,615.0,60.0,4.1,15.4,231.0,175.38,117.11
2018,6,19,18,15,552.0,54.0,4.0,14.85,184.5,125.53,76.06
2018,6,19,18,30,489.0,48.0,3.9,14.3,138.0,82.7,44.72
2018,6,19,18,45,392.5,39.5,3.8,13.75,98.0,43.65,22.8
2018,6,19,19,0,296.0,31.0,3.7,13.2,58.0,24.72,14.22
2018,6,19,19,15,174.0,19.5,3.65,12.9,33.0,16.05,0.0
2018,6,19,19,30,52.0,8.0,3.6,12.6,8.0,7.86,0.0
2018,6,19,19,45,26.0,4.0,3.55,12.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,20,4,45,62.0,7.0,3.1,9.95,9.0,0.0,0.0
2018,6,20,5,0,124.0,14.0,3.2,10.1,18.0,13.76,0.0
2018,6,20,5,15,246.5,24.0,3.25,10.5,48.0,18.88,7.15
2018,6,20,5,30,369.0,34.0,3.3,10.9,78.0,29.31,19.77
2018,6,20,5,45,272.0,41.5,3.4,11.3,82.0,52.07,29.22
2018,6,20,6,0,175.0,49.0,3.5,11.7,86.0,64.1,41.56
2018,6,20,6,15,87.5,62.0,3.5,12.1,80.5,73.97,54.12
2018,6,20,6,30,0.0,75.0,3.5,12.5,75.0,72.21,56.33
2018,6,20,6,45,0.0,93.5,3.55,12.95,93.5,89.96,71.21
2018,6,20,7,0,0.0,112.0,3.6,13.4,112.0,107.8,85.89
2018,6,20,7,15,6.5,139.0,3.55,13.85,142.0,136.36,109.18
2018,6,20,7,30,13.0,166.0,3.5,14.3,172.0,165.75,132.82
2018,6,20,7,45,17.0,185.0,3.5,14.7,194.0,187.0,149.55
2018,6,20,8,0,21.0,204.0,3.5,15.1,216.0,208.68,166.45
2018,6,20,8,15,33.0,232.0,3.45,15.55,253.0,245.69,195.48
2018,6,20,8,30,45.0,260.0,3.4,16.0,290.0,282.9,224.22
2018,6,20,8,45,89.0,292.5,3.4,16.45,356.0,347.59,274.76
2018,6,20,9,0,133.0,325.0,3.4,16.9,422.0,419.14,329.51
2018,6,20,9,15,260.5,320.5,3.4,17.3,524.0,522.06,409.3
2018,6,20,9,30,388.0,316.0,3.4,17.7,626.0,634.53,493.85
2018,6,20,9,45,533.0,271.5,3.45,18.05,716.0,726.62,563.01
2018,6,20,10,0,678.0,227.0,3.5,18.4,806.0,827.44,636.8
2018,6,20,10,15,798.0,173.0,3.6,18.7,875.5,898.58,685.03
2018,6,20,10,30,918.0,119.0,3.7,19.0,945.0,971.35,733.47
2018,6,20,10,45,932.0,114.5,3.75,19.25,969.5,1000.12,751.3
2018,6,20,11,0,946.0,110.0,3.8,19.5,994.0,1026.28,767.68
2018,6,20,11,15,950.0,110.0,3.9,19.6,1008.5,1044.39,779.5
2018,6,20,11,30,954.0,110.0,4.0,19.7,1023.0,1059.25,789.29
2018,6,20,11,45,956.5,109.5,4.1,19.85,1030.0,1068.79,795.5
2018,6,20,12,0,959.0,109.0,4.2,20.0,1037.0,1074.92,799.6
2018,6,20,12,15,959.5,108.5,4.3,19.95,1036.0,1075.62,800.82
2018,6,20,12,30,960.0,108.0,4.4,19.9,1035.0,1072.87,799.88
2018,6,20,12,45,959.0,107.0,4.5,19.9,1026.5,1064.67,795.52
2018,6,20,13,0,958.0,106.0,4.6,19.9,1018.0,1053.06,789.11
2018,6,20,13,15,955.5,105.0,4.65,19.75,1002.0,1036.61,779.48
2018,6,20,13,30,953.0,104.0,4.7,19.6,986.0,1016.91,767.69
2018,6,20,13,45,949.0,103.0,4.75,19.5,963.5,992.62,752.61
2018,6,20,14,0,945.0,102.0,4.8,19.4,941.0,965.34,735.44
2018,6,20,14,15,939.0,100.5,4.8,19.2,911.0,932.91,714.51
2018,6,20,14,30,933.0,99.0,4.8,19.0,881.0,897.88,691.64
2018,6,20,14,45,925.0,97.0,4.8,18.8,845.5,858.28,665.35
2018,6,20,15,0,917.0,95.0,4.8,18.6,810.0,816.57,637.31
2018,6,20,15,15,906.5,93.5,4.8,18.6,769.5,771.61,606.12
2018,6,20,15,30,896.0,92.0,4.8,18.6,729.0,725.17,573.5
2018,6,20,15,45,883.0,90.0,4.75,18.1,684.5,675.32,538.1
2018,6,20,16,0,870.0,88.0,4.7,17.6,640.0,624.68,499.64
2018,6,20,16,15,853.5,85.0,4.65,17.25,592.0,570.52,457.12
2018,6,20,16,30,837.0,82.0,4.6,16.9,544.0,516.18,413.23
2018,6,20,16,45,815.5,78.5,4.55,16.5,493.5,459.31,366.11
2018,6,20,17,0,794.0,75.0,4.5,16.1,443.0,403.54,318.45
2018,6,20,17,15,764.5,71.0,4.4,15.65,392.0,345.76,267.98
2018,6,20,17,30,735.0,67.0,4.3,15.2,341.0,290.47,218.49
2018,6,20,17,45,693.0,62.5,4.2,14.75,290.0,234.28,168.18
2018,6,20,18,0,651.0,58.0,4.1,14.3,239.0,181.04,120.93
2018,6,20,18,15,589.0,52.0,4.0,13.85,191.0,129.31,77.91
2018,6,20,18,30,527.0,46.0,3.9,13.4,143.0,84.47,44.8
2018,6,20,18,45,429.0,38.5,3.75,12.95,102.0,44.15,22.39
2018,6,20,19,0,331.0,31.0,3.6,12.5,61.0,24.67,14.31
2018,6,20,19,15,197.0,19.5,3.6,12.2,34.5,16.0,0.0
2018,6,20,19,30,63.0,8.0,3.6,11.9,8.0,7.86,0.0
2018,6,20,19,45,31.5,4.0,3.55,11.6,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,21,4,45,60.0,6.5,3.0,9.6,8.5,0.0,0.0
2018,6,21,5,0,120.0,13.0,3.1,9.8,17.0,12.78,0.0
2018,6,21,5,15,258.5,24.5,3.1,10.15,50.0,19.42,7.38
2018,6,21,5,30,397.0,36.0,3.1,10.5,83.0,31.14,21.38
2018,6,21,5,45,445.0,44.0,3.15,10.9,119.5,64.71,34.12
2018,6,21,6,0,493.0,52.0,3.2,11.3,156.0,103.77,61.41
2018,6,21,6,15,292.5,80.5,3.15,11.8,146.5,124.23,88.02
2018,6,21,6,30,92.0,109.0,3.1,12.3,137.0,123.91,96.79
2018,6,21,6,45,91.5,132.5,3.1,12.8,164.5,151.93,120.79
2018,6,21,7,0,91.0,156.0,3.1,13.3,192.0,179.85,144.2
2018,6,21,7,15,134.5,179.5,3.05,13.8,241.0,225.47,181.16
2018,6,21,7,30,178.0,203.0,3.0,14.3,290.0,275.51,221.43
2018,6,21,7,45,272.0,207.5,2.95,14.85,356.5,337.93,271.35
2018,6,21,8,0,366.0,212.0,2.9,15.4,423.0,408.46,327.16
2018,6,21,8,15,378.5,227.0,2.85,15.9,461.0,449.48,358.49
2018,6,21,8,30,391.0,242.0,2.8,16.4,499.0,493.62,391.49
2018,6,21,8,45,535.5,208.5,2.75,16.9,586.0,578.38,456.93
2018,6,21,9,0,680.0,175.0,2.7,17.4,673.0,675.5,529.57
2018,6,21,9,15,770.5,149.5,2.65,17.9,742.0,746.41,579.66
2018,6,21,9,30,861.0,124.0,2.6,18.4,811.0,820.24,628.66
2018,6,21,9,45,908.5,107.5,2.55,18.9,859.0,873.21,661.99
2018,6,21,10,0,956.0,91.0,2.5,19.4,907.0,926.37,694.89
2018,6,21,10,15,961.5,91.5,2.5,19.85,934.5,958.99,714.08
2018,6,21,10,30,967.0,92.0,2.5,20.3,962.0,988.84,731.44
2018,6,21,10,45,971.0,92.5,2.45,20.75,983.0,1014.33,745.34
2018,6,21,11,0,975.0,93.0,2.4,21.2,1004.0,1036.68,757.13
2018,6,21,11,15,977.5,93.5,2.5,21.45,1018.0,1054.32,768.13
2018,6,21,11,30,980.0,94.0,2.6,21.7,1032.0,1068.58,777.08
2018,6,21,11,45,981.0,94.5,2.7,21.95,1038.5,1077.9,782.97
2018,6,21,12,0,982.0,95.0,2.8,22.2,1045.0,1083.72,786.75
2018,6,21,12,15,978.0,97.0,2.9,22.35,1042.5,1082.51,786.46
2018,6,21,12,30,974.0,99.0,3.0,22.5,1040.0,1077.8,784.06
2018,6,21,12,45,966.5,103.0,3.15,22.6,1030.0,1068.18,779.2
2018,6,21,13,0,959.0,107.0,3.3,22.7,1020.0,1055.22,772.22
2018,6,21,13,15,956.5,106.5,3.4,22.65,1004.5,1039.32,763.36
2018,6,21,13,30,954.0,106.0,3.5,22.6,989.0,1020.15,752.36
2018,6,21,13,45,950.0,104.5,3.6,22.6,966.0,995.38,737.49
2018,6,21,14,0,946.0,103.0,3.7,22.6,943.0,967.61,720.56
2018,6,21,14,15,941.0,102.0,3.75,22.45,914.5,936.59,701.43
2018,6,21,14,30,936.0,101.0,3.8,22.3,886.0,902.9,680.35
2018,6,21,14,45,921.5,102.0,3.85,22.2,848.0,860.95,653.24
2018,6,21,15,0,907.0,103.0,3.9,22.1,810.0,817.34,624.68
2018,6,21,15,15,903.5,98.5,3.9,22.1,772.0,774.96,596.21
2018,6,21,15,30,900.0,94.0,3.9,22.1,734.0,730.55,565.96
2018,6,21,15,45,884.5,92.0,3.85,21.75,688.0,678.89,529.9
2018,6,21,16,0,869.0,90.0,3.8,21.4,642.0,626.66,491.05
2018,6,21,16,15,851.5,86.5,3.75,21.05,593.0,571.49,448.92
2018,6,21,16,30,834.0,83.0,3.7,20.7,544.0,516.25,405.47
2018,6,21,16,45,814.0,80.0,3.7,20.4,495.0,460.72,360.43
2018,6,21,17,0,794.0,77.0,3.7,20.1,446.0,406.14,314.69
2018,6,21,17,15,763.0,73.5,3.65,19.55,394.5,348.29,265.43
2018,6,21,17,30,732.0,70.0,3.6,19.0,343.0,293.08,217.16
2018,6,21,17,45,688.0,65.0,3.55,18.45,291.5,236.02,167.24
2018,6,21,18,0,644.0,60.0,3.5,17.9,240.0,182.1,120.36
2018,6,21,18,15,578.5,54.0,3.35,17.15,191.5,130.2,78.06
2018,6,21,18,30,513.0,48.0,3.2,16.4,143.0,85.59,45.65
2018,6,21,18,45,411.0,40.5,3.0,15.65,102.0,45.85,23.73
2018,6,21,19,0,309.0,33.0,2.8,14.9,61.0,26.68,15.81
2018,6,21,19,15,181.5,20.5,2.8,14.5,34.5,17.02,0.0
2018,6,21,19,30,54.0,8.0,2.8,14.1,8.0,7.86,0.0
2018,6,21,19,45,27.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,4,45,51.0,6.5,1.75,10.65,8.0,0.0,0.0
2018,6,22,5,0,102.0,13.0,1.8,11.0,16.0,12.78,0.0
2018,6,22,5,15,234.5,25.0,1.85,11.6,48.0,19.97,7.49
2018,6,22,5,30,367.0,37.0,1.9,12.2,80.0,31.59,21.6
2018,6,22,5,45,455.5,44.5,1.9,12.8,123.5,65.43,34.22
2018,6,22,6,0,544.0,52.0,1.9,13.4,167.0,109.25,63.26
2018,6,22,6,15,602.0,58.0,1.85,14.05,216.0,156.33,100.76
2018,6,22,6,30,660.0,64.0,1.8,14.7,265.0,209.78,146.26
2018,6,22,6,45,700.0,68.5,1.7,15.3,316.5,264.1,194.03
2018,6,22,7,0,740.0,73.0,1.6,15.9,368.0,321.07,243.53
2018,6,22,7,15,769.5,76.5,1.55,16.8,419.5,376.69,290.77
2018,6,22,7,30,799.0,80.0,1.5,17.7,471.0,434.66,338.18
2018,6,22,7,45,821.0,83.0,1.4,18.6,521.5,490.48,381.94
2018,6,22,8,0,843.0,86.0,1.3,19.5,572.0,547.31,424.48
2018,6,22,8,15,859.5,88.5,1.3,20.3,619.5,600.88,463.61
2018,6,22,8,30,876.0,91.0,1.3,21.1,667.0,654.31,501.18
2018,6,22,8,45,889.0,93.0,1.3,21.9,711.0,704.48,534.66
2018,6,22,9,0,902.0,95.0,1.3,22.7,755.0,753.73,564.99
2018,6,22,9,15,910.0,97.5,1.3,23.45,793.5,798.47,591.71
2018,6,22,9,30,918.0,100.0,1.3,24.2,832.0,841.42,616.73
2018,6,22,9,45,923.5,102.5,1.35,24.9,865.0,880.26,639.41
2018,6,22,10,0,929.0,105.0,1.4,25.6,898.0,916.74,660.32
2018,6,22,10,15,935.0,106.5,1.45,26.15,926.0,950.12,679.45
