Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,30,941.0,108.0,1.5,26.7,954.0,980.82,696.77
2018,6,22,10,45,945.5,108.0,1.6,27.25,974.5,1005.75,711.15
2018,6,22,11,0,950.0,108.0,1.7,27.8,995.0,1027.65,723.69
2018,6,22,11,15,952.5,108.5,1.8,28.0,1009.0,1044.95,734.45
2018,6,22,11,30,955.0,109.0,1.9,28.2,1023.0,1058.96,743.29
2018,6,22,11,45,956.0,109.5,2.0,28.4,1029.5,1068.12,749.25
2018,6,22,12,0,957.0,110.0,2.1,28.6,1036.0,1073.86,753.24
2018,6,22,12,15,955.5,110.0,2.25,28.65,1034.0,1073.16,754.44
2018,6,22,12,30,954.0,110.0,2.4,28.7,1032.0,1069.02,753.58
2018,6,22,12,45,950.5,111.5,2.55,28.75,1023.0,1061.01,750.34
2018,6,22,13,0,947.0,113.0,2.7,28.8,1014.0,1049.65,745.02
2018,6,22,13,15,944.0,112.0,2.8,28.7,998.0,1032.97,736.3
2018,6,22,13,30,941.0,111.0,2.9,28.6,982.0,1013.08,725.54
2018,6,22,13,45,936.0,110.0,3.05,28.55,959.0,988.2,711.8
2018,6,22,14,0,931.0,109.0,3.2,28.5,936.0,960.4,696.02
2018,6,22,14,15,924.5,108.0,3.25,28.3,906.5,928.5,677.09
2018,6,22,14,30,918.0,107.0,3.3,28.1,877.0,894.06,656.33
2018,6,22,14,45,905.0,107.0,3.4,27.95,840.0,852.94,631.0
2018,6,22,15,0,892.0,107.0,3.5,27.8,803.0,810.11,604.15
2018,6,22,15,15,885.0,103.5,3.5,27.8,764.0,766.74,575.73
2018,6,22,15,30,878.0,100.0,3.5,27.8,725.0,721.65,545.79
2018,6,22,15,45,864.0,97.0,3.55,27.25,680.0,670.94,511.83
2018,6,22,16,0,850.0,94.0,3.6,26.7,635.0,619.56,475.24
2018,6,22,16,15,830.0,91.5,3.6,26.25,586.0,565.0,434.75
2018,6,22,16,30,810.0,89.0,3.6,25.8,537.0,510.45,393.0
2018,6,22,16,45,788.5,85.0,3.6,25.35,487.5,454.41,348.8
2018,6,22,17,0,767.0,81.0,3.6,24.9,438.0,399.51,304.03
2018,6,22,17,15,734.5,77.5,3.55,24.15,387.0,342.53,256.72
2018,6,22,17,30,702.0,74.0,3.5,23.4,336.0,287.19,209.6
2018,6,22,17,45,657.0,69.0,3.45,22.65,285.5,231.32,161.81
2018,6,22,18,0,612.0,64.0,3.4,21.9,235.0,180.11,118.16
2018,6,22,18,15,544.5,57.5,3.25,20.95,187.0,129.15,77.48
2018,6,22,18,30,477.0,51.0,3.1,20.0,139.0,85.72,46.42
2018,6,22,18,45,375.5,42.0,3.0,19.1,98.5,46.49,24.47
2018,6,22,19,0,274.0,33.0,2.9,18.2,58.0,26.62,15.56
2018,6,22,19,15,158.5,20.5,2.85,17.7,33.0,16.26,0.0
2018,6,22,19,30,43.0,8.0,2.8,17.2,8.0,7.86,0.0
2018,6,22,19,45,21.5,4.0,2.8,16.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,6.5,1.6,14.25,8.0,0.0,0.0
2018,6,23,5,0,109.0,13.0,1.6,14.6,16.0,12.78,0.0
2018,6,23,5,15,244.5,24.0,1.7,15.3,47.5,19.02,6.47
2018,6,23,5,30,380.0,35.0,1.8,16.0,79.0,29.36,19.31
2018,6,23,5,45,468.5,42.0,1.9,16.7,122.5,63.42,31.69
2018,6,23,6,0,557.0,49.0,2.0,17.4,166.0,107.42,60.21
2018,6,23,6,15,614.5,53.5,2.0,18.0,214.5,153.65,96.51
2018,6,23,6,30,672.0,58.0,2.0,18.6,263.0,207.39,141.77
2018,6,23,6,45,712.0,62.0,2.05,19.2,314.0,260.48,188.2
2018,6,23,7,0,752.0,66.0,2.1,19.8,365.0,317.55,237.63
2018,6,23,7,15,780.0,69.5,2.1,20.55,416.5,373.19,284.96
2018,6,23,7,30,808.0,73.0,2.1,21.3,468.0,430.99,332.47
2018,6,23,7,45,829.5,75.0,2.15,22.05,517.5,486.38,376.71
2018,6,23,8,0,851.0,77.0,2.2,22.8,567.0,542.07,419.63
2018,6,23,8,15,867.5,79.0,2.25,23.5,614.5,595.45,459.46
2018,6,23,8,30,884.0,81.0,2.3,24.2,662.0,648.73,497.9
2018,6,23,8,45,896.0,82.5,2.35,24.95,705.0,698.06,531.4
2018,6,23,9,0,908.0,84.0,2.4,25.7,748.0,746.37,562.12
2018,6,23,9,15,917.5,86.0,2.4,26.35,787.5,792.0,590.35
2018,6,23,9,30,927.0,88.0,2.4,27.0,827.0,835.95,616.93
2018,6,23,9,45,933.5,89.5,2.45,27.65,860.0,874.95,640.18
2018,6,23,10,0,940.0,91.0,2.5,28.3,893.0,911.64,661.65
2018,6,23,10,15,945.0,92.5,2.5,28.8,920.5,944.47,680.39
2018,6,23,10,30,950.0,94.0,2.5,29.3,948.0,974.55,697.2
2018,6,23,10,45,954.0,94.5,2.55,29.8,969.0,999.76,711.29
2018,6,23,11,0,958.0,95.0,2.6,30.3,990.0,1021.89,723.45
2018,6,23,11,15,961.5,96.0,2.65,30.55,1005.0,1040.86,734.39
2018,6,23,11,30,965.0,97.0,2.7,30.8,1020.0,1056.53,743.35
2018,6,23,11,45,966.5,97.0,2.75,31.05,1027.0,1065.82,748.45
2018,6,23,12,0,968.0,97.0,2.8,31.3,1034.0,1071.66,751.57
2018,6,23,12,15,967.5,97.5,2.85,31.35,1033.0,1072.53,752.36
2018,6,23,12,30,967.0,98.0,2.9,31.4,1032.0,1069.92,751.14
2018,6,23,12,45,965.5,98.5,2.95,31.5,1024.5,1062.84,747.13
2018,6,23,13,0,964.0,99.0,3.0,31.6,1017.0,1052.34,741.11
2018,6,23,13,15,961.5,98.5,3.05,31.6,1001.5,1036.46,732.12
2018,6,23,13,30,959.0,98.0,3.1,31.6,986.0,1017.29,721.13
2018,6,23,13,45,955.5,97.0,3.1,31.55,964.0,993.48,706.98
2018,6,23,14,0,952.0,96.0,3.1,31.5,942.0,966.63,690.9
2018,6,23,14,15,947.0,95.0,3.1,31.4,913.5,935.52,672.2
2018,6,23,14,30,942.0,94.0,3.1,31.3,885.0,901.73,651.66
2018,6,23,14,45,934.5,92.5,3.1,31.2,850.0,862.85,627.64
2018,6,23,15,0,927.0,91.0,3.1,31.1,815.0,821.8,601.96
2018,6,23,15,15,900.5,95.0,3.1,31.1,768.5,770.2,568.61
2018,6,23,15,30,874.0,99.0,3.1,31.1,722.0,718.34,534.68
2018,6,23,15,45,865.0,94.5,3.05,30.7,678.5,669.62,502.25
2018,6,23,16,0,856.0,90.0,3.0,30.3,635.0,619.79,466.97
2018,6,23,16,15,837.5,87.5,2.9,29.85,586.5,565.77,427.46
2018,6,23,16,30,819.0,85.0,2.8,29.4,538.0,511.65,386.69
2018,6,23,16,45,806.0,80.0,2.75,29.0,491.0,458.14,345.14
2018,6,23,17,0,793.0,75.0,2.7,28.6,444.0,404.88,302.32
2018,6,23,17,15,756.0,72.5,2.55,27.6,391.5,345.89,254.58
2018,6,23,17,30,719.0,70.0,2.4,26.6,339.0,290.17,208.19
2018,6,23,17,45,667.0,66.5,2.25,25.65,287.0,231.92,159.6
2018,6,23,18,0,615.0,63.0,2.1,24.7,235.0,180.19,116.53
2018,6,23,18,15,540.5,57.0,2.15,23.6,186.5,128.5,76.2
2018,6,23,18,30,466.0,51.0,2.2,22.5,138.0,85.11,45.79
2018,6,23,18,45,359.0,42.0,2.2,21.45,97.0,46.22,24.22
2018,6,23,19,0,252.0,33.0,2.2,20.4,56.0,25.65,14.66
2018,6,23,19,15,147.0,20.0,2.3,19.75,31.5,15.82,0.0
2018,6,23,19,30,42.0,7.0,2.4,19.1,7.0,6.88,0.0
2018,6,23,19,45,21.0,3.5,2.5,18.45,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,45,28.0,5.0,2.95,12.95,6.0,0.0,0.0
2018,6,24,5,0,56.0,10.0,3.0,13.1,12.0,9.83,0.0
2018,6,24,5,15,140.0,25.0,3.05,13.5,39.0,19.53,6.62
2018,6,24,5,30,224.0,40.0,3.1,13.9,66.0,32.17,21.85
2018,6,24,5,45,289.0,54.0,3.15,14.3,104.0,62.92,37.58
2018,6,24,6,0,354.0,68.0,3.2,14.7,142.0,100.91,64.22
2018,6,24,6,15,401.5,80.5,3.25,15.2,185.5,141.86,96.88
2018,6,24,6,30,449.0,93.0,3.3,15.7,229.0,188.07,135.78
2018,6,24,6,45,510.0,100.0,3.35,16.2,281.5,238.02,178.26
2018,6,24,7,0,571.0,107.0,3.4,16.7,334.0,295.3,226.99
2018,6,24,7,15,605.5,114.0,3.45,17.2,383.5,347.54,271.71
2018,6,24,7,30,640.0,121.0,3.5,17.7,433.0,402.87,317.94
2018,6,24,7,45,667.5,125.5,3.5,18.2,481.5,455.11,360.63
2018,6,24,8,0,695.0,130.0,3.5,18.7,530.0,509.16,403.52
2018,6,24,8,15,716.5,135.0,3.6,19.1,577.0,561.69,444.42
2018,6,24,8,30,738.0,140.0,3.7,19.5,624.0,614.9,484.79
2018,6,24,8,45,755.5,143.0,3.75,19.9,667.5,663.78,520.88
2018,6,24,9,0,773.0,146.0,3.8,20.3,711.0,711.92,555.63
2018,6,24,9,15,797.5,143.5,3.85,20.55,753.0,759.69,588.67
2018,6,24,9,30,822.0,141.0,3.9,20.8,795.0,807.17,620.7
2018,6,24,9,45,847.0,134.5,4.0,21.05,833.5,850.39,649.59
2018,6,24,10,0,872.0,128.0,4.1,21.3,872.0,889.62,675.48
2018,6,24,10,15,880.0,129.5,4.1,21.45,900.5,923.25,697.12
2018,6,24,10,30,888.0,131.0,4.1,21.6,929.0,954.49,717.02
2018,6,24,10,45,894.0,131.0,4.15,21.75,950.0,979.76,733.1
2018,6,24,11,0,900.0,131.0,4.2,21.9,971.0,1002.24,747.33
2018,6,24,11,15,903.5,131.5,4.2,21.95,985.5,1019.85,758.34
2018,6,24,11,30,907.0,132.0,4.2,22.0,1000.0,1034.36,767.37
2018,6,24,11,45,909.0,132.5,4.25,22.05,1007.0,1044.21,773.72
2018,6,24,12,0,911.0,133.0,4.3,22.1,1014.0,1050.83,778.07
2018,6,24,12,15,913.5,131.5,4.25,22.1,1014.5,1052.69,778.9
2018,6,24,12,30,916.0,130.0,4.2,22.1,1015.0,1051.27,777.71
2018,6,24,12,45,917.0,128.5,4.2,22.1,1008.0,1045.05,773.79
2018,6,24,13,0,918.0,127.0,4.2,22.1,1001.0,1035.53,767.82
2018,6,24,13,15,914.0,126.5,4.2,22.05,985.0,1018.87,757.35
2018,6,24,13,30,910.0,126.0,4.2,22.0,969.0,999.13,744.93
2018,6,24,13,45,904.0,125.5,4.2,21.95,946.0,974.54,729.27
2018,6,24,14,0,898.0,125.0,4.2,21.9,923.0,947.17,711.75
2018,6,24,14,15,890.0,124.5,4.2,21.75,894.0,915.4,691.44
2018,6,24,14,30,882.0,124.0,4.2,21.6,865.0,881.27,669.4
2018,6,24,14,45,870.5,123.0,4.2,21.45,829.0,841.59,643.33
2018,6,24,15,0,859.0,122.0,4.2,21.3,793.0,800.18,615.8
2018,6,24,15,15,847.0,119.5,4.2,21.3,752.5,757.13,586.47
2018,6,24,15,30,835.0,117.0,4.2,21.3,712.0,710.74,554.4
2018,6,24,15,45,818.0,114.5,4.25,20.75,667.0,660.05,518.31
2018,6,24,16,0,801.0,112.0,4.3,20.2,622.0,609.06,480.68
2018,6,24,16,15,778.0,109.5,4.3,19.8,573.5,554.62,438.93
2018,6,24,16,30,755.0,107.0,4.3,19.4,525.0,500.98,396.6
2018,6,24,16,45,726.5,103.0,4.3,19.0,474.5,443.6,350.16
2018,6,24,17,0,698.0,99.0,4.3,18.6,424.0,388.75,304.4
2018,6,24,17,15,662.0,94.0,4.25,18.05,373.5,332.4,256.49
2018,6,24,17,30,626.0,89.0,4.2,17.5,323.0,279.32,210.31
2018,6,24,17,45,577.0,82.5,4.1,17.0,273.5,225.0,163.08
2018,6,24,18,0,528.0,76.0,4.0,16.5,224.0,175.85,120.66
2018,6,24,18,15,457.0,66.0,3.85,16.0,176.0,125.57,79.91
2018,6,24,18,30,386.0,56.0,3.7,15.5,128.0,83.24,48.76
2018,6,24,18,45,304.0,44.5,3.55,15.0,91.0,46.42,26.18
2018,6,24,19,0,222.0,33.0,3.4,14.5,54.0,25.62,15.12
2018,6,24,19,15,129.5,20.0,3.3,14.2,30.5,15.81,0.0
2018,6,24,19,30,37.0,7.0,3.2,13.9,7.0,6.88,0.0
2018,6,24,19,45,18.5,3.5,3.1,13.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.5,3.3,11.5,2.5,0.0,0.0
2018,6,25,5,0,15.0,5.0,3.4,11.7,5.0,4.91,0.0
2018,6,25,5,15,43.5,12.5,3.45,12.05,16.5,10.77,0.99
2018,6,25,5,30,72.0,20.0,3.5,12.4,28.0,17.31,9.23
2018,6,25,5,45,50.0,25.0,3.55,12.75,32.0,25.34,14.12
2018,6,25,6,0,28.0,30.0,3.6,13.1,36.0,31.82,20.31
2018,6,25,6,15,25.0,37.5,3.55,13.45,44.0,40.67,28.15
2018,6,25,6,30,22.0,45.0,3.5,13.8,52.0,48.61,35.2
2018,6,25,6,45,44.0,65.5,3.45,14.15,82.0,75.55,57.54
2018,6,25,7,0,66.0,86.0,3.4,14.5,112.0,105.3,82.31
2018,6,25,7,15,33.0,110.5,3.35,14.85,123.5,119.6,94.68
2018,6,25,7,30,0.0,135.0,3.3,15.2,135.0,130.27,103.26
2018,6,25,7,45,2.0,151.5,3.2,15.6,152.5,147.32,116.7
2018,6,25,8,0,4.0,168.0,3.1,16.0,170.0,164.62,130.16
2018,6,25,8,15,50.0,210.5,3.1,16.4,243.0,234.64,186.47
2018,6,25,8,30,96.0,253.0,3.1,16.8,316.0,308.34,244.55
2018,6,25,8,45,149.5,290.5,3.1,17.25,396.0,389.22,307.07
2018,6,25,9,0,203.0,328.0,3.1,17.7,476.0,472.32,369.8
2018,6,25,9,15,354.0,297.0,3.15,18.05,572.0,569.28,444.85
2018,6,25,9,30,505.0,266.0,3.2,18.4,668.0,677.66,526.36
2018,6,25,9,45,538.5,266.5,3.25,18.75,711.0,724.87,559.42
2018,6,25,10,0,572.0,267.0,3.3,19.1,754.0,773.62,593.44
2018,6,25,10,15,717.5,202.5,3.35,19.4,833.5,856.93,653.39
2018,6,25,10,30,863.0,138.0,3.4,19.7,913.0,938.14,707.38
2018,6,25,10,45,895.0,124.0,3.45,19.95,944.0,973.44,729.59
2018,6,25,11,0,927.0,110.0,3.5,20.2,975.0,1006.87,750.79
2018,6,25,11,15,848.5,156.0,3.55,20.35,956.5,990.26,738.84
2018,6,25,11,30,770.0,202.0,3.6,20.5,938.0,974.62,728.03
2018,6,25,11,45,854.0,156.0,3.65,20.65,977.5,1012.61,753.29
2018,6,25,12,0,938.0,110.0,3.7,20.8,1017.0,1054.74,780.71
2018,6,25,12,15,939.5,109.0,3.75,20.85,1017.0,1056.17,781.48
2018,6,25,12,30,941.0,108.0,3.8,20.9,1017.0,1054.21,780.47
2018,6,25,12,45,941.5,106.5,3.9,20.95,1009.5,1047.35,776.71
2018,6,25,13,0,942.0,105.0,4.0,21.0,1002.0,1037.12,770.82
2018,6,25,13,15,940.0,103.5,4.05,20.95,986.5,1021.1,761.1
2018,6,25,13,30,938.0,102.0,4.1,20.9,971.0,1001.84,749.29
2018,6,25,13,45,934.5,101.0,4.15,20.8,949.0,978.54,734.92
2018,6,25,14,0,931.0,100.0,4.2,20.7,927.0,952.26,718.49
2018,6,25,14,15,926.0,98.5,4.25,20.55,899.0,921.29,698.92
2018,6,25,14,30,921.0,97.0,4.3,20.4,871.0,887.68,677.4
2018,6,25,14,45,913.5,95.5,4.35,20.25,836.5,849.55,652.51
2018,6,25,15,0,906.0,94.0,4.4,20.1,802.0,809.3,625.97
2018,6,25,15,15,896.0,92.0,4.4,20.1,762.0,764.76,595.44
2018,6,25,15,30,886.0,90.0,4.4,20.1,722.0,718.71,563.48
2018,6,25,15,45,874.0,88.0,4.4,19.5,678.5,670.05,529.95
2018,6,25,16,0,862.0,86.0,4.4,18.9,635.0,620.51,493.11
2018,6,25,16,15,847.0,83.5,4.45,18.45,588.5,568.13,452.82
2018,6,25,16,30,832.0,81.0,4.5,18.0,542.0,515.44,410.94
2018,6,25,16,45,810.5,78.0,4.5,17.6,492.5,459.31,364.8
2018,6,25,17,0,789.0,75.0,4.5,17.2,443.0,404.28,318.09
2018,6,25,17,15,759.0,71.5,4.5,16.65,392.0,347.01,268.53
2018,6,25,17,30,729.0,68.0,4.5,16.1,341.0,292.27,219.87
2018,6,25,17,45,686.0,63.5,4.5,15.55,290.5,236.01,169.8
2018,6,25,18,0,643.0,59.0,4.5,15.0,240.0,182.8,122.73
2018,6,25,18,15,581.0,53.0,4.4,14.5,192.0,131.27,79.79
2018,6,25,18,30,519.0,47.0,4.3,14.0,144.0,86.63,46.54
2018,6,25,18,45,421.0,39.5,4.2,13.55,103.0,46.38,23.65
2018,6,25,19,0,323.0,32.0,4.1,13.1,62.0,25.51,15.15
2018,6,25,19,15,191.5,20.5,4.05,12.8,35.5,16.89,0.0
2018,6,25,19,30,60.0,9.0,4.0,12.5,9.0,8.85,0.0
2018,6,25,19,45,30.0,4.5,3.95,12.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,45,36.0,6.5,2.8,10.0,7.5,0.0,0.0
2018,6,26,5,0,72.0,13.0,2.9,10.2,15.0,12.78,0.0
2018,6,26,5,15,185.0,26.5,2.9,10.65,44.5,20.86,6.91
2018,6,26,5,30,298.0,40.0,2.9,11.1,74.0,31.86,21.79
2018,6,26,5,45,372.0,50.0,2.95,11.55,113.5,64.23,36.58
2018,6,26,6,0,446.0,60.0,3.0,12.0,153.0,103.83,63.41
2018,6,26,6,15,498.5,70.0,2.95,12.5,199.5,148.19,98.95
2018,6,26,6,30,551.0,80.0,2.9,13.0,246.0,198.41,141.83
2018,6,26,6,45,616.5,83.0,2.85,13.45,301.0,251.16,187.57
2018,6,26,7,0,682.0,86.0,2.8,13.9,356.0,310.75,239.21
2018,6,26,7,15,714.5,91.0,2.8,14.4,407.5,366.09,287.41
2018,6,26,7,30,747.0,96.0,2.8,14.9,459.0,424.18,336.57
2018,6,26,7,45,772.5,99.0,2.75,15.4,509.0,480.0,382.49
2018,6,26,8,0,798.0,102.0,2.7,15.9,559.0,536.41,427.36
2018,6,26,8,15,817.5,104.5,2.75,16.35,607.0,589.95,469.02
2018,6,26,8,30,837.0,107.0,2.8,16.8,655.0,643.78,509.68
2018,6,26,8,45,853.0,109.0,2.8,17.3,699.5,694.73,546.77
2018,6,26,9,0,869.0,111.0,2.8,17.8,744.0,743.69,579.93
2018,6,26,9,15,881.0,112.5,2.85,18.2,784.0,789.34,610.26
2018,6,26,9,30,893.0,114.0,2.9,18.6,824.0,833.56,639.19
2018,6,26,9,45,902.5,114.5,2.95,19.05,858.0,873.04,664.37
2018,6,26,10,0,912.0,115.0,3.0,19.5,892.0,910.48,687.91
2018,6,26,10,15,920.0,115.5,3.05,19.8,920.5,944.33,709.22
2018,6,26,10,30,928.0,116.0,3.1,20.1,949.0,975.66,728.74
2018,6,26,10,45,934.0,116.0,3.2,20.35,971.0,1001.91,745.35
2018,6,26,11,0,940.0,116.0,3.3,20.6,993.0,1025.23,760.06
2018,6,26,11,15,944.0,116.0,3.4,20.75,1007.5,1043.53,771.82
2018,6,26,11,30,948.0,116.0,3.5,20.9,1022.0,1058.62,781.56
2018,6,26,11,45,951.5,114.5,3.55,21.0,1029.5,1068.39,787.67
2018,6,26,12,0,955.0,113.0,3.6,21.1,1037.0,1074.79,791.73
2018,6,26,12,15,958.5,110.5,3.7,21.1,1037.0,1076.77,793.73
2018,6,26,12,30,962.0,108.0,3.8,21.1,1037.0,1075.29,793.59
2018,6,26,12,45,965.0,104.5,3.85,21.1,1030.0,1068.81,789.91
2018,6,26,13,0,968.0,101.0,3.9,21.1,1023.0,1058.81,784.05
2018,6,26,13,15,966.5,100.0,4.0,21.0,1008.0,1043.48,775.39
2018,6,26,13,30,965.0,99.0,4.1,20.9,993.0,1024.8,764.54
2018,6,26,13,45,962.5,97.0,4.15,20.85,970.5,1000.91,749.73
2018,6,26,14,0,960.0,95.0,4.2,20.8,948.0,973.89,732.81
2018,6,26,14,15,955.0,93.5,4.25,20.55,919.0,942.17,713.15
2018,6,26,14,30,950.0,92.0,4.3,20.3,890.0,907.72,691.47
2018,6,26,14,45,944.0,90.0,4.35,20.1,855.5,869.39,666.73
2018,6,26,15,0,938.0,88.0,4.4,19.9,821.0,828.75,640.2
2018,6,26,15,15,928.0,86.5,4.4,19.9,780.5,783.51,609.32
2018,6,26,15,30,918.0,85.0,4.4,19.9,740.0,736.68,576.95
2018,6,26,15,45,906.0,82.5,4.45,19.25,695.0,686.15,542.89
2018,6,26,16,0,894.0,80.0,4.5,18.6,650.0,634.68,504.96
2018,6,26,16,15,878.5,77.5,4.45,18.2,602.0,580.52,462.88
2018,6,26,16,30,863.0,75.0,4.4,17.8,554.0,526.26,419.43
2018,6,26,16,45,842.0,72.5,4.4,17.4,503.5,469.57,372.84
2018,6,26,17,0,821.0,70.0,4.4,17.0,453.0,413.12,324.95
2018,6,26,17,15,792.0,66.5,4.35,16.5,401.0,354.52,274.09
2018,6,26,17,30,763.0,63.0,4.3,16.0,349.0,298.31,223.98
2018,6,26,17,45,722.0,59.5,4.25,15.5,298.0,241.67,173.28
2018,6,26,18,0,681.0,56.0,4.2,15.0,247.0,189.21,126.52
2018,6,26,18,15,619.5,50.5,4.1,14.5,198.0,136.28,82.27
2018,6,26,18,30,558.0,45.0,4.0,14.0,149.0,88.51,46.51
2018,6,26,18,45,460.0,38.0,3.9,13.55,107.0,46.52,22.79
2018,6,26,19,0,362.0,31.0,3.8,13.1,65.0,24.49,14.34
2018,6,26,19,15,219.0,19.5,3.75,12.8,37.0,15.83,0.0
2018,6,26,19,30,76.0,8.0,3.7,12.5,9.0,7.86,0.0
2018,6,26,19,45,38.0,4.0,3.65,12.2,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,27,4,45,26.5,5.5,3.3,10.45,6.0,0.0,0.0
2018,6,27,5,0,53.0,11.0,3.4,10.6,12.0,10.81,0.0
2018,6,27,5,15,64.0,18.0,3.45,11.0,22.5,15.3,3.24
2018,6,27,5,30,75.0,25.0,3.5,11.4,33.0,21.2,12.57
2018,6,27,5,45,82.5,35.5,3.6,11.8,49.0,36.18,22.33
2018,6,27,6,0,90.0,46.0,3.7,12.2,65.0,52.14,35.02
2018,6,27,6,15,45.0,56.0,3.7,12.65,65.5,60.74,44.51
2018,6,27,6,30,0.0,66.0,3.7,13.1,66.0,63.69,48.96
2018,6,27,6,45,1.5,85.0,3.65,13.5,85.5,82.31,64.57
2018,6,27,7,0,3.0,104.0,3.6,13.9,105.0,101.17,80.15
2018,6,27,7,15,11.5,134.5,3.6,14.35,140.0,133.93,106.96
2018,6,27,7,30,20.0,165.0,3.6,14.8,175.0,167.75,134.27
2018,6,27,7,45,28.5,186.5,3.6,15.2,202.0,194.68,155.65
2018,6,27,8,0,37.0,208.0,3.6,15.6,229.0,222.11,177.21
2018,6,27,8,15,44.0,236.0,3.6,16.0,263.0,255.87,203.52
2018,6,27,8,30,51.0,264.0,3.6,16.4,297.0,290.38,230.03
2018,6,27,8,45,53.5,287.0,3.6,16.75,324.0,317.61,250.45
2018,6,27,9,0,56.0,310.0,3.6,17.1,351.0,345.03,270.79
2018,6,27,9,15,66.5,332.0,3.65,17.45,383.0,377.72,295.23
2018,6,27,9,30,77.0,354.0,3.7,17.8,415.0,411.14,319.95
2018,6,27,9,45,172.5,373.5,3.75,18.1,518.0,517.72,401.86
2018,6,27,10,0,268.0,393.0,3.8,18.4,621.0,630.71,486.01
2018,6,27,10,15,326.0,390.0,3.85,18.6,676.5,688.47,528.15
2018,6,27,10,30,384.0,387.0,3.9,18.8,732.0,748.22,571.41
2018,6,27,10,45,409.0,386.0,3.95,18.95,761.0,784.62,596.86
2018,6,27,11,0,434.0,385.0,4.0,19.1,790.0,816.51,619.19
2018,6,27,11,15,495.0,358.0,4.05,19.15,826.0,856.71,648.94
2018,6,27,11,30,556.0,331.0,4.1,19.2,862.0,896.39,678.07
2018,6,27,11,45,476.0,376.0,4.2,19.25,833.0,867.07,654.78
2018,6,27,12,0,396.0,421.0,4.3,19.3,804.0,829.89,626.44
2018,6,27,12,15,388.0,420.0,4.35,19.2,795.0,821.35,620.98
2018,6,27,12,30,380.0,419.0,4.4,19.1,786.0,811.2,614.34
2018,6,27,12,45,381.5,402.0,4.45,19.0,768.0,792.7,602.5
2018,6,27,13,0,383.0,385.0,4.5,18.9,750.0,777.71,593.01
2018,6,27,13,15,345.5,374.0,4.55,18.75,699.0,719.34,551.67
2018,6,27,13,30,308.0,363.0,4.6,18.6,648.0,665.85,513.35
2018,6,27,13,45,411.0,321.5,4.65,18.45,692.5,718.26,555.85
2018,6,27,14,0,514.0,280.0,4.7,18.3,737.0,759.59,589.59
2018,6,27,14,15,621.5,234.0,4.75,18.05,769.0,795.04,619.28
2018,6,27,14,30,729.0,188.0,4.8,17.8,801.0,821.03,640.63
2018,6,27,14,45,595.5,232.0,4.85,17.6,719.0,730.46,573.68
2018,6,27,15,0,462.0,276.0,4.9,17.4,637.0,645.45,508.68
2018,6,27,15,15,417.5,273.0,4.9,17.4,586.5,589.99,466.9
2018,6,27,15,30,373.0,270.0,4.9,17.4,536.0,533.85,423.97
2018,6,27,15,45,448.5,229.5,5.0,16.8,529.5,529.43,423.74
2018,6,27,16,0,524.0,189.0,5.1,16.2,523.0,514.3,414.39
2018,6,27,16,15,570.0,163.5,5.1,15.85,501.5,490.68,396.31
2018,6,27,16,30,616.0,138.0,5.1,15.5,480.0,460.14,371.79
2018,6,27,16,45,530.0,141.5,5.15,15.1,416.0,389.2,313.75
2018,6,27,17,0,444.0,145.0,5.2,14.7,352.0,327.62,262.66
2018,6,27,17,15,436.0,129.5,5.15,14.3,313.5,284.63,225.52
2018,6,27,17,30,428.0,114.0,5.1,13.9,275.0,242.2,187.97
2018,6,27,17,45,483.5,91.5,5.1,13.45,248.0,210.09,156.45
2018,6,27,18,0,539.0,69.0,5.1,13.0,221.0,172.3,119.22
2018,6,27,18,15,492.0,61.5,4.95,12.65,179.0,127.13,80.86
2018,6,27,18,30,445.0,54.0,4.8,12.3,137.0,87.26,50.32
2018,6,27,18,45,337.0,43.5,4.7,11.95,96.0,47.8,26.71
2018,6,27,19,0,229.0,33.0,4.6,11.6,55.0,25.6,15.37
2018,6,27,19,15,138.5,21.0,4.55,11.45,32.0,16.65,0.0
2018,6,27,19,30,48.0,9.0,4.5,11.3,9.0,8.85,0.0
2018,6,27,19,45,24.0,4.5,4.4,11.15,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.0,3.75,10.8,6.5,0.0,0.0
2018,6,28,5,0,56.0,12.0,3.8,11.0,13.0,11.8,0.0
2018,6,28,5,15,167.0,26.0,3.9,11.4,42.0,20.49,5.76
2018,6,28,5,30,278.0,40.0,4.0,11.8,71.0,31.11,20.99
2018,6,28,5,45,373.0,48.5,4.05,12.25,112.0,62.03,34.83
2018,6,28,6,0,468.0,57.0,4.1,12.7,153.0,102.43,61.18
2018,6,28,6,15,531.5,63.5,4.1,13.15,200.5,146.38,95.8
2018,6,28,6,30,595.0,70.0,4.1,13.6,248.0,197.39,139.17
2018,6,28,6,45,640.5,74.5,4.1,14.1,298.5,248.35,184.48
2018,6,28,7,0,686.0,79.0,4.1,14.6,349.0,303.96,233.75
2018,6,28,7,15,719.0,83.0,4.05,15.0,400.0,359.64,282.72
2018,6,28,7,30,752.0,87.0,4.0,15.4,451.0,416.97,331.9
2018,6,28,7,45,777.5,89.5,3.95,15.85,501.0,471.66,377.65
2018,6,28,8,0,803.0,92.0,3.9,16.3,551.0,527.79,423.13
2018,6,28,8,15,821.5,94.0,3.85,16.7,598.0,580.46,464.65
2018,6,28,8,30,840.0,96.0,3.8,17.1,645.0,632.73,504.64
2018,6,28,8,45,854.5,98.0,3.75,17.55,688.5,682.5,541.46
2018,6,28,9,0,869.0,100.0,3.7,18.0,732.0,731.55,574.88
2018,6,28,9,15,879.5,101.5,3.65,18.35,770.5,776.09,604.6
2018,6,28,9,30,890.0,103.0,3.6,18.7,809.0,819.12,632.8
2018,6,28,9,45,898.0,104.0,3.6,19.05,842.5,857.81,657.81
2018,6,28,10,0,906.0,105.0,3.6,19.4,876.0,894.39,681.1
2018,6,28,10,15,912.0,106.5,3.6,19.65,903.5,927.37,701.98
2018,6,28,10,30,918.0,108.0,3.6,19.9,931.0,957.76,720.96
2018,6,28,10,45,922.0,108.5,3.65,20.15,951.5,982.49,736.39
2018,6,28,11,0,926.0,109.0,3.7,20.4,972.0,1004.27,749.85
2018,6,28,11,15,928.0,109.5,3.75,20.55,985.5,1021.01,760.29
2018,6,28,11,30,930.0,110.0,3.8,20.7,999.0,1034.53,768.7
2018,6,28,11,45,931.0,110.5,3.85,20.8,1005.5,1043.78,774.52
2018,6,28,12,0,932.0,111.0,3.9,20.9,1012.0,1049.7,778.28
2018,6,28,12,15,934.0,109.5,4.0,20.95,1012.0,1051.25,779.77
2018,6,28,12,30,936.0,108.0,4.1,21.0,1012.0,1049.43,779.16
2018,6,28,12,45,937.5,106.0,4.15,21.0,1005.0,1043.22,775.57
2018,6,28,13,0,939.0,104.0,4.2,21.0,998.0,1033.63,769.84
2018,6,28,13,15,936.0,103.5,4.3,20.95,982.5,1017.82,760.49
2018,6,28,13,30,933.0,103.0,4.4,20.9,967.0,998.81,749.04
2018,6,28,13,45,928.0,102.5,4.45,20.8,944.5,974.83,734.15
2018,6,28,14,0,923.0,102.0,4.5,20.7,922.0,947.95,717.38
2018,6,28,14,15,917.0,100.5,4.55,20.55,893.5,916.4,697.44
2018,6,28,14,30,911.0,99.0,4.6,20.4,865.0,882.29,675.56
2018,6,28,14,45,903.0,98.0,4.6,20.2,831.0,844.66,650.79
2018,6,28,15,0,895.0,97.0,4.6,20.0,797.0,804.96,624.33
2018,6,28,15,15,884.5,95.0,4.6,20.0,757.0,760.51,593.68
2018,6,28,15,30,874.0,93.0,4.6,20.0,717.0,714.61,561.66
2018,6,28,15,45,860.5,91.0,4.65,19.4,673.0,665.49,527.72
2018,6,28,16,0,847.0,89.0,4.7,18.8,629.0,615.66,490.66
2018,6,28,16,15,829.0,86.5,4.75,18.4,581.5,562.27,449.31
2018,6,28,16,30,811.0,84.0,4.8,18.0,534.0,508.94,406.7
2018,6,28,16,45,787.5,81.0,4.8,17.6,484.5,452.89,360.53
2018,6,28,17,0,764.0,78.0,4.8,17.2,435.0,398.17,314.05
2018,6,28,17,15,733.0,74.5,4.8,16.65,385.0,341.8,265.22
2018,6,28,17,30,702.0,71.0,4.8,16.1,335.0,288.07,217.48
2018,6,28,17,45,658.0,66.5,4.8,15.55,285.0,231.66,167.41
2018,6,28,18,0,614.0,62.0,4.8,15.0,235.0,180.9,122.48
2018,6,28,18,15,549.0,55.5,4.7,14.5,187.5,129.92,80.11
2018,6,28,18,30,484.0,49.0,4.6,14.0,140.0,86.18,47.48
2018,6,28,18,45,385.0,41.0,4.5,13.5,100.0,47.19,24.88
2018,6,28,19,0,286.0,33.0,4.4,13.0,60.0,26.48,15.99
2018,6,28,19,15,167.0,20.5,4.3,12.7,34.0,16.23,0.0
2018,6,28,19,30,48.0,8.0,4.2,12.4,8.0,7.86,0.0
2018,6,28,19,45,24.0,4.0,4.15,12.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.45,10.9,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.5,11.2,14.0,11.8,0.0
2018,6,29,5,15,234.5,22.5,1.6,11.75,44.0,17.89,3.84
2018,6,29,5,30,368.0,33.0,1.7,12.3,74.0,25.34,16.01
2018,6,29,5,45,458.0,40.0,1.75,12.85,116.5,58.07,28.93
2018,6,29,6,0,548.0,47.0,1.8,13.4,159.0,101.15,56.48
2018,6,29,6,15,605.5,52.0,1.8,14.05,207.0,147.05,92.58
2018,6,29,6,30,663.0,57.0,1.8,14.7,255.0,200.5,137.98
2018,6,29,6,45,703.5,60.5,1.85,15.35,305.5,252.59,184.12
2018,6,29,7,0,744.0,64.0,1.9,16.0,356.0,308.74,233.46
2018,6,29,7,15,773.0,67.0,1.9,16.8,407.0,363.79,281.0
2018,6,29,7,30,802.0,70.0,1.9,17.6,458.0,421.15,328.87
2018,6,29,7,45,824.0,72.5,1.9,18.45,508.0,477.04,373.89
2018,6,29,8,0,846.0,75.0,1.9,19.3,558.0,533.28,417.49
2018,6,29,8,15,862.5,77.5,2.0,19.95,605.5,587.03,458.43
2018,6,29,8,30,879.0,80.0,2.1,20.6,653.0,640.72,498.03
2018,6,29,8,45,892.0,81.5,2.15,21.25,697.0,690.68,532.87
2018,6,29,9,0,905.0,83.0,2.2,21.9,741.0,739.73,564.77
2018,6,29,9,15,912.0,85.5,2.3,22.45,779.0,784.07,593.42
2018,6,29,9,30,919.0,88.0,2.4,23.0,817.0,826.56,620.46
2018,6,29,9,45,922.5,91.5,2.45,23.5,849.5,865.08,644.26
2018,6,29,10,0,926.0,95.0,2.5,24.0,882.0,901.13,666.17
2018,6,29,10,15,931.0,96.5,2.6,24.35,909.5,933.84,686.52
2018,6,29,10,30,936.0,98.0,2.7,24.7,937.0,963.84,705.03
2018,6,29,10,45,939.5,99.0,2.75,25.1,957.5,989.07,719.81
2018,6,29,11,0,943.0,100.0,2.8,25.5,978.0,1011.25,732.64
2018,6,29,11,15,945.5,100.5,2.9,25.65,992.0,1028.8,743.7
2018,6,29,11,30,948.0,101.0,3.0,25.8,1006.0,1043.08,752.78
2018,6,29,11,45,949.0,101.5,3.1,26.0,1013.0,1052.53,758.73
2018,6,29,12,0,950.0,102.0,3.2,26.2,1020.0,1058.59,762.63
2018,6,29,12,15,948.5,103.0,3.3,26.2,1019.0,1059.23,763.8
2018,6,29,12,30,947.0,104.0,3.4,26.2,1018.0,1056.46,762.91
2018,6,29,12,45,943.5,104.5,3.5,26.25,1009.0,1047.79,758.18
2018,6,29,13,0,940.0,105.0,3.6,26.3,1000.0,1035.79,751.41
2018,6,29,13,15,938.0,104.0,3.7,26.2,985.0,1020.47,742.97
2018,6,29,13,30,936.0,103.0,3.8,26.1,970.0,1001.91,732.43
2018,6,29,13,45,932.0,101.5,3.85,26.05,947.5,977.82,717.78
2018,6,29,14,0,928.0,100.0,3.9,26.0,925.0,950.77,701.16
2018,6,29,14,15,922.5,98.5,3.95,25.8,896.5,919.55,682.08
2018,6,29,14,30,917.0,97.0,4.0,25.6,868.0,885.73,661.1
2018,6,29,14,45,910.0,95.0,4.05,25.4,833.5,847.72,637.06
2018,6,29,15,0,903.0,93.0,4.1,25.2,799.0,807.57,611.26
2018,6,29,15,15,892.5,91.5,4.1,25.2,759.5,763.34,581.63
2018,6,29,15,30,882.0,90.0,4.1,25.2,720.0,717.63,550.64
2018,6,29,15,45,869.0,88.0,4.1,24.65,676.0,668.52,517.51
2018,6,29,16,0,856.0,86.0,4.1,24.1,632.0,618.61,481.16
2018,6,29,16,15,839.5,83.0,4.1,23.65,584.5,565.16,440.88
2018,6,29,16,30,823.0,80.0,4.1,23.2,537.0,511.56,399.21
2018,6,29,16,45,800.5,77.0,4.1,22.8,487.5,455.39,354.16
2018,6,29,17,0,778.0,74.0,4.1,22.4,438.0,400.42,308.63
2018,6,29,17,15,747.0,70.5,4.05,21.75,387.0,343.3,260.43
2018,6,29,17,30,716.0,67.0,4.0,21.1,336.0,288.81,213.19
2018,6,29,17,45,673.5,63.0,3.95,20.5,286.5,233.76,165.2
2018,6,29,18,0,631.0,59.0,3.9,19.9,237.0,181.72,120.05
2018,6,29,18,15,569.0,53.0,3.8,19.1,189.5,130.69,78.38
2018,6,29,18,30,507.0,47.0,3.7,18.3,142.0,86.55,46.0
2018,6,29,18,45,410.5,39.0,3.6,17.55,101.5,46.32,23.08
2018,6,29,19,0,314.0,31.0,3.5,16.8,61.0,24.45,14.07
2018,6,29,19,15,186.5,20.0,3.5,16.35,35.0,16.34,0.0
2018,6,29,19,30,59.0,9.0,3.5,15.9,9.0,8.85,0.0
2018,6,29,19,45,29.5,4.5,3.45,15.45,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.1,14.75,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.1,15.0,15.0,11.8,0.0
2018,6,30,5,15,274.0,21.0,1.15,15.6,45.5,16.48,2.46
2018,6,30,5,30,418.0,30.0,1.2,16.2,76.0,22.58,13.36
2018,6,30,5,45,503.5,36.5,1.25,16.8,119.0,56.68,26.09
2018,6,30,6,0,589.0,43.0,1.3,17.4,162.0,102.66,55.12
2018,6,30,6,15,643.5,47.5,1.25,18.0,211.0,149.59,91.47
2018,6,30,6,30,698.0,52.0,1.2,18.6,260.0,202.56,135.9
2018,6,30,6,45,736.0,55.5,1.2,19.2,311.0,255.85,182.38
2018,6,30,7,0,774.0,59.0,1.2,19.8,362.0,312.9,231.6
2018,6,30,7,15,800.5,62.0,1.2,20.55,413.0,369.47,279.4
2018,6,30,7,30,827.0,65.0,1.2,21.3,464.0,426.96,326.29
2018,6,30,7,45,846.5,67.5,1.25,22.05,513.5,482.25,370.09
2018,6,30,8,0,866.0,70.0,1.3,22.8,563.0,538.28,412.79
2018,6,30,8,15,881.0,72.0,1.35,23.5,610.0,591.62,452.11
2018,6,30,8,30,896.0,74.0,1.4,24.2,657.0,644.73,489.89
2018,6,30,8,45,907.5,76.0,1.5,24.9,701.0,694.96,523.95
2018,6,30,9,0,919.0,78.0,1.6,25.6,745.0,744.12,555.28
2018,6,30,9,15,927.0,80.0,1.65,26.2,784.0,789.31,583.18
2018,6,30,9,30,935.0,82.0,1.7,26.8,823.0,832.69,609.47
2018,6,30,9,45,940.5,84.5,1.8,27.35,856.5,872.46,633.68
2018,6,30,10,0,946.0,87.0,1.9,27.9,890.0,909.84,656.13
2018,6,30,10,15,951.0,87.5,1.95,28.3,917.0,942.15,675.03
2018,6,30,10,30,956.0,88.0,2.0,28.7,944.0,971.69,692.11
2018,6,30,10,45,959.0,89.0,2.05,29.1,965.0,996.95,706.44
2018,6,30,11,0,962.0,90.0,2.1,29.5,986.0,1019.08,718.84
2018,6,30,11,15,963.5,91.0,2.2,29.65,999.5,1036.52,729.67
2018,6,30,11,30,965.0,92.0,2.3,29.8,1013.0,1050.59,738.54
2018,6,30,11,45,966.0,92.0,2.35,30.0,1019.5,1059.73,743.75
2018,6,30,12,0,967.0,92.0,2.4,30.2,1026.0,1065.41,746.98
2018,6,30,12,15,964.0,94.5,2.5,30.2,1025.0,1066.16,748.44
2018,6,30,12,30,961.0,97.0,2.6,30.2,1024.0,1063.42,747.87
2018,6,30,12,45,955.5,99.0,2.65,30.25,1014.5,1054.25,742.75
2018,6,30,13,0,950.0,101.0,2.7,30.3,1005.0,1041.74,735.68
2018,6,30,13,15,946.5,100.5,2.75,30.25,989.0,1025.36,726.56
2018,6,30,13,30,943.0,100.0,2.8,30.2,973.0,1005.77,715.46
2018,6,30,13,45,910.5,116.0,2.85,30.15,942.5,972.68,695.76
2018,6,30,14,0,878.0,132.0,2.9,30.1,912.0,937.76,674.82
2018,6,30,14,15,856.5,137.5,2.95,29.95,878.5,900.71,652.57
2018,6,30,14,30,835.0,143.0,3.0,29.8,845.0,865.45,631.24
2018,6,30,14,45,865.5,120.5,3.05,29.65,822.0,837.23,614.39
2018,6,30,15,0,896.0,98.0,3.1,29.5,799.0,807.51,596.32
2018,6,30,15,15,890.0,94.5,3.1,29.5,760.5,764.89,568.69
2018,6,30,15,30,884.0,91.0,3.1,29.5,722.0,720.44,539.56
2018,6,30,15,45,868.5,89.5,3.2,28.85,677.0,670.09,507.17
2018,6,30,16,0,853.0,88.0,3.3,28.2,632.0,619.15,471.63
2018,6,30,16,15,830.5,86.5,3.35,27.6,583.0,563.91,431.41
2018,6,30,16,30,808.0,85.0,3.4,27.0,534.0,509.15,390.2
2018,6,30,16,45,779.5,83.0,3.5,26.35,483.0,451.88,345.82
2018,6,30,17,0,751.0,81.0,3.6,25.7,432.0,396.43,301.31
2018,6,30,17,15,712.0,78.5,3.65,24.75,380.5,338.75,254.09
2018,6,30,17,30,673.0,76.0,3.7,23.8,329.0,283.42,207.55
2018,6,30,17,45,618.5,71.5,3.75,22.85,277.5,226.92,159.89
2018,6,30,18,0,564.0,67.0,3.8,21.9,226.0,176.14,117.17
2018,6,30,18,15,494.0,60.5,3.75,20.95,179.5,127.1,78.07
2018,6,30,18,30,424.0,54.0,3.7,20.0,133.0,85.91,48.39
2018,6,30,18,45,327.5,43.0,3.65,19.0,93.5,47.36,25.6
2018,6,30,19,0,231.0,32.0,3.6,18.0,54.0,24.77,14.23
2018,6,30,19,15,135.0,19.5,3.6,17.55,30.5,15.38,0.0
2018,6,30,19,30,39.0,7.0,3.6,17.1,7.0,6.88,0.0
2018,6,30,19,45,19.5,3.5,3.55,16.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,3.1,13.0,5.5,0.0,0.0
2018,7,1,5,0,64.0,10.0,3.1,13.1,11.0,9.83,0.0
2018,7,1,5,15,166.5,23.0,3.15,13.55,38.0,18.04,2.64
2018,7,1,5,30,269.0,36.0,3.2,14.0,65.0,27.72,17.76
2018,7,1,5,45,333.5,47.5,3.25,14.4,102.0,57.15,32.05
2018,7,1,6,0,398.0,59.0,3.3,14.8,139.0,95.3,57.75
2018,7,1,6,15,352.0,79.5,3.3,15.25,165.0,129.88,88.76
2018,7,1,6,30,306.0,100.0,3.3,15.7,191.0,160.2,117.63
2018,7,1,6,45,334.0,115.5,3.3,16.15,231.5,201.03,152.61
2018,7,1,7,0,362.0,131.0,3.3,16.6,272.0,244.85,189.98
2018,7,1,7,15,336.0,157.0,3.25,17.1,302.0,280.18,220.63
2018,7,1,7,30,310.0,183.0,3.2,17.6,332.0,312.99,247.99
2018,7,1,7,45,296.5,208.0,3.15,18.1,363.0,348.0,275.92
2018,7,1,8,0,283.0,233.0,3.1,18.6,394.0,381.37,301.62
2018,7,1,8,15,273.0,257.5,3.1,19.05,423.5,414.64,326.58
2018,7,1,8,30,263.0,282.0,3.1,19.5,453.0,446.57,349.84
2018,7,1,8,45,252.0,305.5,3.05,19.95,478.5,475.49,370.19
2018,7,1,9,0,241.0,329.0,3.0,20.4,504.0,502.97,388.99
2018,7,1,9,15,214.0,352.5,3.05,20.8,514.0,513.5,394.93
2018,7,1,9,30,187.0,376.0,3.1,21.2,524.0,524.48,401.06
2018,7,1,9,45,211.5,390.5,3.15,21.6,564.5,566.94,431.41
2018,7,1,10,0,236.0,405.0,3.2,22.0,605.0,610.41,461.94
2018,7,1,10,15,245.0,417.5,3.25,22.25,631.0,643.4,484.46
2018,7,1,10,30,254.0,430.0,3.3,22.5,657.0,671.73,503.64
2018,7,1,10,45,202.0,445.0,3.35,22.75,628.5,639.61,478.53
2018,7,1,11,0,150.0,460.0,3.4,23.0,600.0,609.47,454.93
2018,7,1,11,15,124.5,463.0,3.5,23.15,580.0,590.63,440.61
2018,7,1,11,30,99.0,466.0,3.6,23.3,560.0,564.56,421.07
2018,7,1,11,45,104.0,469.5,3.7,23.4,569.0,574.23,428.18
2018,7,1,12,0,109.0,473.0,3.8,23.5,578.0,583.49,434.85
2018,7,1,12,15,120.5,472.5,3.9,23.45,588.5,600.91,447.84
2018,7,1,12,30,132.0,472.0,4.0,23.4,599.0,611.51,456.05
2018,7,1,12,45,139.5,465.5,4.1,23.35,599.0,611.27,456.59
2018,7,1,13,0,147.0,459.0,4.2,23.3,599.0,610.27,456.68
2018,7,1,13,15,155.5,446.0,4.2,23.1,592.0,602.82,452.4
2018,7,1,13,30,164.0,433.0,4.2,22.9,585.0,594.51,447.55
2018,7,1,13,45,261.0,379.5,4.25,22.75,614.5,632.13,479.03
2018,7,1,14,0,358.0,326.0,4.3,22.6,644.0,664.4,506.22
2018,7,1,14,15,603.5,230.5,4.3,22.35,746.5,776.63,594.1
2018,7,1,14,30,849.0,135.0,4.3,22.1,849.0,866.46,659.18
2018,7,1,14,45,840.0,133.0,4.3,21.8,815.0,831.8,636.07
2018,7,1,15,0,831.0,131.0,4.3,21.5,781.0,792.17,610.04
2018,7,1,15,15,818.5,128.5,4.3,21.5,741.5,747.77,579.63
2018,7,1,15,30,806.0,126.0,4.3,21.5,702.0,702.23,547.99
2018,7,1,15,45,791.0,122.5,4.25,20.85,658.0,653.11,512.74
2018,7,1,16,0,776.0,119.0,4.2,20.2,614.0,603.56,476.2
2018,7,1,16,15,756.5,114.5,4.2,19.75,567.0,550.24,435.5
2018,7,1,16,30,737.0,110.0,4.2,19.3,520.0,496.87,393.58
2018,7,1,16,45,711.0,105.5,4.15,18.8,470.5,441.57,348.9
2018,7,1,17,0,685.0,101.0,4.1,18.3,421.0,387.95,304.27
2018,7,1,17,15,590.5,104.0,4.05,17.8,357.0,318.52,246.83
2018,7,1,17,30,496.0,107.0,4.0,17.3,293.0,257.59,196.07
2018,7,1,17,45,459.5,94.5,4.0,16.75,247.0,207.64,153.0
2018,7,1,18,0,423.0,82.0,4.0,16.2,201.0,161.57,113.32
2018,7,1,18,15,377.0,70.0,3.9,15.65,160.5,118.59,77.74
2018,7,1,18,30,331.0,58.0,3.8,15.1,120.0,80.74,48.8
2018,7,1,18,45,243.0,45.0,3.7,14.6,83.5,45.69,26.63
2018,7,1,19,0,155.0,32.0,3.6,14.1,47.0,24.75,14.49
2018,7,1,19,15,88.0,19.0,3.55,13.85,26.5,14.95,0.0
2018,7,1,19,30,21.0,6.0,3.5,13.6,6.0,5.9,0.0
2018,7,1,19,45,10.5,3.0,3.5,13.35,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
