Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,2,4,45,5.5,2.0,1.95,12.35,2.0,0.0,0.0
2018,7,2,5,0,11.0,4.0,2.0,12.5,4.0,3.93,0.0
2018,7,2,5,15,34.0,13.0,2.05,12.9,16.0,11.18,0.0
2018,7,2,5,30,57.0,22.0,2.1,13.3,28.0,18.59,10.08
2018,7,2,5,45,55.0,28.5,2.15,13.65,37.0,29.47,17.46
2018,7,2,6,0,53.0,35.0,2.2,14.0,46.0,38.82,25.09
2018,7,2,6,15,40.0,54.0,2.15,14.45,63.5,58.38,42.38
2018,7,2,6,30,27.0,73.0,2.1,14.9,81.0,75.92,57.92
2018,7,2,6,45,15.0,94.0,2.1,15.3,98.5,94.44,73.88
2018,7,2,7,0,3.0,115.0,2.1,15.7,116.0,111.57,88.17
2018,7,2,7,15,26.0,150.0,2.05,16.15,162.5,154.3,122.62
2018,7,2,7,30,49.0,185.0,2.0,16.6,209.0,199.76,158.8
2018,7,2,7,45,72.5,214.5,2.0,17.05,253.5,242.84,192.59
2018,7,2,8,0,96.0,244.0,2.0,17.5,298.0,288.43,227.88
2018,7,2,8,15,103.5,266.5,2.0,18.0,329.5,320.22,251.69
2018,7,2,8,30,111.0,289.0,2.0,18.5,361.0,352.63,275.62
2018,7,2,8,45,98.5,307.5,2.05,18.95,374.5,368.12,286.09
2018,7,2,9,0,86.0,326.0,2.1,19.4,388.0,382.33,295.46
2018,7,2,9,15,107.5,349.5,2.15,19.8,431.5,426.15,327.71
2018,7,2,9,30,129.0,373.0,2.2,20.2,475.0,475.19,363.14
2018,7,2,9,45,164.5,390.5,2.25,20.55,526.5,527.76,401.14
2018,7,2,10,0,200.0,408.0,2.3,20.9,578.0,582.25,439.91
2018,7,2,10,15,233.5,417.5,2.4,21.2,622.0,628.48,472.63
2018,7,2,10,30,267.0,427.0,2.5,21.5,666.0,680.62,509.08
2018,7,2,10,45,230.5,444.5,2.6,21.75,654.0,665.92,496.86
2018,7,2,11,0,194.0,462.0,2.7,22.0,642.0,653.78,486.76
2018,7,2,11,15,186.0,470.5,2.8,22.2,645.5,658.32,489.42
2018,7,2,11,30,178.0,479.0,2.9,22.4,649.0,661.89,491.32
2018,7,2,11,45,168.0,482.0,3.0,22.55,643.5,656.93,487.43
2018,7,2,12,0,158.0,485.0,3.1,22.7,638.0,651.06,482.98
2018,7,2,12,15,169.0,482.0,3.2,22.65,645.5,659.32,504.26
2018,7,2,12,30,180.0,479.0,3.3,22.6,653.0,666.77,495.69
2018,7,2,12,45,202.5,474.5,3.45,22.55,668.5,683.2,508.64
2018,7,2,13,0,225.0,470.0,3.6,22.5,684.0,698.41,520.71
2018,7,2,13,15,247.0,454.0,3.7,22.3,685.5,705.47,527.37
2018,7,2,13,30,269.0,438.0,3.8,22.1,687.0,705.31,529.15
2018,7,2,13,45,365.5,386.5,3.9,21.9,716.5,737.14,556.21
2018,7,2,14,0,462.0,335.0,4.0,21.7,746.0,768.45,582.45
2018,7,2,14,15,569.5,278.5,4.05,21.35,768.5,793.55,604.79
2018,7,2,14,30,677.0,222.0,4.1,21.0,791.0,812.3,622.49
2018,7,2,14,45,668.0,217.0,4.15,20.65,759.0,776.61,598.38
2018,7,2,15,0,659.0,212.0,4.2,20.3,727.0,739.57,573.21
2018,7,2,15,15,644.0,206.0,4.2,20.3,688.0,695.86,541.78
2018,7,2,15,30,629.0,200.0,4.2,20.3,649.0,651.64,509.5
2018,7,2,15,45,616.5,191.5,4.25,19.45,608.5,606.36,477.57
2018,7,2,16,0,604.0,183.0,4.3,18.6,568.0,560.82,444.58
2018,7,2,16,15,592.0,172.0,4.25,18.15,525.5,513.06,408.04
2018,7,2,16,30,580.0,161.0,4.2,17.7,483.0,465.42,370.62
2018,7,2,16,45,560.0,150.0,4.2,17.25,437.5,412.96,328.5
2018,7,2,17,0,540.0,139.0,4.2,16.8,392.0,363.24,287.4
2018,7,2,17,15,510.0,128.5,4.15,16.3,345.0,311.85,244.03
2018,7,2,17,30,480.0,118.0,4.1,15.8,298.0,263.24,202.16
2018,7,2,17,45,442.5,105.0,4.05,15.3,252.0,213.31,159.03
2018,7,2,18,0,405.0,92.0,4.0,14.8,206.0,167.37,119.43
2018,7,2,18,15,298.5,79.0,3.95,14.4,154.0,115.45,78.91
2018,7,2,18,30,192.0,66.0,3.9,14.0,102.0,76.57,51.13
2018,7,2,18,45,130.5,48.5,3.8,13.6,69.5,46.4,29.92
2018,7,2,19,0,69.0,31.0,3.7,13.2,37.0,25.75,15.34
2018,7,2,19,15,40.5,18.0,3.65,13.0,21.0,16.1,0.0
2018,7,2,19,30,12.0,5.0,3.6,12.8,5.0,4.91,0.0
2018,7,2,19,45,6.0,2.5,3.55,12.55,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,2.25,11.2,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,2.3,11.4,11.0,9.83,0.0
2018,7,3,5,15,144.0,24.0,2.3,11.85,37.5,18.95,1.45
2018,7,3,5,30,243.0,38.0,2.3,12.3,64.0,29.46,19.26
2018,7,3,5,45,298.5,48.0,2.25,12.75,96.0,54.98,31.75
2018,7,3,6,0,354.0,58.0,2.2,13.2,128.0,88.26,54.11
2018,7,3,6,15,177.5,72.0,2.15,13.6,107.0,95.22,67.65
2018,7,3,6,30,1.0,86.0,2.1,14.0,86.0,82.62,64.72
2018,7,3,6,45,47.0,119.5,2.0,14.45,137.5,126.72,100.16
2018,7,3,7,0,93.0,153.0,1.9,14.9,189.0,176.51,140.22
2018,7,3,7,15,118.5,177.0,1.9,15.35,229.5,215.43,171.55
2018,7,3,7,30,144.0,201.0,1.9,15.8,270.0,256.92,204.61
2018,7,3,7,45,270.5,202.0,1.85,16.3,349.0,329.09,261.61
2018,7,3,8,0,397.0,203.0,1.8,16.8,428.0,414.6,328.24
2018,7,3,8,15,595.0,161.0,1.85,17.25,530.5,511.46,403.73
2018,7,3,8,30,793.0,119.0,1.9,17.7,633.0,623.72,489.0
2018,7,3,8,45,810.5,120.5,1.9,18.15,677.0,673.48,524.27
2018,7,3,9,0,828.0,122.0,1.9,18.6,721.0,722.89,558.18
2018,7,3,9,15,835.0,127.0,2.0,19.0,759.0,767.29,587.62
2018,7,3,9,30,842.0,132.0,2.1,19.4,797.0,810.02,615.6
2018,7,3,9,45,844.5,138.0,2.15,19.8,829.0,848.19,639.75
2018,7,3,10,0,847.0,144.0,2.2,20.2,861.0,884.03,662.12
2018,7,3,10,15,855.0,144.5,2.3,20.45,888.5,916.71,683.07
2018,7,3,10,30,863.0,145.0,2.4,20.7,916.0,942.9,699.66
2018,7,3,10,45,869.5,145.0,2.55,21.0,937.5,968.51,716.24
2018,7,3,11,0,876.0,145.0,2.7,21.3,959.0,991.42,731.05
2018,7,3,11,15,879.5,145.5,2.8,21.45,973.5,1009.08,742.41
2018,7,3,11,30,883.0,146.0,2.9,21.6,988.0,1023.72,751.92
2018,7,3,11,45,885.5,145.5,3.0,21.75,995.0,1033.28,758.22
2018,7,3,12,0,888.0,145.0,3.1,21.9,1002.0,1039.69,762.6
2018,7,3,12,15,887.0,146.0,3.2,21.95,1001.5,1040.9,764.0
2018,7,3,12,30,886.0,147.0,3.3,22.0,1001.0,1038.91,763.45
2018,7,3,12,45,883.0,147.0,3.4,22.05,992.5,1030.76,758.96
2018,7,3,13,0,880.0,147.0,3.5,22.1,984.0,1019.48,752.51
2018,7,3,13,15,876.5,146.0,3.55,22.05,968.5,1003.65,743.04
2018,7,3,13,30,873.0,145.0,3.6,22.0,953.0,984.82,731.64
2018,7,3,13,45,868.0,143.0,3.7,21.9,930.5,960.69,717.17
2018,7,3,14,0,863.0,141.0,3.8,21.8,908.0,933.83,700.78
2018,7,3,14,15,856.0,139.5,3.8,21.65,879.5,903.1,681.21
2018,7,3,14,30,849.0,138.0,3.8,21.5,851.0,873.25,662.18
2018,7,3,14,45,840.0,135.0,3.8,21.3,816.5,834.46,636.89
2018,7,3,15,0,831.0,132.0,3.8,21.1,782.0,793.82,610.11
2018,7,3,15,15,818.5,129.0,3.8,21.1,742.0,748.92,579.52
2018,7,3,15,30,806.0,126.0,3.8,21.1,702.0,702.87,547.7
2018,7,3,15,45,791.0,123.0,3.8,20.55,658.5,654.25,512.91
2018,7,3,16,0,776.0,120.0,3.8,20.0,615.0,605.18,476.8
2018,7,3,16,15,757.5,115.0,3.8,19.6,568.0,551.91,436.23
2018,7,3,16,30,739.0,110.0,3.8,19.2,521.0,498.5,394.37
2018,7,3,16,45,713.5,105.0,3.75,18.85,471.5,442.8,349.32
2018,7,3,17,0,688.0,100.0,3.7,18.5,422.0,388.73,304.3
2018,7,3,17,15,653.5,95.0,3.7,18.0,372.0,333.25,257.31
2018,7,3,17,30,619.0,90.0,3.7,17.5,322.0,280.87,211.85
2018,7,3,17,45,572.0,83.0,3.65,17.0,273.0,226.67,164.8
2018,7,3,18,0,525.0,76.0,3.6,16.5,224.0,177.43,122.24
2018,7,3,18,15,458.0,67.0,3.5,15.95,177.5,128.5,82.34
2018,7,3,18,30,391.0,58.0,3.4,15.4,131.0,86.35,50.96
2018,7,3,18,45,298.5,46.5,3.35,14.9,92.5,49.07,28.07
2018,7,3,19,0,206.0,35.0,3.3,14.4,54.0,27.3,16.48
2018,7,3,19,15,117.0,21.0,3.25,14.05,30.5,16.67,0.0
2018,7,3,19,30,28.0,7.0,3.2,13.7,7.0,6.88,0.0
2018,7,3,19,45,14.0,3.5,3.15,13.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.8,11.2,10.0,8.85,0.0
2018,7,4,5,15,166.5,23.0,2.9,11.6,38.0,18.14,0.14
2018,7,4,5,30,283.0,37.0,3.0,12.0,66.0,28.68,18.55
2018,7,4,5,45,360.0,46.5,3.1,12.45,104.0,56.83,31.68
2018,7,4,6,0,437.0,56.0,3.2,12.9,142.0,95.01,56.38
2018,7,4,6,15,328.0,78.5,3.2,13.25,153.5,123.88,85.35
2018,7,4,6,30,219.0,101.0,3.2,13.6,165.0,141.82,106.36
2018,7,4,6,45,152.0,114.5,3.15,14.0,163.0,150.22,116.91
2018,7,4,7,0,85.0,128.0,3.1,14.4,161.0,150.63,119.53
2018,7,4,7,15,53.5,142.5,3.1,14.75,164.5,157.54,125.81
2018,7,4,7,30,22.0,157.0,3.1,15.1,168.0,160.82,128.38
2018,7,4,7,45,14.5,161.0,3.05,15.5,168.5,162.49,129.21
2018,7,4,8,0,7.0,165.0,3.0,15.9,169.0,163.3,129.22
2018,7,4,8,15,14.0,184.0,3.05,16.3,193.0,186.3,147.31
2018,7,4,8,30,21.0,203.0,3.1,16.7,217.0,210.01,165.75
2018,7,4,8,45,46.0,237.0,3.1,17.1,269.5,263.17,207.62
2018,7,4,9,0,71.0,271.0,3.1,17.5,322.0,317.09,249.34
2018,7,4,9,15,118.5,313.5,3.15,17.8,404.5,402.08,314.74
2018,7,4,9,30,166.0,356.0,3.2,18.1,487.0,487.64,378.98
2018,7,4,9,45,229.5,370.5,3.25,18.45,560.0,565.74,437.02
2018,7,4,10,0,293.0,385.0,3.3,18.8,633.0,643.71,493.85
2018,7,4,10,15,354.0,376.5,3.35,19.05,686.0,699.25,534.23
2018,7,4,10,30,415.0,368.0,3.4,19.3,739.0,761.27,578.65
2018,7,4,10,45,567.5,297.5,3.5,19.6,817.5,844.59,640.9
2018,7,4,11,0,720.0,227.0,3.6,19.9,896.0,932.71,703.41
2018,7,4,11,15,825.0,171.5,3.65,20.0,949.0,987.37,739.33
2018,7,4,11,30,930.0,116.0,3.7,20.1,1002.0,1040.02,773.79
2018,7,4,11,45,933.5,115.0,3.75,20.25,1010.0,1050.52,779.96
2018,7,4,12,0,937.0,114.0,3.8,20.4,1018.0,1057.71,784.39
2018,7,4,12,15,939.5,112.0,3.8,20.45,1018.0,1059.52,785.33
2018,7,4,12,30,942.0,110.0,3.8,20.5,1018.0,1057.93,784.19
2018,7,4,12,45,943.0,108.5,3.8,20.5,1011.0,1051.94,780.42
2018,7,4,13,0,944.0,107.0,3.8,20.5,1004.0,1042.53,774.53
2018,7,4,13,15,942.5,105.5,3.8,20.5,989.5,1027.3,764.88
2018,7,4,13,30,941.0,104.0,3.8,20.5,975.0,1008.8,753.16
2018,7,4,13,45,938.5,102.0,3.8,20.5,953.5,985.64,738.37
2018,7,4,14,0,936.0,100.0,3.8,20.5,932.0,959.41,721.55
2018,7,4,14,15,931.0,98.5,3.75,20.4,903.5,928.53,701.5
2018,7,4,14,30,926.0,97.0,3.7,20.3,875.0,894.98,679.58
2018,7,4,14,45,919.5,95.0,3.7,20.2,841.0,857.16,654.85
2018,7,4,15,0,913.0,93.0,3.7,20.1,807.0,817.11,628.36
2018,7,4,15,15,902.5,91.5,3.7,20.1,767.0,772.53,598.14
2018,7,4,15,30,892.0,90.0,3.7,20.1,727.0,726.43,566.51
2018,7,4,15,45,880.0,87.5,3.7,19.65,683.0,677.04,532.71
2018,7,4,16,0,868.0,85.0,3.7,19.2,639.0,626.73,495.43
2018,7,4,16,15,852.0,82.5,3.7,18.85,591.5,573.46,454.57
2018,7,4,16,30,836.0,80.0,3.7,18.5,544.0,520.15,412.39
2018,7,4,16,45,814.5,76.5,3.65,18.15,494.0,463.04,365.86
2018,7,4,17,0,793.0,73.0,3.6,17.8,444.0,407.16,318.86
2018,7,4,17,15,763.0,70.0,3.6,17.3,393.0,350.0,269.77
2018,7,4,17,30,733.0,67.0,3.6,16.8,342.0,295.32,221.5
2018,7,4,17,45,691.0,62.5,3.55,16.3,291.0,238.83,171.46
2018,7,4,18,0,649.0,58.0,3.5,15.8,240.0,185.33,124.25
2018,7,4,18,15,586.5,52.0,3.35,15.3,192.0,133.07,80.75
2018,7,4,18,30,524.0,46.0,3.2,14.8,144.0,87.76,46.89
2018,7,4,18,45,427.0,38.5,3.05,14.25,103.0,46.87,23.34
2018,7,4,19,0,330.0,31.0,2.9,13.7,62.0,24.55,14.27
2018,7,4,19,15,197.5,20.0,2.8,13.4,35.5,16.44,0.0
2018,7,4,19,30,65.0,9.0,2.7,13.1,9.0,8.85,0.0
2018,7,4,19,45,32.5,4.5,2.65,12.75,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.7,9.8,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.8,10.1,10.0,8.85,0.0
2018,7,5,5,15,163.0,18.0,1.95,10.7,31.0,13.91,0.0
2018,7,5,5,30,243.0,27.0,2.1,11.3,52.0,20.11,11.32
2018,7,5,5,45,277.5,30.5,2.25,11.85,73.5,37.5,18.06
2018,7,5,6,0,312.0,34.0,2.4,12.4,95.0,61.12,33.2
2018,7,5,6,15,167.5,41.5,2.4,12.9,75.5,64.29,42.06
2018,7,5,6,30,23.0,49.0,2.4,13.4,56.0,52.38,38.39
2018,7,5,6,45,12.5,71.0,2.4,13.9,75.0,71.93,55.39
2018,7,5,7,0,2.0,93.0,2.4,14.4,94.0,90.33,70.94
2018,7,5,7,15,26.0,132.0,2.3,14.95,144.5,137.13,109.16
2018,7,5,7,30,50.0,171.0,2.2,15.5,195.0,186.69,149.05
2018,7,5,7,45,267.0,167.0,2.1,16.0,315.5,293.02,234.42
2018,7,5,8,0,484.0,163.0,2.0,16.5,436.0,421.32,335.52
2018,7,5,8,15,607.5,144.5,1.95,17.05,517.0,501.48,397.28
2018,7,5,8,30,731.0,126.0,1.9,17.6,598.0,590.44,464.31
2018,7,5,8,45,805.0,109.0,1.8,18.1,662.0,657.01,512.52
2018,7,5,9,0,879.0,92.0,1.7,18.6,726.0,726.68,559.57
2018,7,5,9,15,907.0,85.5,1.65,19.15,771.0,777.0,591.11
2018,7,5,9,30,935.0,79.0,1.6,19.7,816.0,827.06,621.88
2018,7,5,9,45,943.0,79.5,1.55,20.2,850.0,867.1,645.36
2018,7,5,10,0,951.0,80.0,1.5,20.7,884.0,904.91,667.01
2018,7,5,10,15,956.0,81.0,1.5,21.2,912.0,938.13,685.99
2018,7,5,10,30,961.0,82.0,1.5,21.7,940.0,968.57,703.03
2018,7,5,10,45,964.5,82.5,1.5,22.2,961.0,994.16,716.87
2018,7,5,11,0,968.0,83.0,1.5,22.7,982.0,1016.62,728.71
2018,7,5,11,15,970.5,83.5,1.55,23.1,996.5,1034.87,739.0
2018,7,5,11,30,973.0,84.0,1.6,23.5,1011.0,1049.76,747.29
2018,7,5,11,45,974.5,84.5,1.65,23.85,1018.5,1060.23,753.08
2018,7,5,12,0,976.0,85.0,1.7,24.2,1026.0,1067.2,756.84
2018,7,5,12,15,971.0,88.0,1.8,24.4,1024.0,1066.69,757.31
2018,7,5,12,30,966.0,91.0,1.9,24.6,1022.0,1062.67,755.73
2018,7,5,12,45,958.5,95.0,2.0,24.8,1012.5,1053.72,751.15
2018,7,5,13,0,951.0,99.0,2.1,25.0,1003.0,1041.43,744.53
2018,7,5,13,15,949.0,98.0,2.2,25.05,988.0,1026.15,736.49
2018,7,5,13,30,947.0,97.0,2.3,25.1,973.0,1007.59,726.35
2018,7,5,13,45,943.5,95.5,2.4,25.15,951.0,983.9,712.87
2018,7,5,14,0,940.0,94.0,2.5,25.2,929.0,957.17,697.34
2018,7,5,14,15,926.0,97.5,2.55,25.15,898.0,923.33,676.85
2018,7,5,14,30,912.0,101.0,2.6,25.1,867.0,887.32,654.77
2018,7,5,14,45,914.5,93.5,2.65,25.05,835.0,851.78,632.78
2018,7,5,15,0,917.0,86.0,2.7,25.0,803.0,813.4,608.59
2018,7,5,15,15,907.0,85.0,2.7,25.0,763.5,769.56,579.95
2018,7,5,15,30,897.0,84.0,2.7,25.0,724.0,724.15,549.89
2018,7,5,15,45,885.5,81.5,2.7,24.65,680.0,674.88,517.39
2018,7,5,16,0,874.0,79.0,2.7,24.3,636.0,624.63,481.2
2018,7,5,16,15,846.0,79.0,2.7,24.0,584.5,566.74,438.06
2018,7,5,16,30,818.0,79.0,2.7,23.7,533.0,509.94,394.48
2018,7,5,16,45,801.5,74.5,2.7,23.4,485.0,455.09,351.04
2018,7,5,17,0,785.0,70.0,2.7,23.1,437.0,400.99,306.67
2018,7,5,17,15,763.5,65.5,2.6,22.55,388.0,345.87,260.27
2018,7,5,17,30,742.0,61.0,2.5,22.0,339.0,292.34,213.88
2018,7,5,17,45,660.0,60.0,2.45,21.45,280.0,228.49,160.36
2018,7,5,18,0,578.0,59.0,2.4,20.9,221.0,172.01,113.54
2018,7,5,18,15,460.0,50.5,2.3,20.05,163.5,113.17,68.29
2018,7,5,18,30,342.0,42.0,2.2,19.2,106.0,67.47,36.59
2018,7,5,18,45,270.0,33.5,2.1,18.4,74.5,36.56,18.1
2018,7,5,19,0,198.0,25.0,2.0,17.6,43.0,18.73,9.32
2018,7,5,19,15,123.5,15.5,2.2,17.25,24.5,12.06,0.0
2018,7,5,19,30,49.0,6.0,2.4,16.9,6.0,5.9,0.0
2018,7,5,19,45,24.5,3.0,2.55,16.55,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.2,14.4,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2018,7,6,5,15,1.0,7.0,2.2,14.7,7.0,6.75,0.0
2018,7,6,5,30,2.0,11.0,2.2,14.9,11.0,10.6,3.15
2018,7,6,5,45,1.0,12.5,2.25,15.05,12.5,12.09,4.41
2018,7,6,6,0,0.0,14.0,2.3,15.2,14.0,13.5,5.79
2018,7,6,6,15,0.0,25.5,2.3,15.5,25.5,24.6,15.31
2018,7,6,6,30,0.0,37.0,2.3,15.8,37.0,35.72,24.79
2018,7,6,6,45,57.0,82.5,2.3,16.05,104.5,94.57,72.6
2018,7,6,7,0,114.0,128.0,2.3,16.3,172.0,159.77,125.57
2018,7,6,7,15,79.0,138.0,2.3,16.65,170.5,162.74,128.72
2018,7,6,7,30,44.0,148.0,2.3,17.0,169.0,162.06,128.28
2018,7,6,7,45,59.5,184.0,2.3,17.35,215.5,207.0,164.18
2018,7,6,8,0,75.0,220.0,2.3,17.7,262.0,253.73,200.78
2018,7,6,8,15,66.5,227.5,2.25,18.15,267.0,260.43,205.13
2018,7,6,8,30,58.0,235.0,2.2,18.6,272.0,266.13,208.67
2018,7,6,8,45,30.5,187.5,2.1,19.1,207.0,204.04,158.92
2018,7,6,9,0,3.0,140.0,2.0,19.6,142.0,137.87,105.57
2018,7,6,9,15,3.0,147.5,2.05,20.15,149.5,145.35,111.15
2018,7,6,9,30,3.0,155.0,2.1,20.7,157.0,152.84,116.56
2018,7,6,9,45,4.5,168.0,2.1,21.25,171.5,166.94,127.14
2018,7,6,10,0,6.0,181.0,2.1,21.8,186.0,181.17,137.7
2018,7,6,10,15,25.0,205.5,2.15,22.45,227.5,225.15,171.66
2018,7,6,10,30,44.0,230.0,2.2,23.1,269.0,267.87,204.04
2018,7,6,10,45,248.5,285.0,2.25,23.75,514.5,526.09,399.47
2018,7,6,11,0,453.0,340.0,2.3,24.4,760.0,789.32,583.07
2018,7,6,11,15,605.5,265.0,2.4,24.8,835.5,871.21,639.98
2018,7,6,11,30,758.0,190.0,2.5,25.2,911.0,950.08,691.58
2018,7,6,11,45,683.5,248.5,2.6,25.6,902.5,945.99,687.72
2018,7,6,12,0,609.0,307.0,2.7,26.0,894.0,933.68,677.22
2018,7,6,12,15,655.0,278.5,2.8,26.1,909.5,952.46,692.21
2018,7,6,12,30,701.0,250.0,2.9,26.2,925.0,968.31,702.96
2018,7,6,12,45,790.0,189.0,3.05,26.3,944.0,986.77,715.89
2018,7,6,13,0,879.0,128.0,3.2,26.4,963.0,999.95,725.44
2018,7,6,13,15,870.0,130.5,3.3,26.4,946.0,982.36,715.02
2018,7,6,13,30,861.0,133.0,3.4,26.4,929.0,961.95,702.99
2018,7,6,13,45,809.0,161.5,3.5,26.35,895.5,929.34,682.97
2018,7,6,14,0,757.0,190.0,3.6,26.3,862.0,891.24,659.15
2018,7,6,14,15,758.0,182.0,3.7,26.15,836.5,863.5,642.37
2018,7,6,14,30,759.0,174.0,3.8,26.0,811.0,833.26,623.64
2018,7,6,14,45,819.0,133.0,3.85,25.8,795.0,815.93,613.59
2018,7,6,15,0,879.0,92.0,3.9,25.6,779.0,789.81,597.32
2018,7,6,15,15,876.0,87.0,3.9,25.6,742.0,748.59,569.7
2018,7,6,15,30,873.0,82.0,3.9,25.6,705.0,705.33,540.43
2018,7,6,15,45,796.0,104.5,4.0,25.0,645.0,639.67,494.83
2018,7,6,16,0,719.0,127.0,4.1,24.4,585.0,577.47,448.77
2018,7,6,16,15,729.0,112.0,4.05,24.0,546.0,533.29,415.75
2018,7,6,16,30,739.0,97.0,4.0,23.6,507.0,486.73,379.67
2018,7,6,16,45,750.5,83.5,3.95,23.15,466.5,440.2,342.28
2018,7,6,17,0,762.0,70.0,3.9,22.7,426.0,391.47,301.65
2018,7,6,17,15,735.5,66.0,3.8,22.2,377.0,336.21,254.73
2018,7,6,17,30,709.0,62.0,3.7,21.7,328.0,283.11,208.45
2018,7,6,17,45,660.5,59.0,3.6,21.15,277.5,227.7,160.4
2018,7,6,18,0,612.0,56.0,3.5,20.6,227.0,176.06,115.89
2018,7,6,18,15,560.5,50.0,3.4,20.15,182.5,127.43,75.73
2018,7,6,18,30,509.0,44.0,3.3,19.7,138.0,84.52,43.89
2018,7,6,18,45,417.0,36.0,3.2,19.2,98.0,44.13,20.84
2018,7,6,19,0,325.0,28.0,3.1,18.7,58.0,21.65,11.52
2018,7,6,19,15,196.0,18.0,3.1,18.4,33.0,14.45,0.0
2018,7,6,19,30,67.0,8.0,3.1,18.1,8.0,7.86,0.0
2018,7,6,19,45,33.5,4.0,3.05,17.85,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,2.6,13.3,10.0,8.85,0.0
2018,7,7,5,15,245.0,19.0,2.65,13.75,39.0,15.08,0.0
2018,7,7,5,30,395.0,29.0,2.7,14.2,68.0,22.22,12.74
2018,7,7,5,45,485.5,35.5,2.75,14.6,110.5,50.46,23.24
2018,7,7,6,0,576.0,42.0,2.8,15.0,153.0,95.34,50.55
2018,7,7,6,15,633.0,46.5,2.8,15.6,201.5,141.62,86.07
2018,7,7,6,30,690.0,51.0,2.8,16.2,250.0,194.26,130.58
2018,7,7,6,45,728.5,54.5,2.8,16.85,300.5,247.14,177.6
2018,7,7,7,0,767.0,58.0,2.8,17.5,351.0,303.88,227.82
2018,7,7,7,15,794.5,61.5,2.85,18.15,402.5,360.1,277.04
2018,7,7,7,30,822.0,65.0,2.9,18.8,454.0,419.15,327.1
2018,7,7,7,45,842.0,67.0,2.95,19.45,503.5,474.09,372.5
2018,7,7,8,0,862.0,69.0,3.0,20.1,553.0,529.83,416.96
2018,7,7,8,15,878.0,71.0,3.05,20.65,600.5,583.79,458.75
2018,7,7,8,30,894.0,73.0,3.1,21.2,648.0,637.63,499.12
2018,7,7,8,45,906.0,74.5,3.15,21.7,692.0,687.88,535.08
2018,7,7,9,0,918.0,76.0,3.2,22.2,736.0,737.13,567.96
2018,7,7,9,15,927.0,77.5,3.3,22.6,775.5,782.85,598.29
2018,7,7,9,30,936.0,79.0,3.4,23.0,815.0,826.84,627.07
2018,7,7,9,45,942.5,80.0,3.45,23.4,848.5,866.29,652.14
2018,7,7,10,0,949.0,81.0,3.5,23.8,882.0,903.41,675.4
2018,7,7,10,15,954.0,82.0,3.55,24.05,909.5,936.67,696.28
2018,7,7,10,30,959.0,83.0,3.6,24.3,937.0,967.17,715.23
2018,7,7,10,45,963.0,83.5,3.65,24.55,958.5,993.29,731.22
2018,7,7,11,0,967.0,84.0,3.7,24.8,980.0,1016.3,745.18
2018,7,7,11,15,969.5,84.0,3.75,24.95,994.0,1034.11,756.08
2018,7,7,11,30,972.0,84.0,3.8,25.1,1008.0,1048.57,764.88
2018,7,7,11,45,973.0,83.5,3.85,25.2,1014.5,1057.59,770.41
2018,7,7,12,0,974.0,83.0,3.9,25.3,1021.0,1063.11,773.81
2018,7,7,12,15,960.5,92.0,3.95,25.35,1017.0,1060.32,772.1
2018,7,7,12,30,947.0,101.0,4.0,25.4,1013.0,1054.0,768.28
2018,7,7,12,45,772.0,198.5,4.05,25.45,938.0,978.52,719.03
2018,7,7,13,0,597.0,296.0,4.1,25.5,863.0,900.73,665.76
2018,7,7,13,15,488.0,341.0,4.2,25.45,799.5,831.35,616.66
2018,7,7,13,30,379.0,386.0,4.3,25.4,736.0,758.51,564.26
2018,7,7,13,45,414.5,371.5,4.35,25.4,746.0,773.33,576.44
2018,7,7,14,0,450.0,357.0,4.4,25.4,756.0,780.42,582.87
2018,7,7,14,15,331.0,373.0,4.5,25.2,661.5,673.5,506.14
2018,7,7,14,30,212.0,389.0,4.6,25.0,567.0,572.25,432.06
2018,7,7,14,45,276.5,353.5,4.65,24.8,575.5,585.98,445.47
2018,7,7,15,0,341.0,318.0,4.7,24.6,584.0,590.26,451.44
2018,7,7,15,15,551.5,228.0,4.7,24.6,632.5,647.99,499.16
2018,7,7,15,30,762.0,138.0,4.7,24.6,681.0,684.74,530.25
2018,7,7,15,45,811.5,109.0,4.8,23.95,655.0,654.77,510.55
2018,7,7,16,0,861.0,80.0,4.9,23.3,629.0,617.99,485.11
2018,7,7,16,15,836.5,79.0,4.9,22.85,578.5,561.67,442.02
2018,7,7,16,30,812.0,78.0,4.9,22.4,528.0,506.14,398.33
2018,7,7,16,45,792.0,74.5,4.9,21.95,479.5,450.91,353.59
2018,7,7,17,0,772.0,71.0,4.9,21.5,431.0,396.78,308.29
2018,7,7,17,15,732.0,68.5,4.85,20.9,378.0,337.5,257.96
2018,7,7,17,30,692.0,66.0,4.8,20.3,325.0,281.8,209.53
2018,7,7,17,45,669.0,59.0,4.7,19.7,279.0,229.92,163.22
2018,7,7,18,0,646.0,52.0,4.6,19.1,233.0,180.29,118.92
2018,7,7,18,15,597.0,47.0,4.45,18.5,188.0,131.24,77.87
2018,7,7,18,30,548.0,42.0,4.3,17.9,143.0,86.15,44.04
2018,7,7,18,45,456.5,35.0,4.15,17.3,102.0,44.55,20.5
2018,7,7,19,0,365.0,28.0,4.0,16.7,61.0,21.71,11.63
2018,7,7,19,15,222.5,18.5,4.0,16.3,35.0,15.01,0.0
2018,7,7,19,30,80.0,9.0,4.0,15.9,9.0,8.85,0.0
2018,7,7,19,45,40.0,4.5,3.95,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,3.25,11.65,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.3,11.8,10.0,8.85,0.0
2018,7,8,5,15,237.0,19.5,3.35,12.2,38.5,15.68,0.0
2018,7,8,5,30,383.0,30.0,3.4,12.6,67.0,23.29,13.62
2018,7,8,5,45,472.5,36.5,3.4,13.05,108.5,50.17,23.75
2018,7,8,6,0,562.0,43.0,3.4,13.5,150.0,94.2,50.56
2018,7,8,6,15,618.5,48.0,3.45,14.15,198.0,140.05,85.87
2018,7,8,6,30,675.0,53.0,3.5,14.8,246.0,192.22,130.21
2018,7,8,6,45,713.0,56.5,3.5,15.45,296.0,244.14,176.72
2018,7,8,7,0,751.0,60.0,3.5,16.1,346.0,299.88,226.5
2018,7,8,7,15,778.0,63.5,3.5,16.7,396.5,355.08,275.35
2018,7,8,7,30,805.0,67.0,3.5,17.3,447.0,413.05,325.07
2018,7,8,7,45,825.0,70.0,3.55,17.9,496.5,468.14,371.15
2018,7,8,8,0,845.0,73.0,3.6,18.5,546.0,524.08,416.36
2018,7,8,8,15,860.5,75.0,3.65,19.05,593.0,576.97,457.9
2018,7,8,8,30,876.0,77.0,3.7,19.6,640.0,629.73,498.04
2018,7,8,8,45,887.5,79.5,3.7,20.15,683.5,679.91,534.51
2018,7,8,9,0,899.0,82.0,3.7,20.7,727.0,729.08,567.58
2018,7,8,9,15,906.5,84.0,3.75,21.15,765.5,773.47,597.08
2018,7,8,9,30,914.0,86.0,3.8,21.6,804.0,816.06,624.95
2018,7,8,9,45,918.5,89.5,3.85,22.05,837.5,855.7,650.42
2018,7,8,10,0,923.0,93.0,3.9,22.5,871.0,892.94,673.97
2018,7,8,10,15,929.5,93.5,3.95,22.8,899.0,926.33,695.1
2018,7,8,10,30,936.0,94.0,4.0,23.1,927.0,957.1,714.36
2018,7,8,10,45,941.0,94.5,4.05,23.45,949.0,983.68,730.6
2018,7,8,11,0,946.0,95.0,4.1,23.8,971.0,1007.27,744.83
2018,7,8,11,15,950.0,95.0,4.15,23.9,986.5,1026.26,756.76
2018,7,8,11,30,954.0,95.0,4.2,24.0,1002.0,1042.0,766.64
2018,7,8,11,45,956.0,95.0,4.25,24.15,1009.5,1052.41,772.97
2018,7,8,12,0,958.0,95.0,4.3,24.3,1017.0,1059.39,777.18
2018,7,8,12,15,957.0,95.5,4.35,24.35,1016.5,1060.42,777.92
2018,7,8,12,30,956.0,96.0,4.4,24.4,1016.0,1057.97,776.52
2018,7,8,12,45,953.5,96.0,4.45,24.4,1007.5,1050.06,771.82
2018,7,8,13,0,951.0,96.0,4.5,24.4,999.0,1038.74,764.99
2018,7,8,13,15,948.5,95.5,4.55,24.35,984.0,1023.56,755.9
2018,7,8,13,30,946.0,95.0,4.6,24.3,969.0,1005.11,744.83
2018,7,8,13,45,937.0,97.0,4.65,24.3,945.5,979.92,729.12
2018,7,8,14,0,928.0,99.0,4.7,24.3,922.0,951.95,711.5
2018,7,8,14,15,922.5,98.0,4.7,24.15,894.0,921.39,692.1
2018,7,8,14,30,917.0,97.0,4.7,24.0,866.0,888.21,670.79
2018,7,8,14,45,915.0,92.0,4.7,23.85,833.0,851.35,646.79
2018,7,8,15,0,913.0,87.0,4.7,23.7,800.0,811.95,620.82
2018,7,8,15,15,903.0,86.0,4.7,23.7,760.5,768.25,591.17
2018,7,8,15,30,893.0,85.0,4.7,23.7,721.0,722.98,560.09
2018,7,8,15,45,880.5,82.5,4.75,23.15,677.0,673.18,526.64
2018,7,8,16,0,868.0,80.0,4.8,22.6,633.0,622.5,489.44
2018,7,8,16,15,852.5,77.0,4.8,22.2,585.5,568.96,448.47
2018,7,8,16,30,837.0,74.0,4.8,21.8,538.0,515.33,406.14
2018,7,8,16,45,816.0,71.5,4.8,21.4,488.5,459.76,360.96
2018,7,8,17,0,795.0,69.0,4.8,21.0,439.0,404.52,314.62
2018,7,8,17,15,766.5,65.0,4.75,20.4,388.0,346.72,265.17
2018,7,8,17,30,738.0,61.0,4.7,19.8,337.0,291.26,216.42
2018,7,8,17,45,698.5,57.0,4.65,19.2,287.0,235.54,167.15
2018,7,8,18,0,659.0,53.0,4.6,18.6,237.0,183.85,121.55
2018,7,8,18,15,600.0,47.5,4.5,17.95,189.5,132.1,78.62
2018,7,8,18,30,541.0,42.0,4.4,17.3,142.0,85.44,43.84
2018,7,8,18,45,448.5,35.0,4.3,16.65,101.0,44.18,20.49
2018,7,8,19,0,356.0,28.0,4.2,16.0,60.0,21.75,11.64
2018,7,8,19,15,216.0,18.0,4.2,15.6,34.0,14.54,0.0
2018,7,8,19,30,76.0,8.0,4.2,15.2,8.0,7.86,0.0
2018,7,8,19,45,38.0,4.0,4.2,14.75,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.0,3.25,11.5,4.5,0.0,0.0
2018,7,9,5,0,86.0,8.0,3.3,11.7,9.0,7.86,0.0
2018,7,9,5,15,229.5,18.5,3.35,12.15,37.0,14.77,0.0
2018,7,9,5,30,373.0,29.0,3.4,12.6,65.0,22.43,12.79
2018,7,9,5,45,464.0,36.0,3.4,13.1,106.5,48.69,22.99
2018,7,9,6,0,555.0,43.0,3.4,13.6,148.0,91.24,48.42
2018,7,9,6,15,612.5,47.5,3.4,14.25,195.5,137.85,84.22
2018,7,9,6,30,670.0,52.0,3.4,14.9,243.0,189.37,127.87
2018,7,9,6,45,709.5,56.0,3.35,15.55,293.5,241.88,174.74
2018,7,9,7,0,749.0,60.0,3.3,16.2,344.0,298.39,225.03
2018,7,9,7,15,776.5,63.0,3.25,16.9,394.5,353.19,273.34
2018,7,9,7,30,804.0,66.0,3.2,17.6,445.0,410.8,322.51
2018,7,9,7,45,824.5,69.0,3.15,18.35,494.5,466.11,368.25
2018,7,9,8,0,845.0,72.0,3.1,19.1,544.0,522.31,412.99
2018,7,9,8,15,860.5,74.0,3.05,19.8,591.0,575.24,453.74
2018,7,9,8,30,876.0,76.0,3.0,20.5,638.0,628.03,492.92
2018,7,9,8,45,887.0,78.0,2.95,21.25,681.0,677.4,527.73
2018,7,9,9,0,898.0,80.0,2.9,22.0,724.0,725.73,559.04
2018,7,9,9,15,906.0,82.0,2.85,22.7,762.5,770.5,587.25
2018,7,9,9,30,914.0,84.0,2.8,23.4,801.0,813.52,613.69
2018,7,9,9,45,919.5,86.5,2.8,24.05,834.5,853.02,637.67
2018,7,9,10,0,925.0,89.0,2.8,24.7,868.0,890.18,659.76
2018,7,9,10,15,930.0,91.0,2.8,25.25,896.0,923.88,679.52
2018,7,9,10,30,935.0,93.0,2.8,25.8,924.0,954.87,697.32
2018,7,9,10,45,939.0,93.0,2.85,26.35,945.0,980.03,711.61
2018,7,9,11,0,943.0,93.0,2.9,26.9,966.0,1002.16,723.94
2018,7,9,11,15,945.5,94.0,3.0,27.25,980.5,1020.71,735.0
2018,7,9,11,30,948.0,95.0,3.1,27.6,995.0,1035.98,744.04
2018,7,9,11,45,949.0,95.5,3.15,27.9,1002.5,1045.89,749.48
2018,7,9,12,0,950.0,96.0,3.2,28.2,1010.0,1052.39,752.89
2018,7,9,12,15,949.5,96.5,3.35,28.25,1009.5,1053.94,754.86
2018,7,9,12,30,949.0,97.0,3.5,28.3,1009.0,1052.04,754.73
2018,7,9,12,45,947.5,97.5,3.65,28.35,1002.0,1045.71,751.84
2018,7,9,13,0,946.0,98.0,3.8,28.4,995.0,1035.97,746.83
2018,7,9,13,15,943.5,97.0,3.9,28.3,980.0,1020.37,738.18
2018,7,9,13,30,941.0,96.0,4.0,28.2,965.0,1001.5,727.45
2018,7,9,13,45,937.0,95.0,4.15,28.15,943.0,978.04,713.84
2018,7,9,14,0,933.0,94.0,4.3,28.1,921.0,951.57,698.16
2018,7,9,14,15,928.0,92.5,4.4,27.9,893.0,920.83,679.64
2018,7,9,14,30,923.0,91.0,4.5,27.7,865.0,887.4,659.15
2018,7,9,14,45,916.5,89.0,4.6,27.5,831.0,849.7,635.63
2018,7,9,15,0,910.0,87.0,4.7,27.3,797.0,809.76,610.42
2018,7,9,15,15,900.0,86.0,4.7,27.3,758.0,766.17,581.27
2018,7,9,15,30,890.0,85.0,4.7,27.3,719.0,721.01,550.71
2018,7,9,15,45,860.0,88.5,4.85,26.7,669.5,665.75,513.98
2018,7,9,16,0,830.0,92.0,5.0,26.1,620.0,611.14,474.53
2018,7,9,16,15,811.5,88.5,5.05,25.6,572.0,557.35,434.16
2018,7,9,16,30,793.0,85.0,5.1,25.1,524.0,503.32,392.31
2018,7,9,16,45,787.0,77.5,5.1,24.65,478.5,451.72,350.82
2018,7,9,17,0,781.0,70.0,5.1,24.2,433.0,399.67,307.49
2018,7,9,17,15,761.0,65.0,5.05,23.5,384.5,344.7,260.79
2018,7,9,17,30,741.0,60.0,5.0,22.8,336.0,291.17,213.98
2018,7,9,17,45,701.5,56.0,4.9,22.1,286.0,235.27,165.05
2018,7,9,18,0,662.0,52.0,4.8,21.4,236.0,183.39,119.76
2018,7,9,18,15,603.5,46.5,4.65,20.7,188.5,131.53,77.15
2018,7,9,18,30,545.0,41.0,4.5,20.0,141.0,86.24,43.87
2018,7,9,18,45,452.5,34.5,4.35,19.3,100.5,43.73,19.83
2018,7,9,19,0,360.0,28.0,4.2,18.6,60.0,21.81,11.45
2018,7,9,19,15,210.0,17.0,4.15,18.2,33.0,13.58,0.0
2018,7,9,19,30,60.0,6.0,4.1,17.8,6.0,5.9,0.0
2018,7,9,19,45,30.0,3.0,4.05,17.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.0,2.45,12.5,4.5,0.0,0.0
2018,7,10,5,0,99.0,8.0,2.7,12.7,9.0,7.86,0.0
2018,7,10,5,15,252.5,17.5,2.8,13.15,37.0,13.87,0.0
2018,7,10,5,30,406.0,27.0,2.9,13.6,65.0,20.62,11.14
2018,7,10,5,45,495.5,33.5,3.05,14.0,107.5,48.61,22.31
2018,7,10,6,0,585.0,40.0,3.2,14.4,150.0,91.95,47.7
2018,7,10,6,15,642.5,44.5,3.15,15.05,198.5,138.67,83.27
2018,7,10,6,30,700.0,49.0,3.1,15.7,247.0,191.81,128.17
2018,7,10,6,45,738.5,53.0,3.1,16.4,298.5,245.7,176.17
2018,7,10,7,0,777.0,57.0,3.1,17.1,350.0,303.46,227.46
2018,7,10,7,15,804.0,59.5,3.05,17.95,401.0,359.95,276.9
2018,7,10,7,30,831.0,62.0,3.0,18.8,452.0,417.46,325.67
2018,7,10,7,45,851.0,64.5,2.95,19.65,502.5,473.44,371.57
2018,7,10,8,0,871.0,67.0,2.9,20.5,553.0,530.23,416.31
2018,7,10,8,15,886.5,69.5,2.85,21.2,601.0,584.96,458.03
2018,7,10,8,30,902.0,72.0,2.8,21.9,649.0,639.52,498.08
2018,7,10,8,45,913.5,73.5,2.8,22.55,693.0,689.94,533.44
2018,7,10,9,0,925.0,75.0,2.8,23.2,737.0,739.29,565.5
2018,7,10,9,15,931.0,78.0,2.8,23.8,776.0,784.72,594.31
2018,7,10,9,30,937.0,81.0,2.8,24.4,815.0,828.18,621.28
2018,7,10,9,45,940.5,84.5,2.8,24.95,848.5,867.92,645.42
2018,7,10,10,0,944.0,88.0,2.8,25.5,882.0,905.12,667.56
2018,7,10,10,15,949.5,89.5,2.9,25.85,910.5,939.36,688.8
2018,7,10,10,30,955.0,91.0,3.0,26.2,939.0,970.87,708.16
2018,7,10,10,45,959.0,92.0,3.05,26.55,961.0,997.56,723.93
2018,7,10,11,0,963.0,93.0,3.1,26.9,983.0,1021.15,737.71
2018,7,10,11,15,965.5,93.0,3.25,27.0,997.5,1039.04,749.44
2018,7,10,11,30,968.0,93.0,3.4,27.1,1012.0,1053.58,759.12
2018,7,10,11,45,969.5,93.5,3.5,27.2,1019.5,1064.22,766.02
2018,7,10,12,0,971.0,94.0,3.6,27.3,1027.0,1071.36,770.81
2018,7,10,12,15,969.5,95.0,3.75,27.2,1026.5,1072.49,772.87
2018,7,10,12,30,968.0,96.0,3.9,27.1,1026.0,1070.09,772.78
2018,7,10,12,45,965.5,96.0,4.05,27.05,1017.5,1062.17,769.06
2018,7,10,13,0,963.0,96.0,4.2,27.0,1009.0,1050.79,763.18
2018,7,10,13,15,960.5,95.5,4.3,26.75,994.0,1035.5,755.07
2018,7,10,13,30,958.0,95.0,4.4,26.5,979.0,1016.88,744.8
2018,7,10,13,45,944.5,99.5,4.5,26.25,954.0,989.83,728.92
2018,7,10,14,0,931.0,104.0,4.6,26.0,929.0,960.13,711.33
2018,7,10,14,15,925.5,102.5,4.7,25.7,900.5,928.99,692.95
2018,7,10,14,30,920.0,101.0,4.8,25.4,872.0,895.21,672.51
2018,7,10,14,45,922.5,94.5,4.85,25.05,840.5,860.43,650.94
2018,7,10,15,0,925.0,88.0,4.9,24.7,809.0,822.78,627.09
2018,7,10,15,15,915.0,86.5,4.9,24.7,769.0,778.08,596.82
2018,7,10,15,30,905.0,85.0,4.9,24.7,729.0,731.79,565.11
2018,7,10,15,45,892.5,82.5,5.0,23.8,684.5,681.43,532.34
2018,7,10,16,0,880.0,80.0,5.1,22.9,640.0,630.16,495.6
2018,7,10,16,15,864.5,77.5,5.05,22.35,592.0,576.51,454.59
2018,7,10,16,30,849.0,75.0,5.0,21.8,544.0,522.74,412.22
2018,7,10,16,45,828.0,72.0,5.0,21.25,494.0,466.0,366.28
2018,7,10,17,0,807.0,69.0,5.0,20.7,444.0,409.59,319.11
2018,7,10,17,15,779.0,65.0,4.95,20.05,392.5,351.27,269.12
2018,7,10,17,30,751.0,61.0,4.9,19.4,341.0,295.22,219.74
2018,7,10,17,45,711.0,57.5,4.85,18.7,290.5,239.09,170.0
2018,7,10,18,0,671.0,54.0,4.8,18.0,240.0,187.05,123.98
2018,7,10,18,15,610.5,48.5,4.7,17.4,191.5,134.37,80.2
2018,7,10,18,30,550.0,43.0,4.6,16.8,143.0,86.92,44.83
2018,7,10,18,45,454.0,35.5,4.5,16.15,101.5,44.58,20.86
2018,7,10,19,0,358.0,28.0,4.4,15.5,60.0,21.87,11.6
2018,7,10,19,15,207.5,17.0,4.3,15.1,33.0,13.63,0.0
2018,7,10,19,30,57.0,6.0,4.2,14.7,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,4.15,14.35,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.5,2.15,11.45,3.5,0.0,0.0
2018,7,11,5,0,67.0,7.0,2.2,11.7,7.0,6.88,0.0
2018,7,11,5,15,216.5,17.5,2.2,12.15,34.5,13.97,0.0
2018,7,11,5,30,366.0,28.0,2.2,12.6,62.0,21.68,11.93
2018,7,11,5,45,289.0,30.5,2.2,13.1,67.0,35.55,16.91
2018,7,11,6,0,212.0,33.0,2.2,13.6,72.0,48.8,26.98
2018,7,11,6,15,117.5,40.5,2.15,14.15,63.0,55.53,36.53
2018,7,11,6,30,23.0,48.0,2.1,14.7,54.0,51.24,37.19
2018,7,11,6,45,11.5,65.0,2.0,15.2,68.0,65.83,50.0
2018,7,11,7,0,0.0,82.0,1.9,15.7,82.0,79.17,61.32
2018,7,11,7,15,3.0,115.5,1.9,16.35,117.0,112.46,88.52
2018,7,11,7,30,6.0,149.0,1.9,17.0,152.0,146.22,115.54
2018,7,11,7,45,39.5,179.5,1.85,17.6,201.5,192.9,152.54
2018,7,11,8,0,73.0,210.0,1.8,18.2,251.0,242.74,191.51
2018,7,11,8,15,293.0,193.0,1.8,18.8,377.5,360.97,285.47
2018,7,11,8,30,513.0,176.0,1.8,19.4,504.0,499.26,391.68
2018,7,11,8,45,665.0,145.5,1.8,20.0,601.5,596.86,464.18
2018,7,11,9,0,817.0,115.0,1.8,20.6,699.0,703.72,540.74
2018,7,11,9,15,873.5,99.0,1.85,21.15,754.5,762.27,578.65
2018,7,11,9,30,930.0,83.0,1.9,21.7,810.0,824.2,618.51
2018,7,11,9,45,931.5,88.0,1.95,22.3,843.5,863.62,642.35
2018,7,11,10,0,933.0,93.0,2.0,22.9,877.0,900.41,664.36
2018,7,11,10,15,939.0,93.5,2.05,23.35,905.0,933.79,684.33
2018,7,11,10,30,945.0,94.0,2.1,23.8,933.0,964.51,702.45
2018,7,11,10,45,949.5,95.0,2.15,24.25,955.0,991.48,718.1
2018,7,11,11,0,954.0,96.0,2.2,24.7,977.0,1015.42,731.78
2018,7,11,11,15,956.5,96.5,2.25,25.05,991.5,1033.72,742.2
2018,7,11,11,30,959.0,97.0,2.3,25.4,1006.0,1048.7,750.62
2018,7,11,11,45,960.5,97.0,2.4,25.7,1013.5,1058.78,756.79
2018,7,11,12,0,962.0,97.0,2.5,26.0,1021.0,1065.4,760.9
2018,7,11,12,15,962.5,96.5,2.6,26.15,1021.0,1067.02,762.43
2018,7,11,12,30,963.0,96.0,2.7,26.3,1021.0,1065.13,761.88
2018,7,11,12,45,962.0,95.5,2.75,26.45,1013.5,1058.24,757.77
2018,7,11,13,0,961.0,95.0,2.8,26.6,1006.0,1047.89,751.61
2018,7,11,13,15,958.5,94.5,2.9,26.55,991.0,1032.64,743.48
2018,7,11,13,30,956.0,94.0,3.0,26.5,976.0,1014.06,733.24
2018,7,11,13,45,951.5,93.5,3.1,26.5,954.0,990.37,719.52
2018,7,11,14,0,947.0,93.0,3.2,26.5,932.0,963.64,703.76
2018,7,11,14,15,941.0,92.5,3.3,26.25,903.5,932.67,685.75
2018,7,11,14,30,935.0,92.0,3.4,26.0,875.0,899.02,665.77
2018,7,11,14,45,927.0,90.5,3.45,25.75,840.0,860.19,641.73
2018,7,11,15,0,919.0,89.0,3.5,25.5,805.0,819.19,615.91
2018,7,11,15,15,909.0,87.5,3.5,25.5,765.0,774.71,586.52
2018,7,11,15,30,899.0,86.0,3.5,25.5,725.0,728.64,555.68
2018,7,11,15,45,885.0,84.5,3.6,24.65,680.5,678.54,523.56
2018,7,11,16,0,871.0,83.0,3.7,23.8,636.0,627.66,487.67
2018,7,11,16,15,853.0,80.5,3.7,23.2,587.5,572.97,446.91
2018,7,11,16,30,835.0,78.0,3.7,22.6,539.0,518.41,404.89
2018,7,11,16,45,811.5,75.0,3.7,22.05,488.5,460.8,359.02
2018,7,11,17,0,788.0,72.0,3.7,21.5,438.0,404.56,312.69
2018,7,11,17,15,756.5,69.0,3.6,20.8,386.5,346.92,263.98
2018,7,11,17,30,725.0,66.0,3.5,20.1,335.0,291.93,216.21
2018,7,11,17,45,681.0,61.5,3.45,19.4,284.0,235.17,166.75
2018,7,11,18,0,637.0,57.0,3.4,18.7,233.0,181.7,120.29
2018,7,11,18,15,572.5,51.5,3.25,18.05,185.5,130.14,78.01
2018,7,11,18,30,508.0,46.0,3.1,17.4,138.0,85.79,45.45
2018,7,11,18,45,409.0,38.0,2.95,16.7,97.5,45.23,22.41
2018,7,11,19,0,310.0,30.0,2.8,16.0,57.0,23.93,13.09
2018,7,11,19,15,177.0,18.0,2.75,15.7,31.5,17.69,0.0
2018,7,11,19,30,44.0,6.0,2.7,15.4,6.0,5.9,0.0
2018,7,11,19,45,22.0,3.0,2.65,15.05,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
