Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,1.0,1.75,12.3,1.0,0.0,0.0
2018,7,12,5,0,0.0,2.0,1.8,12.5,2.0,1.97,0.0
2018,7,12,5,15,0.0,8.5,1.85,13.0,8.5,8.2,0.0
2018,7,12,5,30,0.0,15.0,1.9,13.5,15.0,14.47,5.95
2018,7,12,5,45,0.0,26.5,2.0,13.95,26.5,25.58,15.64
2018,7,12,6,0,0.0,38.0,2.1,14.4,38.0,36.7,25.4
2018,7,12,6,15,0.0,47.0,2.1,14.95,47.0,45.4,32.98
2018,7,12,6,30,0.0,56.0,2.1,15.5,56.0,54.11,40.4
2018,7,12,6,45,0.0,70.5,2.1,16.05,70.5,68.07,52.05
2018,7,12,7,0,0.0,85.0,2.1,16.6,85.0,82.03,63.49
2018,7,12,7,15,6.5,120.5,2.15,17.15,123.5,118.53,93.22
2018,7,12,7,30,13.0,156.0,2.2,17.7,162.0,155.89,123.11
2018,7,12,7,45,16.5,176.5,2.2,18.3,185.0,178.27,140.42
2018,7,12,8,0,20.0,197.0,2.2,18.9,208.0,201.06,157.82
2018,7,12,8,15,25.0,219.5,2.25,19.45,234.5,227.03,177.55
2018,7,12,8,30,30.0,242.0,2.3,20.0,261.0,255.42,198.87
2018,7,12,8,45,77.5,266.0,2.35,20.6,320.0,312.75,243.09
2018,7,12,9,0,125.0,290.0,2.4,21.2,379.0,377.4,291.97
2018,7,12,9,15,288.0,289.0,2.45,21.6,509.5,508.57,392.17
2018,7,12,9,30,451.0,288.0,2.5,22.0,640.0,652.74,497.79
2018,7,12,9,45,471.5,300.5,2.55,22.45,683.0,699.59,528.95
2018,7,12,10,0,492.0,313.0,2.6,22.9,726.0,746.43,560.26
2018,7,12,10,15,465.5,336.5,2.6,23.15,737.5,762.19,568.76
2018,7,12,10,30,439.0,360.0,2.6,23.4,749.0,774.94,575.34
2018,7,12,10,45,409.0,383.5,2.65,23.65,753.0,781.56,577.94
2018,7,12,11,0,379.0,407.0,2.7,23.9,757.0,781.07,575.86
2018,7,12,11,15,364.5,418.0,2.75,24.1,759.0,785.05,577.55
2018,7,12,11,30,350.0,429.0,2.8,24.3,761.0,787.21,578.01
2018,7,12,11,45,437.0,393.0,2.8,24.45,810.5,846.01,619.82
2018,7,12,12,0,524.0,357.0,2.8,24.6,860.0,899.58,657.24
2018,7,12,12,15,593.5,309.5,2.9,24.75,879.0,922.24,674.72
2018,7,12,12,30,663.0,262.0,3.0,24.9,898.0,943.11,691.16
2018,7,12,12,45,631.0,279.5,3.05,25.1,881.0,924.88,677.93
2018,7,12,13,0,599.0,297.0,3.1,25.3,864.0,904.49,663.49
2018,7,12,13,15,606.0,293.5,3.15,25.25,859.5,899.54,661.26
2018,7,12,13,30,613.0,290.0,3.2,25.2,855.0,892.09,657.26
2018,7,12,13,45,689.0,230.5,3.25,25.15,851.5,890.82,659.48
2018,7,12,14,0,765.0,171.0,3.3,25.1,848.0,880.59,653.71
2018,7,12,14,15,781.0,155.5,3.3,24.75,827.5,858.35,640.38
2018,7,12,14,30,797.0,140.0,3.3,24.4,807.0,832.62,624.72
2018,7,12,14,45,798.0,131.5,3.3,24.05,776.0,798.16,602.93
2018,7,12,15,0,799.0,123.0,3.3,23.7,745.0,761.28,579.28
2018,7,12,15,15,786.5,121.0,3.3,23.7,707.0,718.59,550.48
2018,7,12,15,30,774.0,119.0,3.3,23.7,669.0,674.8,520.59
2018,7,12,15,45,759.5,115.5,3.3,22.75,627.0,627.3,487.76
2018,7,12,16,0,745.0,112.0,3.3,21.8,585.0,579.36,453.49
2018,7,12,16,15,727.5,107.5,3.3,21.3,540.0,528.5,415.15
2018,7,12,16,30,710.0,103.0,3.3,20.8,495.0,477.46,375.51
2018,7,12,16,45,686.0,98.0,3.25,20.3,447.5,423.78,332.51
2018,7,12,17,0,662.0,93.0,3.2,19.8,400.0,371.61,289.43
2018,7,12,17,15,630.0,87.5,3.2,19.3,352.0,317.77,243.99
2018,7,12,17,30,598.0,82.0,3.2,18.8,304.0,266.79,199.87
2018,7,12,17,45,555.0,75.5,3.15,18.3,257.0,215.09,154.99
2018,7,12,18,0,512.0,69.0,3.1,17.8,210.0,167.91,114.2
2018,7,12,18,15,449.0,60.5,3.05,17.45,166.0,120.63,75.65
2018,7,12,18,30,386.0,52.0,3.0,17.1,122.0,80.46,45.96
2018,7,12,18,45,242.0,41.5,2.95,16.75,80.5,42.29,23.72
2018,7,12,19,0,98.0,31.0,2.9,16.4,39.0,25.72,14.31
2018,7,12,19,15,53.5,17.0,2.8,16.3,21.0,16.71,0.0
2018,7,12,19,30,9.0,3.0,2.7,16.2,3.0,2.95,0.0
2018,7,12,19,45,4.5,1.5,2.65,16.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.15,14.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.2,14.1,2.0,1.97,0.0
2018,7,13,5,15,0.0,13.0,2.2,14.45,13.0,12.78,0.0
2018,7,13,5,30,0.0,24.0,2.2,14.8,24.0,23.06,12.53
2018,7,13,5,45,6.0,42.5,2.2,15.15,43.5,40.34,27.53
2018,7,13,6,0,12.0,61.0,2.2,15.5,63.0,58.76,43.21
2018,7,13,6,15,22.0,77.0,2.2,15.9,82.5,75.91,57.48
2018,7,13,6,30,32.0,93.0,2.2,16.3,102.0,94.89,73.17
2018,7,13,6,45,38.5,99.0,2.2,16.7,112.0,104.83,81.37
2018,7,13,7,0,45.0,105.0,2.2,17.1,122.0,115.27,89.94
2018,7,13,7,15,40.0,97.5,2.25,17.55,114.0,109.13,84.94
2018,7,13,7,30,35.0,90.0,2.3,18.0,106.0,102.16,79.18
2018,7,13,7,45,17.5,76.5,2.3,18.45,84.5,82.74,63.05
2018,7,13,8,0,0.0,63.0,2.3,18.9,63.0,60.91,44.75
2018,7,13,8,15,44.5,139.5,2.35,19.35,168.0,161.65,126.75
2018,7,13,8,30,89.0,216.0,2.4,19.8,273.0,269.01,211.28
2018,7,13,8,45,86.5,220.0,2.45,20.3,278.5,276.09,215.75
2018,7,13,9,0,84.0,224.0,2.5,20.8,284.0,282.71,220.13
2018,7,13,9,15,50.5,212.5,2.55,21.25,249.0,246.9,191.04
2018,7,13,9,30,17.0,201.0,2.6,21.7,214.0,208.88,160.11
2018,7,13,9,45,47.0,273.5,2.65,22.15,312.5,309.04,237.0
2018,7,13,10,0,77.0,346.0,2.7,22.6,411.0,409.38,311.35
2018,7,13,10,15,110.0,371.0,2.7,23.0,467.0,471.63,356.46
2018,7,13,10,30,143.0,396.0,2.7,23.4,523.0,530.8,398.69
2018,7,13,10,45,358.5,327.5,2.75,23.75,655.5,678.16,509.05
2018,7,13,11,0,574.0,259.0,2.8,24.1,788.0,824.45,614.09
2018,7,13,11,15,707.5,200.0,2.85,24.4,862.5,904.34,667.33
2018,7,13,11,30,841.0,141.0,2.9,24.7,937.0,976.61,713.52
2018,7,13,11,45,742.5,204.0,2.95,24.95,911.0,955.54,698.53
2018,7,13,12,0,644.0,267.0,3.0,25.2,885.0,929.33,680.66
2018,7,13,12,15,669.0,252.5,3.0,25.3,894.5,940.97,688.58
2018,7,13,12,30,694.0,238.0,3.0,25.4,904.0,949.9,694.13
2018,7,13,12,45,783.5,179.0,3.05,25.55,925.0,970.99,708.0
2018,7,13,13,0,873.0,120.0,3.1,25.7,946.0,986.71,718.32
2018,7,13,13,15,871.0,118.5,3.1,25.7,932.0,972.11,709.03
2018,7,13,13,30,869.0,117.0,3.1,25.7,918.0,954.46,698.07
2018,7,13,13,45,865.0,115.5,3.1,25.75,897.0,931.96,683.84
2018,7,13,14,0,861.0,114.0,3.1,25.8,876.0,906.68,667.81
2018,7,13,14,15,855.0,112.5,3.15,25.7,848.5,876.96,649.49
2018,7,13,14,30,849.0,111.0,3.2,25.6,821.0,844.82,629.43
2018,7,13,14,45,841.5,108.5,3.2,25.5,788.0,808.17,605.84
2018,7,13,15,0,834.0,106.0,3.2,25.4,755.0,769.55,580.7
2018,7,13,15,15,822.5,104.0,3.2,25.4,716.5,726.65,552.07
2018,7,13,15,30,811.0,102.0,3.2,25.4,678.0,682.48,522.24
2018,7,13,15,45,797.0,99.5,3.3,25.0,635.5,636.06,490.57
2018,7,13,16,0,783.0,97.0,3.4,24.6,593.0,587.78,455.64
2018,7,13,16,15,765.0,94.0,3.45,24.2,547.5,536.37,417.15
2018,7,13,16,30,747.0,91.0,3.5,23.8,502.0,485.26,377.67
2018,7,13,16,45,723.5,86.5,3.55,23.4,454.0,430.62,334.25
2018,7,13,17,0,700.0,82.0,3.6,23.0,406.0,377.37,290.56
2018,7,13,17,15,667.5,78.0,3.65,22.4,357.5,322.04,244.29
2018,7,13,17,30,635.0,74.0,3.7,21.8,309.0,270.37,199.85
2018,7,13,17,45,590.5,68.5,3.75,21.15,261.0,217.25,154.1
2018,7,13,18,0,546.0,63.0,3.8,20.5,213.0,168.78,112.48
2018,7,13,18,15,482.5,56.0,3.75,19.85,168.5,120.97,73.81
2018,7,13,18,30,419.0,49.0,3.7,19.2,124.0,80.31,44.18
2018,7,13,18,45,326.0,39.0,3.7,18.55,86.5,43.04,22.4
2018,7,13,19,0,233.0,29.0,3.7,17.9,49.0,23.07,12.0
2018,7,13,19,15,131.0,17.0,3.65,17.5,27.0,16.71,0.0
2018,7,13,19,30,29.0,5.0,3.6,17.1,5.0,4.91,0.0
2018,7,13,19,45,14.5,2.5,3.55,16.7,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,14,4,45,4.0,1.0,3.05,13.35,1.0,0.0,0.0
2018,7,14,5,0,8.0,2.0,3.1,13.4,2.0,1.97,0.0
2018,7,14,5,15,47.0,11.5,3.15,13.75,15.0,11.3,0.0
2018,7,14,5,30,86.0,21.0,3.2,14.1,28.0,17.78,8.23
2018,7,14,5,45,118.0,33.5,3.25,14.45,50.5,33.32,19.28
2018,7,14,6,0,150.0,46.0,3.3,14.8,73.0,55.26,34.83
2018,7,14,6,15,94.0,59.0,3.3,15.3,77.5,69.48,49.08
2018,7,14,6,30,38.0,72.0,3.3,15.8,82.0,76.7,57.86
2018,7,14,6,45,36.5,100.5,3.3,16.25,112.0,105.66,82.34
2018,7,14,7,0,35.0,129.0,3.3,16.7,142.0,134.72,106.46
2018,7,14,7,15,65.0,158.5,3.3,17.2,187.0,176.39,139.96
2018,7,14,7,30,95.0,188.0,3.3,17.7,232.0,221.52,175.99
2018,7,14,7,45,103.5,210.5,3.25,18.25,263.5,253.04,200.7
2018,7,14,8,0,112.0,233.0,3.2,18.8,295.0,287.07,226.97
2018,7,14,8,15,150.5,252.5,3.25,19.3,343.5,334.88,264.03
2018,7,14,8,30,189.0,272.0,3.3,19.8,392.0,386.22,303.28
2018,7,14,8,45,163.5,287.5,3.3,20.25,396.5,394.16,307.84
2018,7,14,9,0,138.0,303.0,3.3,20.7,401.0,399.5,310.32
2018,7,14,9,15,148.5,322.0,3.35,21.1,433.0,432.92,334.75
2018,7,14,9,30,159.0,341.0,3.4,21.5,465.0,466.85,359.13
2018,7,14,9,45,358.5,294.5,3.5,21.9,590.0,600.02,461.59
2018,7,14,10,0,558.0,248.0,3.6,22.3,715.0,739.03,564.65
2018,7,14,10,15,725.0,174.5,3.65,22.55,802.5,828.54,628.19
2018,7,14,10,30,892.0,101.0,3.7,22.8,890.0,922.38,690.88
2018,7,14,10,45,896.5,102.0,3.8,23.1,911.5,948.27,706.74
2018,7,14,11,0,901.0,103.0,3.9,23.4,933.0,971.29,721.17
2018,7,14,11,15,904.5,103.5,4.0,23.45,948.0,989.84,733.37
2018,7,14,11,30,908.0,104.0,4.1,23.5,963.0,1005.26,743.59
2018,7,14,11,45,903.0,108.5,4.15,23.5,968.5,1013.1,748.71
2018,7,14,12,0,898.0,113.0,4.2,23.5,974.0,1017.58,751.77
2018,7,14,12,15,709.5,239.5,4.25,23.45,919.5,968.46,719.27
2018,7,14,12,30,521.0,366.0,4.3,23.4,865.0,905.83,672.1
2018,7,14,12,45,589.0,314.0,4.4,23.3,874.0,917.62,684.21
2018,7,14,13,0,657.0,262.0,4.5,23.2,883.0,927.01,694.27
2018,7,14,13,15,761.5,193.5,4.5,23.1,902.5,946.65,708.39
2018,7,14,13,30,866.0,125.0,4.5,23.0,922.0,959.76,717.93
2018,7,14,13,45,879.0,114.0,4.55,22.85,906.5,943.65,708.32
2018,7,14,14,0,892.0,103.0,4.6,22.7,891.0,923.9,696.43
2018,7,14,14,15,863.5,113.5,4.6,22.5,856.5,885.59,671.47
2018,7,14,14,30,835.0,124.0,4.6,22.3,822.0,846.0,645.5
2018,7,14,14,45,849.5,110.0,4.6,22.1,795.0,816.35,626.33
2018,7,14,15,0,864.0,96.0,4.6,21.9,768.0,783.12,604.42
2018,7,14,15,15,853.0,94.5,4.6,21.9,729.0,739.94,574.7
2018,7,14,15,30,842.0,93.0,4.6,21.9,690.0,695.38,543.71
2018,7,14,15,45,829.0,90.5,4.6,21.1,647.5,647.31,510.85
2018,7,14,16,0,816.0,88.0,4.6,20.3,605.0,598.51,474.94
2018,7,14,16,15,799.0,85.5,4.6,19.85,559.0,547.16,435.28
2018,7,14,16,30,782.0,83.0,4.6,19.4,513.0,495.42,394.12
2018,7,14,16,45,759.0,79.0,4.55,18.95,464.0,439.73,348.54
2018,7,14,17,0,736.0,75.0,4.5,18.5,415.0,385.34,302.64
2018,7,14,17,15,705.0,72.0,4.45,18.1,366.0,330.57,255.22
2018,7,14,17,30,674.0,69.0,4.4,17.7,317.0,278.45,208.99
2018,7,14,17,45,631.0,63.5,4.35,17.35,268.0,222.56,159.59
2018,7,14,18,0,588.0,58.0,4.3,17.0,219.0,172.15,115.21
2018,7,14,18,15,525.0,52.0,4.25,16.65,173.5,123.05,74.66
2018,7,14,18,30,462.0,46.0,4.2,16.3,128.0,81.01,43.63
2018,7,14,18,45,365.5,37.0,4.15,15.95,89.5,42.22,21.24
2018,7,14,19,0,269.0,28.0,4.1,15.6,51.0,22.16,11.28
2018,7,14,19,15,152.0,16.5,4.1,15.3,28.0,16.22,0.0
2018,7,14,19,30,35.0,5.0,4.1,15.0,5.0,4.91,0.0
2018,7,14,19,45,17.5,2.5,4.1,14.75,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,3.05,12.2,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,3.1,12.3,1.0,0.98,0.0
2018,7,15,5,15,0.0,4.0,3.2,12.7,4.0,3.93,0.0
2018,7,15,5,30,0.0,7.0,3.3,13.1,7.0,6.74,0.0
2018,7,15,5,45,9.0,12.0,3.4,13.45,13.5,11.96,4.08
2018,7,15,6,0,18.0,17.0,3.5,13.8,20.0,17.96,8.85
2018,7,15,6,15,9.0,22.0,3.5,14.25,23.5,22.7,13.33
2018,7,15,6,30,0.0,27.0,3.5,14.7,27.0,26.05,16.64
2018,7,15,6,45,0.0,39.0,3.5,15.1,39.0,37.65,26.5
2018,7,15,7,0,0.0,51.0,3.5,15.5,51.0,49.27,36.23
2018,7,15,7,15,0.0,80.0,3.5,15.95,80.0,77.34,59.6
2018,7,15,7,30,0.0,109.0,3.5,16.4,109.0,105.3,82.46
2018,7,15,7,45,1.0,129.0,3.5,16.85,129.5,125.16,98.31
2018,7,15,8,0,2.0,149.0,3.5,17.3,150.0,145.19,114.09
2018,7,15,8,15,5.5,172.5,3.5,17.75,176.0,170.22,133.72
2018,7,15,8,30,9.0,196.0,3.5,18.2,202.0,195.66,153.42
2018,7,15,8,45,19.5,230.0,3.5,18.65,243.5,236.41,185.11
2018,7,15,9,0,30.0,264.0,3.5,19.1,285.0,280.88,219.17
2018,7,15,9,15,62.5,304.0,3.5,19.45,351.5,346.77,269.84
2018,7,15,9,30,95.0,344.0,3.5,19.8,418.0,415.34,321.51
2018,7,15,9,45,157.0,361.0,3.55,20.2,489.5,491.86,379.17
2018,7,15,10,0,219.0,378.0,3.6,20.6,561.0,568.22,435.59
2018,7,15,10,15,259.5,384.5,3.65,20.9,608.5,622.96,475.04
2018,7,15,10,30,300.0,391.0,3.7,21.2,656.0,674.53,511.87
2018,7,15,10,45,268.5,413.5,3.8,21.45,655.0,675.79,510.67
2018,7,15,11,0,237.0,436.0,3.9,21.7,654.0,674.76,508.12
2018,7,15,11,15,530.0,304.0,3.95,21.8,802.0,836.07,631.18
2018,7,15,11,30,823.0,172.0,4.0,21.9,950.0,995.74,742.45
2018,7,15,11,45,891.0,136.0,4.1,22.0,984.0,1028.92,763.43
2018,7,15,12,0,959.0,100.0,4.2,22.1,1018.0,1065.37,787.53
2018,7,15,12,15,958.5,100.5,4.25,22.1,1018.0,1067.11,788.67
2018,7,15,12,30,958.0,101.0,4.3,22.1,1018.0,1065.36,787.89
2018,7,15,12,45,956.0,101.5,4.4,22.1,1010.5,1058.61,784.24
2018,7,15,13,0,954.0,102.0,4.5,22.1,1003.0,1048.41,778.47
2018,7,15,13,15,951.5,101.0,4.55,22.0,988.0,1032.79,769.32
2018,7,15,13,30,949.0,100.0,4.6,21.9,973.0,1013.85,758.01
2018,7,15,13,45,945.5,98.5,4.6,21.85,951.0,990.23,742.96
2018,7,15,14,0,942.0,97.0,4.6,21.8,929.0,963.53,725.84
2018,7,15,14,15,935.5,96.0,4.6,21.6,900.0,931.71,705.61
2018,7,15,14,30,929.0,95.0,4.6,21.4,871.0,897.25,683.45
2018,7,15,14,45,922.0,93.0,4.6,21.25,836.0,858.88,658.26
2018,7,15,15,0,915.0,91.0,4.6,21.1,801.0,818.27,631.26
2018,7,15,15,15,904.5,89.5,4.6,21.1,761.0,773.5,600.64
2018,7,15,15,30,894.0,88.0,4.6,21.1,721.0,727.16,568.57
2018,7,15,15,45,881.0,85.5,4.55,20.6,676.5,676.82,533.83
2018,7,15,16,0,868.0,83.0,4.5,20.1,632.0,625.62,495.56
2018,7,15,16,15,851.5,81.0,4.45,19.7,584.5,572.32,454.36
2018,7,15,16,30,835.0,79.0,4.4,19.3,537.0,519.0,411.9
2018,7,15,16,45,813.0,75.5,4.4,18.95,486.5,461.51,364.96
2018,7,15,17,0,791.0,72.0,4.4,18.6,436.0,405.19,317.46
2018,7,15,17,15,760.0,68.5,4.3,18.15,384.5,346.95,267.16
2018,7,15,17,30,729.0,65.0,4.2,17.7,333.0,291.32,217.89
2018,7,15,17,45,685.5,60.5,4.15,17.3,282.0,234.38,167.39
2018,7,15,18,0,642.0,56.0,4.1,16.9,231.0,181.95,121.11
2018,7,15,18,15,577.5,50.0,4.0,16.45,183.0,128.38,76.82
2018,7,15,18,30,513.0,44.0,3.9,16.0,135.0,83.28,43.58
2018,7,15,18,45,411.0,36.0,3.8,15.55,94.5,42.46,20.65
2018,7,15,19,0,309.0,28.0,3.7,15.1,54.0,22.27,11.2
2018,7,15,19,15,175.5,16.5,3.65,14.85,29.5,16.22,0.0
2018,7,15,19,30,42.0,5.0,3.6,14.6,5.0,4.91,0.0
2018,7,15,19,45,21.0,2.5,3.6,14.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,16,4,45,9.0,1.0,3.0,11.85,1.0,0.0,0.0
2018,7,16,5,0,18.0,2.0,3.0,12.0,2.0,1.97,0.0
2018,7,16,5,15,56.0,9.0,3.1,12.4,13.0,8.85,0.0
2018,7,16,5,30,94.0,16.0,3.2,12.8,24.0,12.02,3.48
2018,7,16,5,45,104.5,24.0,3.3,13.2,38.0,22.62,10.93
2018,7,16,6,0,115.0,32.0,3.4,13.6,52.0,39.28,22.98
2018,7,16,6,15,79.5,40.5,3.35,14.1,56.5,49.28,32.84
2018,7,16,6,30,44.0,49.0,3.3,14.6,61.0,55.93,40.31
2018,7,16,6,45,22.0,63.0,3.3,15.1,69.0,66.54,50.28
2018,7,16,7,0,0.0,77.0,3.3,15.6,77.0,74.38,57.36
2018,7,16,7,15,3.5,111.0,3.25,16.15,112.5,108.33,85.3
2018,7,16,7,30,7.0,145.0,3.2,16.7,148.0,142.8,113.14
2018,7,16,7,45,14.5,171.5,3.15,17.25,179.0,172.48,136.63
2018,7,16,8,0,22.0,198.0,3.1,17.8,210.0,203.05,160.5
2018,7,16,8,15,84.0,220.5,3.05,18.35,272.5,263.32,208.36
2018,7,16,8,30,146.0,243.0,3.0,18.9,335.0,330.87,261.17
2018,7,16,8,45,228.5,264.5,3.0,19.45,420.5,417.41,327.89
2018,7,16,9,0,311.0,286.0,3.0,20.0,506.0,508.51,396.35
2018,7,16,9,15,544.5,218.5,3.05,20.55,630.5,634.23,492.8
2018,7,16,9,30,778.0,151.0,3.1,21.1,755.0,773.25,593.92
2018,7,16,9,45,859.5,120.5,3.1,21.6,815.0,835.17,633.93
2018,7,16,10,0,941.0,90.0,3.1,22.1,875.0,902.35,677.22
2018,7,16,10,15,947.0,91.0,3.15,22.5,904.0,936.73,698.2
2018,7,16,10,30,953.0,92.0,3.2,22.9,933.0,968.41,717.5
2018,7,16,10,45,957.0,92.5,3.25,23.3,955.0,994.82,733.23
2018,7,16,11,0,961.0,93.0,3.3,23.7,977.0,1018.14,746.92
2018,7,16,11,15,963.5,94.0,3.35,23.95,992.0,1037.28,758.36
2018,7,16,11,30,966.0,95.0,3.4,24.2,1007.0,1053.06,767.7
2018,7,16,11,45,968.0,95.0,3.45,24.4,1015.0,1063.88,774.08
2018,7,16,12,0,970.0,95.0,3.5,24.6,1023.0,1071.21,778.34
2018,7,16,12,15,968.0,96.5,3.6,24.7,1022.5,1072.53,779.56
2018,7,16,12,30,966.0,98.0,3.7,24.8,1022.0,1070.3,778.63
2018,7,16,12,45,961.5,99.5,3.75,24.85,1013.5,1062.05,773.71
2018,7,16,13,0,957.0,101.0,3.8,24.9,1005.0,1050.38,766.68
2018,7,16,13,15,954.0,101.0,3.85,24.8,990.0,1035.26,757.96
2018,7,16,13,30,951.0,101.0,3.9,24.7,975.0,1016.83,747.12
2018,7,16,13,45,947.0,100.0,4.0,24.55,953.0,993.21,733.33
2018,7,16,14,0,943.0,99.0,4.1,24.4,931.0,966.52,717.44
2018,7,16,14,15,937.0,97.5,4.1,24.2,902.0,934.6,697.51
2018,7,16,14,30,931.0,96.0,4.1,24.0,873.0,900.0,675.66
2018,7,16,14,45,923.0,95.0,4.15,23.75,838.5,861.74,651.49
2018,7,16,15,0,915.0,94.0,4.2,23.5,804.0,821.31,625.53
2018,7,16,15,15,904.5,92.0,4.2,23.5,763.5,775.99,595.01
2018,7,16,15,30,894.0,90.0,4.2,23.5,723.0,729.11,563.05
2018,7,16,15,45,881.5,87.5,4.2,22.85,678.5,679.07,529.5
2018,7,16,16,0,869.0,85.0,4.2,22.2,634.0,628.12,492.39
2018,7,16,16,15,852.0,82.5,4.15,21.8,586.0,573.94,451.08
2018,7,16,16,30,835.0,80.0,4.1,21.4,538.0,519.76,408.51
2018,7,16,16,45,812.5,77.0,4.05,20.95,487.5,462.55,362.35
2018,7,16,17,0,790.0,74.0,4.0,20.5,437.0,406.5,315.62
2018,7,16,17,15,759.5,70.0,3.95,19.95,385.0,347.95,265.77
2018,7,16,17,30,729.0,66.0,3.9,19.4,333.0,291.97,216.78
2018,7,16,17,45,685.5,61.5,3.8,18.9,282.0,235.0,166.7
2018,7,16,18,0,642.0,57.0,3.7,18.4,231.0,181.3,119.75
2018,7,16,18,15,577.0,50.5,3.55,17.8,182.5,128.41,76.4
2018,7,16,18,30,512.0,44.0,3.4,17.2,134.0,82.84,43.07
2018,7,16,18,45,408.5,36.0,3.25,16.6,93.5,42.07,20.43
2018,7,16,19,0,305.0,28.0,3.1,16.0,53.0,22.38,11.0
2018,7,16,19,15,172.5,17.0,3.1,15.65,29.0,16.71,0.0
2018,7,16,19,30,40.0,6.0,3.1,15.3,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,3.05,14.95,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,17,4,45,4.0,1.0,2.4,11.8,1.0,0.0,0.0
2018,7,17,5,0,8.0,2.0,2.5,12.0,2.0,0.0,0.0
2018,7,17,5,15,8.0,4.5,2.6,12.5,5.0,4.42,0.0
2018,7,17,5,30,8.0,7.0,2.7,13.0,8.0,6.74,0.0
2018,7,17,5,45,13.0,12.0,2.75,13.5,14.0,11.88,3.93
2018,7,17,6,0,18.0,17.0,2.8,14.0,20.0,17.91,8.79
2018,7,17,6,15,9.0,22.0,2.8,14.5,23.5,22.67,13.29
2018,7,17,6,30,0.0,27.0,2.8,15.0,27.0,26.05,16.62
2018,7,17,6,45,0.0,41.0,2.8,15.5,41.0,39.59,28.1
2018,7,17,7,0,0.0,55.0,2.8,16.0,55.0,53.14,39.43
2018,7,17,7,15,0.0,86.5,2.8,16.6,86.5,83.58,64.65
2018,7,17,7,30,0.0,118.0,2.8,17.2,118.0,113.95,89.31
2018,7,17,7,45,1.5,139.0,2.8,17.75,140.0,135.04,105.98
2018,7,17,8,0,3.0,160.0,2.8,18.3,162.0,156.36,122.59
2018,7,17,8,15,16.5,187.5,2.8,18.9,198.0,191.08,149.81
2018,7,17,8,30,30.0,215.0,2.8,19.5,234.0,228.97,179.13
2018,7,17,8,45,113.0,236.0,2.8,20.1,315.0,309.5,242.7
2018,7,17,9,0,196.0,257.0,2.8,20.7,396.0,397.95,310.79
2018,7,17,9,15,446.0,197.5,2.8,21.15,536.5,538.95,420.99
2018,7,17,9,30,696.0,138.0,2.8,21.6,677.0,695.09,536.53
2018,7,17,9,45,538.5,229.0,2.8,22.1,657.5,684.14,522.81
2018,7,17,10,0,381.0,320.0,2.8,22.6,638.0,657.76,497.74
2018,7,17,10,15,392.0,345.0,2.85,22.95,681.5,705.2,530.08
2018,7,17,10,30,403.0,370.0,2.9,23.3,725.0,751.94,560.96
2018,7,17,10,45,419.5,374.5,2.9,23.7,752.0,782.57,580.67
2018,7,17,11,0,436.0,379.0,2.9,24.1,779.0,812.35,599.71
2018,7,17,11,15,605.0,292.0,2.95,24.35,857.0,897.65,661.88
2018,7,17,11,30,774.0,205.0,3.0,24.6,935.0,980.64,717.42
2018,7,17,11,45,868.0,152.5,3.0,24.85,977.5,1022.43,742.87
2018,7,17,12,0,962.0,100.0,3.0,25.1,1020.0,1068.28,771.02
2018,7,17,12,15,958.5,102.5,3.05,25.15,1019.0,1069.12,771.38
2018,7,17,12,30,955.0,105.0,3.1,25.2,1018.0,1066.45,770.02
2018,7,17,12,45,949.0,107.5,3.15,25.3,1009.0,1057.8,764.83
2018,7,17,13,0,943.0,110.0,3.2,25.4,1000.0,1045.78,757.6
2018,7,17,13,15,940.5,109.5,3.25,25.4,985.5,1030.83,748.87
2018,7,17,13,30,938.0,109.0,3.3,25.4,971.0,1012.59,738.07
2018,7,17,13,45,934.0,108.0,3.35,25.4,949.0,989.22,723.96
2018,7,17,14,0,930.0,107.0,3.4,25.4,927.0,962.83,707.86
2018,7,17,14,15,923.5,106.0,3.45,25.25,898.0,931.3,688.69
2018,7,17,14,30,917.0,105.0,3.5,25.1,869.0,897.16,667.64
2018,7,17,14,45,908.5,103.5,3.55,24.95,834.0,858.42,643.25
2018,7,17,15,0,900.0,102.0,3.6,24.8,799.0,817.56,617.14
2018,7,17,15,15,889.0,100.0,3.6,24.8,759.0,772.4,587.13
2018,7,17,15,30,878.0,98.0,3.6,24.8,719.0,725.76,555.74
2018,7,17,15,45,848.0,99.5,3.65,24.25,668.0,668.75,516.94
2018,7,17,16,0,818.0,101.0,3.7,23.7,617.0,613.18,476.64
2018,7,17,16,15,801.5,97.0,3.75,23.2,569.5,559.8,436.83
2018,7,17,16,30,785.0,93.0,3.8,22.7,522.0,506.52,395.73
2018,7,17,16,45,775.5,87.0,3.8,22.2,477.0,454.89,354.4
2018,7,17,17,0,766.0,81.0,3.8,21.7,432.0,403.13,311.47
2018,7,17,17,15,732.5,77.0,3.75,20.95,380.0,344.72,262.37
2018,7,17,17,30,699.0,73.0,3.7,20.2,328.0,288.17,213.59
2018,7,17,17,45,653.0,67.5,3.65,19.5,277.0,231.06,164.03
2018,7,17,18,0,607.0,62.0,3.6,18.8,226.0,178.75,118.78
2018,7,17,18,15,537.5,55.5,3.5,18.1,178.0,127.17,76.96
2018,7,17,18,30,468.0,49.0,3.4,17.4,130.0,83.45,45.31
2018,7,17,18,45,361.0,39.5,3.3,16.7,90.0,43.72,22.85
2018,7,17,19,0,254.0,30.0,3.2,16.0,50.0,24.57,12.32
2018,7,17,19,15,140.5,17.0,3.2,15.6,27.0,16.71,0.0
2018,7,17,19,30,27.0,4.0,3.2,15.2,4.0,0.0,0.0
2018,7,17,19,45,13.5,2.0,3.15,14.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,18,4,45,14.0,2.0,2.35,12.35,2.0,0.0,0.0
2018,7,18,5,0,28.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.45,13.1,26.5,16.22,0.0
2018,7,18,5,30,255.0,29.0,2.5,13.6,49.0,23.66,11.46
2018,7,18,5,45,341.0,36.0,2.55,14.1,83.0,39.13,20.05
2018,7,18,6,0,427.0,43.0,2.6,14.6,117.0,73.48,39.29
2018,7,18,6,15,273.0,38.0,2.6,15.15,91.0,72.66,43.86
2018,7,18,6,30,119.0,33.0,2.6,15.7,65.0,54.41,35.83
2018,7,18,6,45,71.5,44.5,2.55,16.25,65.0,60.99,43.79
2018,7,18,7,0,24.0,56.0,2.5,16.8,65.0,61.76,46.0
2018,7,18,7,15,26.0,87.5,2.4,17.3,98.5,94.24,72.99
2018,7,18,7,30,28.0,119.0,2.3,17.8,132.0,127.06,99.71
2018,7,18,7,45,47.0,144.0,2.25,18.3,168.5,161.97,127.67
2018,7,18,8,0,66.0,169.0,2.2,18.8,205.0,198.95,156.93
2018,7,18,8,15,89.5,195.0,2.2,19.35,248.5,243.49,191.76
2018,7,18,8,30,113.0,221.0,2.2,19.9,292.0,288.67,226.51
2018,7,18,8,45,136.0,261.5,2.2,20.4,353.0,350.0,272.83
2018,7,18,9,0,159.0,302.0,2.2,20.9,414.0,413.33,319.51
2018,7,18,9,15,335.5,273.5,2.25,21.35,527.5,528.14,407.45
2018,7,18,9,30,512.0,245.0,2.3,21.8,641.0,657.03,502.42
2018,7,18,9,45,629.0,214.0,2.4,22.25,722.5,743.59,564.26
2018,7,18,10,0,746.0,183.0,2.5,22.7,804.0,834.16,626.04
2018,7,18,10,15,805.5,159.0,2.55,23.05,850.5,883.52,657.24
2018,7,18,10,30,865.0,135.0,2.6,23.4,897.0,931.22,687.27
2018,7,18,10,45,840.0,154.5,2.65,23.75,909.5,952.36,699.54
2018,7,18,11,0,815.0,174.0,2.7,24.1,922.0,965.39,706.76
2018,7,18,11,15,857.0,152.5,2.75,24.3,950.0,992.58,723.75
2018,7,18,11,30,899.0,131.0,2.8,24.5,978.0,1023.44,742.96
2018,7,18,11,45,843.0,167.0,2.85,24.7,966.5,1018.18,738.87
2018,7,18,12,0,787.0,203.0,2.9,24.9,955.0,1003.4,729.06
2018,7,18,12,15,648.5,290.5,3.0,24.9,910.0,959.13,700.03
2018,7,18,12,30,510.0,378.0,3.1,24.9,865.0,907.46,662.08
2018,7,18,12,45,518.0,372.0,3.2,24.95,863.5,906.23,662.62
2018,7,18,13,0,526.0,366.0,3.3,25.0,862.0,902.76,661.32
2018,7,18,13,15,530.5,350.5,3.35,24.95,844.0,884.05,650.04
2018,7,18,13,30,535.0,335.0,3.4,24.9,826.0,863.16,637.36
2018,7,18,13,45,656.5,261.5,3.45,24.8,849.5,892.31,662.23
2018,7,18,14,0,778.0,188.0,3.5,24.7,873.0,910.08,675.98
2018,7,18,14,15,722.5,210.5,3.55,24.5,830.5,865.0,646.88
2018,7,18,14,30,667.0,233.0,3.6,24.3,788.0,817.53,615.31
2018,7,18,14,45,677.5,215.0,3.6,24.15,758.5,785.14,594.5
2018,7,18,15,0,688.0,197.0,3.6,24.0,729.0,749.99,571.29
2018,7,18,15,15,721.5,169.0,3.6,24.0,701.5,719.28,551.03
2018,7,18,15,30,755.0,141.0,3.6,24.0,674.0,683.37,526.53
2018,7,18,15,45,760.5,128.5,3.75,23.35,636.0,640.76,497.49
2018,7,18,16,0,766.0,116.0,3.9,22.7,598.0,595.92,465.73
2018,7,18,16,15,777.0,104.5,4.05,22.15,560.5,553.13,434.07
2018,7,18,16,30,788.0,93.0,4.2,21.6,523.0,507.82,399.11
2018,7,18,16,45,763.0,89.0,4.3,21.1,472.5,450.7,353.37
2018,7,18,17,0,738.0,85.0,4.4,20.6,422.0,395.07,307.38
2018,7,18,17,15,704.0,80.5,4.4,19.85,371.0,336.52,257.94
2018,7,18,17,30,670.0,76.0,4.4,19.1,320.0,281.75,210.36
2018,7,18,17,45,621.5,70.5,4.4,18.35,269.5,225.57,161.49
2018,7,18,18,0,573.0,65.0,4.4,17.6,219.0,174.51,117.27
2018,7,18,18,15,503.0,57.5,4.25,17.0,172.0,123.82,76.05
2018,7,18,18,30,433.0,50.0,4.1,16.4,125.0,81.07,44.95
2018,7,18,18,45,328.0,40.0,3.95,15.75,86.0,42.96,23.1
2018,7,18,19,0,223.0,30.0,3.8,15.1,47.0,23.56,11.3
2018,7,18,19,15,122.0,17.0,3.65,14.8,25.5,16.71,0.0
2018,7,18,19,30,21.0,4.0,3.5,14.5,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,3.1,12.0,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,3.3,12.2,1.0,0.0,0.0
2018,7,19,5,15,32.0,8.5,3.5,12.6,11.0,8.36,0.0
2018,7,19,5,30,61.0,16.0,3.7,13.0,21.0,13.68,3.97
2018,7,19,5,45,43.0,24.0,3.9,13.45,28.5,23.5,12.92
2018,7,19,6,0,25.0,32.0,4.1,13.9,36.0,33.06,21.27
2018,7,19,6,15,22.0,42.0,4.0,14.35,46.5,43.66,30.53
2018,7,19,6,30,19.0,52.0,3.9,14.8,57.0,53.98,39.6
2018,7,19,6,45,9.5,67.5,3.8,15.25,70.0,67.57,51.51
2018,7,19,7,0,0.0,83.0,3.7,15.7,83.0,80.11,62.17
2018,7,19,7,15,1.0,110.5,3.5,16.25,111.0,106.93,84.17
2018,7,19,7,30,2.0,138.0,3.3,16.8,139.0,134.0,105.96
2018,7,19,7,45,8.0,160.0,3.15,17.3,164.5,158.34,125.18
2018,7,19,8,0,14.0,182.0,3.0,17.8,190.0,183.39,144.72
2018,7,19,8,15,22.5,211.0,2.85,18.4,224.5,217.33,171.01
2018,7,19,8,30,31.0,240.0,2.7,19.0,259.0,254.2,199.12
2018,7,19,8,45,48.0,271.5,2.6,19.65,304.0,298.55,232.66
2018,7,19,9,0,65.0,303.0,2.5,20.3,349.0,344.51,266.75
2018,7,19,9,15,111.0,333.0,2.4,20.95,416.5,415.81,319.83
2018,7,19,9,30,157.0,363.0,2.3,21.6,484.0,487.36,371.61
2018,7,19,9,45,301.5,340.0,2.25,22.2,586.0,594.16,450.68
2018,7,19,10,0,446.0,317.0,2.2,22.8,688.0,710.39,533.31
2018,7,19,10,15,523.0,299.5,2.25,23.35,749.0,775.74,577.92
2018,7,19,10,30,600.0,282.0,2.3,23.9,810.0,844.3,624.14
2018,7,19,10,45,689.5,242.0,2.3,24.45,863.0,903.2,663.12
2018,7,19,11,0,779.0,202.0,2.3,25.0,916.0,959.03,696.97
2018,7,19,11,15,683.0,252.5,2.45,25.35,886.0,934.02,680.15
2018,7,19,11,30,587.0,303.0,2.6,25.7,856.0,899.3,655.09
2018,7,19,11,45,703.5,244.0,2.7,26.05,911.5,961.82,698.45
2018,7,19,12,0,820.0,185.0,2.8,26.4,967.0,1018.3,734.01
2018,7,19,12,15,867.0,155.5,3.0,26.5,982.5,1030.82,742.93
2018,7,19,12,30,914.0,126.0,3.2,26.6,998.0,1046.73,754.48
2018,7,19,12,45,912.0,126.0,3.35,26.7,990.5,1039.76,750.97
2018,7,19,13,0,910.0,126.0,3.5,26.8,983.0,1029.49,745.54
2018,7,19,13,15,904.5,126.5,3.7,26.55,967.0,1013.05,737.51
2018,7,19,13,30,899.0,127.0,3.9,26.3,951.0,993.53,727.39
2018,7,19,13,45,852.5,150.0,4.05,26.1,916.5,959.93,707.35
2018,7,19,14,0,806.0,173.0,4.2,25.9,882.0,920.62,683.27
2018,7,19,14,15,764.5,188.0,4.3,25.4,843.0,879.35,658.08
2018,7,19,14,30,723.0,203.0,4.4,24.9,804.0,835.39,630.6
2018,7,19,14,45,711.0,197.0,4.45,24.45,767.5,794.66,604.6
2018,7,19,15,0,699.0,191.0,4.5,24.0,731.0,752.6,576.82
2018,7,19,15,15,743.0,161.0,4.5,24.0,708.5,727.23,560.36
2018,7,19,15,30,787.0,131.0,4.5,24.0,686.0,695.87,539.01
2018,7,19,15,45,778.5,125.0,4.4,22.95,644.5,649.04,506.29
2018,7,19,16,0,770.0,119.0,4.3,21.9,603.0,601.2,471.93
2018,7,19,16,15,751.0,114.5,4.2,21.35,556.0,548.04,431.52
2018,7,19,16,30,732.0,110.0,4.1,20.8,509.0,494.9,389.96
2018,7,19,16,45,705.0,105.0,4.0,20.2,459.0,438.43,344.68
2018,7,19,17,0,678.0,100.0,3.9,19.6,409.0,383.76,299.48
2018,7,19,17,15,644.0,94.5,3.8,19.1,359.5,328.1,252.29
2018,7,19,17,30,610.0,89.0,3.7,18.6,310.0,275.52,206.66
2018,7,19,17,45,562.5,82.0,3.6,18.1,261.0,221.4,159.77
2018,7,19,18,0,515.0,75.0,3.5,17.6,212.0,172.35,117.55
2018,7,19,18,15,450.0,64.5,3.35,17.15,166.0,122.75,77.32
2018,7,19,18,30,385.0,54.0,3.2,16.7,120.0,80.58,46.38
2018,7,19,18,45,293.0,42.0,3.1,16.2,82.5,42.71,23.65
2018,7,19,19,0,201.0,30.0,3.0,15.7,45.0,23.61,10.89
2018,7,19,19,15,108.0,16.5,2.95,15.45,24.0,16.22,0.0
2018,7,19,19,30,15.0,3.0,2.9,15.2,3.0,0.0,0.0
2018,7,19,19,45,7.5,1.5,2.9,14.9,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.15,11.7,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.2,11.9,1.0,0.0,0.0
2018,7,20,5,15,50.5,13.0,2.35,12.4,16.5,12.78,0.0
2018,7,20,5,30,98.0,25.0,2.5,12.9,32.0,20.94,8.55
2018,7,20,5,45,59.5,24.0,2.6,13.45,29.5,22.51,11.83
2018,7,20,6,0,21.0,23.0,2.7,14.0,27.0,23.69,13.53
2018,7,20,6,15,10.5,31.5,2.7,14.55,33.5,32.1,21.21
2018,7,20,6,30,0.0,40.0,2.7,15.1,40.0,38.62,27.3
2018,7,20,6,45,0.5,63.0,2.75,15.6,63.0,61.02,46.21
2018,7,20,7,0,1.0,86.0,2.8,16.1,86.0,83.27,64.7
2018,7,20,7,15,4.5,116.5,2.75,16.7,118.5,113.93,89.74
2018,7,20,7,30,8.0,147.0,2.7,17.3,151.0,145.13,114.76
2018,7,20,7,45,8.0,160.0,2.7,17.85,164.0,158.35,124.84
2018,7,20,8,0,8.0,173.0,2.7,18.4,177.0,171.56,134.79
2018,7,20,8,15,11.5,191.0,2.7,19.0,197.5,191.63,150.08
2018,7,20,8,30,15.0,209.0,2.7,19.6,218.0,212.07,165.46
2018,7,20,8,45,17.5,227.5,2.7,20.2,239.0,232.67,180.76
2018,7,20,9,0,20.0,246.0,2.7,20.8,260.0,253.51,196.05
2018,7,20,9,15,41.0,283.0,2.7,21.35,314.0,309.87,238.81
2018,7,20,9,30,62.0,320.0,2.7,21.9,368.0,365.45,280.04
2018,7,20,9,45,141.0,342.5,2.75,22.4,458.0,460.24,351.42
2018,7,20,10,0,220.0,365.0,2.8,22.9,548.0,556.06,421.52
2018,7,20,10,15,343.5,333.0,2.85,23.3,629.5,645.38,487.45
2018,7,20,10,30,467.0,301.0,2.9,23.7,711.0,741.22,556.32
2018,7,20,10,45,532.5,280.0,2.95,24.1,758.5,793.14,592.24
2018,7,20,11,0,598.0,259.0,3.0,24.5,806.0,847.35,629.47
2018,7,20,11,15,701.5,212.0,3.1,24.75,864.0,910.7,672.41
2018,7,20,11,30,805.0,165.0,3.2,25.0,922.0,970.65,711.25
2018,7,20,11,45,828.0,153.5,3.25,25.2,937.5,983.5,718.71
2018,7,20,12,0,851.0,142.0,3.3,25.4,953.0,999.65,728.8
2018,7,20,12,15,854.5,139.0,3.4,25.4,953.5,1001.78,730.74
2018,7,20,12,30,858.0,136.0,3.5,25.4,954.0,1000.76,730.83
2018,7,20,12,45,861.5,131.5,3.6,25.45,947.5,995.04,727.81
2018,7,20,13,0,865.0,127.0,3.7,25.5,941.0,986.11,722.78
2018,7,20,13,15,861.5,126.5,3.75,25.35,926.5,971.18,714.11
2018,7,20,13,30,858.0,126.0,3.8,25.2,912.0,953.26,703.52
2018,7,20,13,45,776.5,167.0,3.85,25.1,865.5,906.08,673.13
2018,7,20,14,0,695.0,208.0,3.9,25.0,819.0,857.44,641.56
2018,7,20,14,15,725.5,183.5,3.95,24.75,803.0,840.12,631.61
2018,7,20,14,30,756.0,159.0,4.0,24.5,787.0,817.05,617.45
2018,7,20,14,45,785.0,137.5,4.05,24.25,765.5,793.66,603.03
2018,7,20,15,0,814.0,116.0,4.1,24.0,744.0,763.53,583.76
2018,7,20,15,15,802.0,113.5,4.1,24.0,705.5,722.24,555.65
2018,7,20,15,30,790.0,111.0,4.1,24.0,667.0,677.49,524.8
2018,7,20,15,45,774.0,108.0,4.1,23.3,623.5,628.61,490.46
2018,7,20,16,0,758.0,105.0,4.1,22.6,580.0,579.38,454.47
2018,7,20,16,15,736.0,102.0,4.05,22.1,533.5,526.62,414.27
2018,7,20,16,30,714.0,99.0,4.0,21.6,487.0,474.61,373.49
2018,7,20,16,45,686.0,95.0,4.0,21.15,438.5,419.18,328.9
2018,7,20,17,0,658.0,91.0,4.0,20.7,390.0,366.13,284.9
2018,7,20,17,15,621.0,86.0,3.9,20.1,341.0,311.0,238.33
2018,7,20,17,30,584.0,81.0,3.8,19.5,292.0,259.3,193.65
2018,7,20,17,45,535.0,74.5,3.75,18.95,244.5,206.77,148.3
2018,7,20,18,0,486.0,68.0,3.7,18.4,197.0,159.48,107.79
2018,7,20,18,15,419.0,59.5,3.65,17.9,153.5,113.2,70.56
2018,7,20,18,30,352.0,51.0,3.6,17.4,110.0,73.96,42.12
2018,7,20,18,45,230.5,38.5,3.5,16.9,72.0,37.67,20.75
2018,7,20,19,0,109.0,26.0,3.4,16.4,34.0,21.73,9.09
2018,7,20,19,15,59.5,14.0,3.35,16.15,18.0,13.76,0.0
2018,7,20,19,30,10.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.25,15.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,21,4,45,0.5,0.5,2.15,13.75,0.5,0.0,0.0
2018,7,21,5,0,1.0,1.0,2.2,13.8,1.0,0.0,0.0
2018,7,21,5,15,21.5,9.5,2.25,14.2,11.0,9.34,0.0
2018,7,21,5,30,42.0,18.0,2.3,14.6,21.0,15.31,4.21
2018,7,21,5,45,64.5,31.5,2.4,15.0,40.0,30.24,17.95
2018,7,21,6,0,87.0,45.0,2.5,15.4,59.0,48.82,31.89
2018,7,21,6,15,69.0,60.5,2.5,15.85,74.0,66.43,47.38
2018,7,21,6,30,51.0,76.0,2.5,16.3,89.0,82.49,61.98
2018,7,21,6,45,32.5,97.5,2.5,16.8,106.5,101.52,78.77
2018,7,21,7,0,14.0,119.0,2.5,17.3,124.0,118.57,93.32
2018,7,21,7,15,29.0,145.0,2.5,17.85,157.5,150.23,118.69
2018,7,21,7,30,44.0,171.0,2.5,18.4,191.0,183.63,145.17
2018,7,21,7,45,87.0,197.0,2.55,18.95,242.0,231.84,183.2
2018,7,21,8,0,130.0,223.0,2.6,19.5,293.0,286.36,225.78
2018,7,21,8,15,141.5,246.0,2.6,20.0,329.0,322.97,253.55
2018,7,21,8,30,153.0,269.0,2.6,20.5,365.0,360.55,281.63
2018,7,21,8,45,214.0,277.0,2.65,21.0,421.5,416.96,324.61
2018,7,21,9,0,275.0,285.0,2.7,21.5,478.0,481.59,372.93
2018,7,21,9,15,300.5,298.0,2.75,21.9,520.0,526.26,405.14
2018,7,21,9,30,326.0,311.0,2.8,22.3,562.0,572.2,437.86
2018,7,21,9,45,451.0,274.0,2.85,22.7,638.0,655.24,499.58
2018,7,21,10,0,576.0,237.0,2.9,23.1,714.0,742.65,562.84
2018,7,21,10,15,681.0,196.0,3.0,23.4,779.0,812.5,611.92
2018,7,21,10,30,786.0,155.0,3.1,23.7,844.0,883.06,658.64
2018,7,21,10,45,793.0,156.0,3.15,24.05,866.0,909.47,674.57
2018,7,21,11,0,800.0,157.0,3.2,24.4,888.0,933.4,689.17
2018,7,21,11,15,805.0,157.0,3.3,24.55,903.0,951.76,700.96
2018,7,21,11,30,810.0,157.0,3.4,24.7,918.0,967.31,711.0
2018,7,21,11,45,813.0,156.5,3.45,24.85,925.5,977.47,717.23
2018,7,21,12,0,816.0,156.0,3.5,25.0,933.0,984.62,721.62
2018,7,21,12,15,823.5,151.0,3.6,25.05,935.0,982.7,720.77
2018,7,21,12,30,831.0,146.0,3.7,25.1,937.0,983.76,722.06
2018,7,21,12,45,840.0,138.5,3.75,25.1,933.0,980.68,720.5
2018,7,21,13,0,849.0,131.0,3.8,25.1,929.0,974.35,716.92
2018,7,21,13,15,847.5,129.5,3.85,25.0,915.5,960.55,708.76
2018,7,21,13,30,846.0,128.0,3.9,24.9,902.0,943.75,698.69
2018,7,21,13,45,827.5,134.5,3.95,24.8,876.5,916.16,681.38
2018,7,21,14,0,809.0,141.0,4.0,24.7,851.0,890.66,665.48
2018,7,21,14,15,818.5,130.5,4.0,24.5,829.0,862.72,647.85
2018,7,21,14,30,828.0,120.0,4.0,24.3,807.0,835.73,630.8
2018,7,21,14,45,820.5,116.5,4.0,24.1,773.5,798.6,606.57
2018,7,21,15,0,813.0,113.0,4.0,23.9,740.0,759.53,580.79
2018,7,21,15,15,801.0,111.0,4.0,23.9,701.5,718.73,553.07
2018,7,21,15,30,789.0,109.0,4.0,23.9,663.0,674.5,522.6
2018,7,21,15,45,775.5,105.5,4.05,23.35,621.0,626.8,489.03
2018,7,21,16,0,762.0,102.0,4.1,22.8,579.0,578.51,453.61
2018,7,21,16,15,745.0,98.5,4.1,22.35,534.0,527.89,415.05
2018,7,21,16,30,728.0,95.0,4.1,21.9,489.0,477.51,375.5
2018,7,21,16,45,704.5,90.0,4.1,21.45,441.0,423.08,331.62
2018,7,21,17,0,681.0,85.0,4.1,21.0,393.0,369.32,286.98
2018,7,21,17,15,647.5,80.5,4.05,20.45,344.5,314.74,240.63
2018,7,21,17,30,614.0,76.0,4.0,19.9,296.0,263.16,195.78
2018,7,21,17,45,568.0,69.5,3.9,19.3,248.0,209.75,149.43
2018,7,21,18,0,522.0,63.0,3.8,18.7,200.0,161.22,107.62
2018,7,21,18,15,455.5,55.0,3.7,18.2,156.0,113.5,69.13
2018,7,21,18,30,389.0,47.0,3.6,17.7,112.0,73.33,40.19
2018,7,21,18,45,294.0,36.5,3.5,17.15,76.0,37.65,19.72
2018,7,21,19,0,199.0,26.0,3.4,16.6,40.0,20.33,7.62
2018,7,21,19,15,106.0,14.0,3.35,16.35,21.0,13.76,0.0
2018,7,21,19,30,13.0,2.0,3.3,16.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,3.2,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
