Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,4,45,1.5,0.5,2.3,14.0,0.5,0.0,0.0
2018,7,22,5,0,3.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,22,5,15,27.5,7.0,2.4,14.45,9.0,6.88,0.0
2018,7,22,5,30,52.0,13.0,2.5,14.8,17.0,11.19,1.14
2018,7,22,5,45,172.0,27.0,2.55,15.2,53.0,25.43,12.37
2018,7,22,6,0,292.0,41.0,2.6,15.6,89.0,58.61,32.26
2018,7,22,6,15,163.5,42.5,2.6,16.0,71.0,60.81,38.5
2018,7,22,6,30,35.0,44.0,2.6,16.4,53.0,49.13,34.58
2018,7,22,6,45,17.5,62.0,2.6,16.8,66.5,64.31,48.19
2018,7,22,7,0,0.0,80.0,2.6,17.2,80.0,77.23,59.4
2018,7,22,7,15,1.0,108.5,2.65,17.7,109.0,105.02,82.11
2018,7,22,7,30,2.0,137.0,2.7,18.2,138.0,133.05,104.59
2018,7,22,7,45,8.0,160.0,2.7,18.7,164.5,158.35,124.49
2018,7,22,8,0,14.0,183.0,2.7,19.2,191.0,184.37,144.7
2018,7,22,8,15,22.0,209.0,2.75,19.65,222.5,215.11,168.45
2018,7,22,8,30,30.0,235.0,2.8,20.1,254.0,248.74,194.14
2018,7,22,8,45,63.5,264.5,2.85,20.55,308.0,301.96,235.19
2018,7,22,9,0,97.0,294.0,2.9,21.0,362.0,358.23,277.87
2018,7,22,9,15,233.0,290.5,2.95,21.4,466.0,468.26,362.88
2018,7,22,9,30,369.0,287.0,3.0,21.8,570.0,586.01,451.01
2018,7,22,9,45,573.0,218.0,3.05,22.15,681.0,700.84,537.36
2018,7,22,10,0,777.0,149.0,3.1,22.5,792.0,823.42,623.42
2018,7,22,10,15,815.0,135.0,3.15,22.7,830.0,866.53,651.01
2018,7,22,10,30,853.0,121.0,3.2,22.9,868.0,905.29,675.99
2018,7,22,10,45,865.5,117.0,3.3,23.15,891.5,932.99,693.61
2018,7,22,11,0,878.0,113.0,3.4,23.4,915.0,958.23,709.65
2018,7,22,11,15,881.0,114.0,3.45,23.5,929.5,976.68,721.28
2018,7,22,11,30,884.0,115.0,3.5,23.6,944.0,992.06,730.99
2018,7,22,11,45,885.5,114.5,3.6,23.7,951.0,1001.26,737.07
2018,7,22,12,0,887.0,114.0,3.7,23.8,958.0,1007.24,741.17
2018,7,22,12,15,889.0,113.0,3.75,23.9,958.5,1009.94,742.9
2018,7,22,12,30,891.0,112.0,3.8,24.0,959.0,1009.37,742.6
2018,7,22,12,45,891.5,110.5,3.9,24.05,952.5,1003.49,739.4
2018,7,22,13,0,892.0,109.0,4.0,24.1,946.0,994.32,734.13
2018,7,22,13,15,889.0,108.5,4.05,24.05,931.5,979.52,725.16
2018,7,22,13,30,886.0,108.0,4.1,24.0,917.0,961.6,714.2
2018,7,22,13,45,882.0,106.0,4.15,23.95,895.5,938.19,699.56
2018,7,22,14,0,878.0,104.0,4.2,23.9,874.0,911.9,682.96
2018,7,22,14,15,872.0,103.0,4.25,23.7,846.5,882.1,664.31
2018,7,22,14,30,866.0,102.0,4.3,23.5,819.0,849.82,643.8
2018,7,22,14,45,857.5,100.5,4.35,23.3,785.5,812.62,619.68
2018,7,22,15,0,849.0,99.0,4.4,23.1,752.0,773.45,593.92
2018,7,22,15,15,838.0,96.5,4.4,23.1,713.0,729.6,563.88
2018,7,22,15,30,827.0,94.0,4.4,23.1,674.0,684.39,532.59
2018,7,22,15,45,813.0,91.5,4.4,22.5,631.0,636.06,499.07
2018,7,22,16,0,799.0,89.0,4.4,21.9,588.0,587.76,463.34
2018,7,22,16,15,781.0,86.0,4.35,21.55,541.5,535.32,422.82
2018,7,22,16,30,763.0,83.0,4.3,21.2,495.0,483.16,381.37
2018,7,22,16,45,739.0,80.0,4.3,20.85,447.0,428.73,337.02
2018,7,22,17,0,715.0,77.0,4.3,20.5,399.0,375.71,292.47
2018,7,22,17,15,682.5,72.5,4.25,20.05,349.5,319.81,244.6
2018,7,22,17,30,650.0,68.0,4.2,19.6,300.0,265.81,197.33
2018,7,22,17,45,605.0,63.0,4.15,19.2,252.0,212.16,150.25
2018,7,22,18,0,560.0,58.0,4.1,18.8,204.0,163.24,107.7
2018,7,22,18,15,493.5,51.0,4.0,18.35,159.0,114.38,68.17
2018,7,22,18,30,427.0,44.0,3.9,17.9,114.0,73.07,38.57
2018,7,22,18,45,328.0,34.5,3.8,17.45,77.5,36.2,18.11
2018,7,22,19,0,229.0,25.0,3.7,17.0,41.0,20.07,6.83
2018,7,22,19,15,122.0,13.5,3.7,16.7,21.5,13.27,0.0
2018,7,22,19,30,15.0,2.0,3.7,16.4,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.65,16.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.7,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.7,12.9,2.0,0.0,0.0
2018,7,23,5,15,133.5,13.5,2.75,13.3,21.5,13.27,0.0
2018,7,23,5,30,250.0,24.0,2.8,13.7,41.0,19.3,5.29
2018,7,23,5,45,353.0,32.5,2.85,14.1,78.0,33.51,16.48
2018,7,23,6,0,456.0,41.0,2.9,14.5,115.0,70.78,36.46
2018,7,23,6,15,353.0,51.5,2.9,15.0,121.0,94.26,58.4
2018,7,23,6,30,250.0,62.0,2.9,15.5,127.0,105.76,73.57
2018,7,23,6,45,191.0,95.5,2.9,16.05,151.5,138.43,104.51
2018,7,23,7,0,132.0,129.0,2.9,16.6,176.0,164.05,128.33
2018,7,23,7,15,176.0,152.0,2.9,17.15,225.0,210.08,165.72
2018,7,23,7,30,220.0,175.0,2.9,17.7,274.0,261.99,207.57
2018,7,23,7,45,315.5,177.5,2.9,18.3,337.5,321.83,255.26
2018,7,23,8,0,411.0,180.0,2.9,18.9,401.0,393.28,311.63
2018,7,23,8,15,622.0,130.5,2.95,19.5,500.0,487.44,386.13
2018,7,23,8,30,833.0,81.0,3.0,20.1,599.0,597.45,471.28
2018,7,23,8,45,848.0,82.5,3.0,20.7,643.0,647.68,507.8
2018,7,23,9,0,863.0,84.0,3.0,21.3,687.0,697.31,541.46
2018,7,23,9,15,875.0,85.5,3.05,21.8,727.0,743.83,572.32
2018,7,23,9,30,887.0,87.0,3.1,22.3,767.0,788.98,601.75
2018,7,23,9,45,897.0,87.5,3.15,22.8,802.0,829.86,627.82
2018,7,23,10,0,907.0,88.0,3.2,23.3,837.0,868.75,652.24
2018,7,23,10,15,913.0,89.0,3.2,23.7,865.5,902.43,672.83
2018,7,23,10,30,919.0,90.0,3.2,24.1,894.0,933.49,691.51
2018,7,23,10,45,923.0,91.0,3.25,24.45,915.5,959.9,707.48
2018,7,23,11,0,927.0,92.0,3.3,24.8,937.0,983.3,721.47
2018,7,23,11,15,929.0,93.5,3.35,25.0,952.0,1002.15,732.93
2018,7,23,11,30,931.0,95.0,3.4,25.2,967.0,1017.71,742.33
2018,7,23,11,45,931.5,96.0,3.45,25.4,974.5,1027.92,748.34
2018,7,23,12,0,932.0,97.0,3.5,25.6,982.0,1034.72,752.28
2018,7,23,12,15,929.0,99.5,3.6,25.6,982.0,1036.11,753.81
2018,7,23,12,30,926.0,102.0,3.7,25.6,982.0,1034.05,753.24
2018,7,23,12,45,920.0,104.5,3.8,25.6,973.0,1025.61,748.62
2018,7,23,13,0,914.0,107.0,3.9,25.6,964.0,1013.88,741.94
2018,7,23,13,15,912.0,106.0,4.0,25.4,949.5,999.24,734.0
2018,7,23,13,30,910.0,105.0,4.1,25.2,935.0,981.37,723.94
2018,7,23,13,45,906.5,103.5,4.2,25.05,914.0,958.44,710.35
2018,7,23,14,0,903.0,102.0,4.3,24.9,893.0,932.52,694.7
2018,7,23,14,15,898.0,100.5,4.35,24.65,865.5,902.41,676.14
2018,7,23,14,30,893.0,99.0,4.4,24.4,838.0,869.66,655.63
2018,7,23,14,45,886.0,97.0,4.45,24.2,804.0,832.27,631.54
2018,7,23,15,0,879.0,95.0,4.5,24.0,770.0,792.71,605.89
2018,7,23,15,15,868.0,93.0,4.5,24.0,730.5,748.18,575.64
2018,7,23,15,30,857.0,91.0,4.5,24.0,691.0,702.21,544.04
2018,7,23,15,45,843.5,88.5,4.45,23.45,647.0,652.86,509.94
2018,7,23,16,0,830.0,86.0,4.4,22.9,603.0,602.76,472.86
2018,7,23,16,15,812.0,83.0,4.35,22.5,555.5,549.45,431.98
2018,7,23,16,30,794.0,80.0,4.3,22.1,508.0,495.71,389.58
2018,7,23,16,45,750.0,80.5,4.25,21.65,453.0,433.85,339.72
2018,7,23,17,0,706.0,81.0,4.2,21.2,398.0,375.43,291.31
2018,7,23,17,15,679.5,75.0,4.1,20.7,349.5,319.78,243.82
2018,7,23,17,30,653.0,69.0,4.0,20.2,301.0,267.11,197.66
2018,7,23,17,45,589.5,65.5,3.95,19.7,249.5,210.14,148.67
2018,7,23,18,0,526.0,62.0,3.9,19.2,198.0,159.96,106.09
2018,7,23,18,15,473.0,53.5,3.8,18.6,155.5,113.44,68.17
2018,7,23,18,30,420.0,45.0,3.7,18.0,113.0,72.96,38.81
2018,7,23,18,45,298.0,35.0,3.6,17.45,75.0,35.59,18.28
2018,7,23,19,0,176.0,25.0,3.5,16.9,37.0,19.59,5.82
2018,7,23,19,15,96.0,13.5,3.5,16.55,19.5,13.27,0.0
2018,7,23,19,30,16.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,3.5,15.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,4,45,5.0,0.5,2.95,13.6,0.5,0.0,0.0
2018,7,24,5,0,10.0,1.0,3.0,13.7,1.0,0.0,0.0
2018,7,24,5,15,14.0,2.5,3.05,14.0,3.0,2.46,0.0
2018,7,24,5,30,18.0,4.0,3.1,14.3,5.0,2.93,0.0
2018,7,24,5,45,82.5,13.5,3.15,14.65,25.5,12.12,3.05
2018,7,24,6,0,147.0,23.0,3.2,15.0,46.0,30.99,14.84
2018,7,24,6,15,170.5,27.0,3.2,15.45,63.5,47.1,26.73
2018,7,24,6,30,194.0,31.0,3.2,15.9,81.0,65.67,42.11
2018,7,24,6,45,111.5,63.5,3.2,16.35,93.5,88.47,65.44
2018,7,24,7,0,29.0,96.0,3.2,16.8,106.0,101.37,78.95
2018,7,24,7,15,14.5,101.0,3.15,17.35,106.0,102.64,80.09
2018,7,24,7,30,0.0,106.0,3.1,17.9,106.0,102.42,79.67
2018,7,24,7,45,5.5,140.0,3.1,18.4,143.0,137.9,108.19
2018,7,24,8,0,11.0,174.0,3.1,18.9,180.0,174.11,136.8
2018,7,24,8,15,125.5,193.0,3.1,19.45,270.5,261.76,207.26
2018,7,24,8,30,240.0,212.0,3.1,20.0,361.0,360.06,284.7
2018,7,24,8,45,509.0,163.0,3.1,20.55,508.5,506.22,399.7
2018,7,24,9,0,778.0,114.0,3.1,21.1,656.0,669.04,522.76
2018,7,24,9,15,825.5,105.0,3.15,21.6,710.0,726.37,561.01
2018,7,24,9,30,873.0,96.0,3.2,22.1,764.0,786.83,601.4
2018,7,24,9,45,879.0,99.0,3.3,22.6,798.0,826.54,626.89
2018,7,24,10,0,885.0,102.0,3.4,23.1,832.0,864.04,650.76
2018,7,24,10,15,892.5,102.5,3.45,23.45,860.5,897.91,672.06
2018,7,24,10,30,900.0,103.0,3.5,23.8,889.0,929.32,691.56
2018,7,24,10,45,906.5,103.0,3.55,24.15,911.5,956.62,708.25
2018,7,24,11,0,913.0,103.0,3.6,24.5,934.0,981.08,723.02
2018,7,24,11,15,917.0,103.0,3.65,24.7,949.5,1000.11,734.65
2018,7,24,11,30,921.0,103.0,3.7,24.9,965.0,1015.96,744.28
2018,7,24,11,45,924.0,102.5,3.75,25.1,973.5,1027.03,750.88
2018,7,24,12,0,927.0,102.0,3.8,25.3,982.0,1034.75,755.41
2018,7,24,12,15,925.5,103.0,3.9,25.35,981.5,1036.09,756.7
2018,7,24,12,30,924.0,104.0,4.0,25.4,981.0,1034.01,755.9
2018,7,24,12,45,920.5,105.0,4.05,25.4,973.0,1026.52,751.5
2018,7,24,13,0,917.0,106.0,4.1,25.4,965.0,1015.7,745.03
2018,7,24,13,15,915.0,105.5,4.15,25.3,951.0,1001.52,736.74
2018,7,24,13,30,913.0,105.0,4.2,25.2,937.0,984.1,726.36
2018,7,24,13,45,909.5,104.0,4.3,25.15,916.0,961.6,712.76
2018,7,24,14,0,906.0,103.0,4.4,25.1,895.0,936.1,697.11
2018,7,24,14,15,900.0,101.5,4.4,24.9,866.5,904.99,677.5
2018,7,24,14,30,894.0,100.0,4.4,24.7,838.0,871.29,656.02
2018,7,24,14,45,886.5,98.0,4.45,24.5,804.0,833.42,631.7
2018,7,24,15,0,879.0,96.0,4.5,24.3,770.0,793.41,605.71
2018,7,24,15,15,868.0,94.5,4.5,24.3,730.5,749.35,575.84
2018,7,24,15,30,857.0,93.0,4.5,24.3,691.0,703.84,544.62
2018,7,24,15,45,844.5,90.0,4.55,23.65,647.5,654.6,511.18
2018,7,24,16,0,832.0,87.0,4.6,23.0,604.0,604.52,474.64
2018,7,24,16,15,815.5,83.5,4.55,22.6,556.5,551.43,433.86
2018,7,24,16,30,799.0,80.0,4.5,22.2,509.0,497.74,391.41
2018,7,24,16,45,776.5,76.5,4.5,21.75,459.5,441.59,345.91
2018,7,24,17,0,754.0,73.0,4.5,21.3,410.0,386.65,299.92
2018,7,24,17,15,723.0,69.0,4.45,20.8,360.0,329.65,251.06
2018,7,24,17,30,692.0,65.0,4.4,20.3,310.0,275.31,203.31
2018,7,24,17,45,648.0,59.5,4.35,19.75,260.0,219.2,154.11
2018,7,24,18,0,604.0,54.0,4.3,19.2,210.0,166.56,108.37
2018,7,24,18,15,537.5,47.5,4.2,18.7,163.5,115.8,67.31
2018,7,24,18,30,471.0,41.0,4.1,18.2,117.0,72.57,36.65
2018,7,24,18,45,367.0,32.5,4.0,17.65,79.0,34.26,16.35
2018,7,24,19,0,263.0,24.0,3.9,17.1,41.0,19.36,4.82
2018,7,24,19,15,140.5,13.5,3.85,16.85,21.5,13.27,0.0
2018,7,24,19,30,18.0,3.0,3.8,16.6,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.8,16.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.75,13.4,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.8,13.5,2.0,0.0,0.0
2018,7,25,5,15,154.5,12.5,2.8,13.9,21.0,12.29,0.0
2018,7,25,5,30,288.0,22.0,2.8,14.3,40.0,17.58,2.28
2018,7,25,5,45,395.0,29.5,2.85,14.7,78.0,30.36,13.88
2018,7,25,6,0,502.0,37.0,2.9,15.1,116.0,69.1,33.53
2018,7,25,6,15,379.5,47.0,2.85,15.7,119.0,92.49,55.58
2018,7,25,6,30,257.0,57.0,2.8,16.3,122.0,101.77,69.63
2018,7,25,6,45,166.5,90.5,2.7,16.9,136.5,127.33,95.71
2018,7,25,7,0,76.0,124.0,2.6,17.5,151.0,141.93,111.01
2018,7,25,7,15,304.0,120.0,2.6,18.25,251.5,226.11,176.1
2018,7,25,7,30,532.0,116.0,2.6,19.0,352.0,334.82,261.87
2018,7,25,7,45,678.5,93.0,2.6,19.8,431.0,409.36,321.37
2018,7,25,8,0,825.0,70.0,2.6,20.6,510.0,498.06,391.0
2018,7,25,8,15,842.0,72.0,2.6,21.35,557.5,551.53,432.04
2018,7,25,8,30,859.0,74.0,2.6,22.1,605.0,605.07,471.83
2018,7,25,8,45,872.0,77.0,2.6,22.85,650.0,656.79,508.87
2018,7,25,9,0,885.0,80.0,2.6,23.6,695.0,707.68,542.25
2018,7,25,9,15,892.0,83.0,2.65,24.25,734.0,753.02,571.33
2018,7,25,9,30,899.0,86.0,2.7,24.9,773.0,796.55,598.73
2018,7,25,9,45,903.0,89.5,2.7,25.55,806.5,836.11,622.69
2018,7,25,10,0,907.0,93.0,2.7,26.2,840.0,873.26,644.7
2018,7,25,10,15,912.5,94.5,2.8,26.65,868.5,907.09,665.5
2018,7,25,10,30,918.0,96.0,2.9,27.1,897.0,938.26,684.45
2018,7,25,10,45,921.5,98.0,2.95,27.55,919.0,965.28,700.23
2018,7,25,11,0,925.0,100.0,3.0,28.0,941.0,989.26,714.03
2018,7,25,11,15,927.5,101.0,3.15,28.2,956.0,1008.09,726.05
2018,7,25,11,30,930.0,102.0,3.3,28.4,971.0,1023.65,736.07
2018,7,25,11,45,931.0,102.5,3.45,28.55,978.5,1033.86,742.9
2018,7,25,12,0,932.0,103.0,3.6,28.7,986.0,1040.65,747.66
2018,7,25,12,15,933.5,102.5,3.75,28.6,987.0,1043.47,750.73
2018,7,25,12,30,935.0,102.0,3.9,28.5,988.0,1042.83,751.69
2018,7,25,12,45,935.0,101.5,4.0,28.45,981.5,1037.21,749.05
2018,7,25,13,0,935.0,101.0,4.1,28.4,975.0,1028.15,744.3
2018,7,25,13,15,932.0,100.5,4.2,28.15,960.0,1012.75,736.08
2018,7,25,13,30,929.0,100.0,4.3,27.9,945.0,994.08,725.76
2018,7,25,13,45,924.5,99.0,4.45,27.7,923.0,970.3,712.17
2018,7,25,14,0,920.0,98.0,4.6,27.5,901.0,943.5,696.51
2018,7,25,14,15,865.0,123.5,4.65,27.1,859.0,896.18,667.02
2018,7,25,14,30,810.0,149.0,4.7,26.7,817.0,852.44,639.65
2018,7,25,14,45,849.5,122.0,4.75,26.3,796.0,827.08,624.67
2018,7,25,15,0,889.0,95.0,4.8,25.9,775.0,799.88,608.15
2018,7,25,15,15,857.0,101.0,4.8,25.9,728.5,747.35,572.25
2018,7,25,15,30,825.0,107.0,4.8,25.9,682.0,696.56,537.27
2018,7,25,15,45,807.0,104.0,4.85,24.85,636.0,644.66,501.95
2018,7,25,16,0,789.0,101.0,4.9,23.8,590.0,592.5,464.57
2018,7,25,16,15,770.0,96.0,4.9,23.05,541.5,537.77,423.31
2018,7,25,16,30,751.0,91.0,4.9,22.3,493.0,483.45,380.98
2018,7,25,16,45,723.0,86.0,4.85,21.55,442.0,425.61,334.44
2018,7,25,17,0,695.0,81.0,4.8,20.8,391.0,369.66,287.97
2018,7,25,17,15,648.0,79.0,4.7,20.1,339.5,311.2,238.38
2018,7,25,17,30,601.0,77.0,4.6,19.4,288.0,257.91,192.21
2018,7,25,17,45,583.0,67.5,4.55,18.7,245.0,209.2,148.68
2018,7,25,18,0,565.0,58.0,4.5,18.0,202.0,162.29,106.87
2018,7,25,18,15,488.5,50.5,4.35,17.55,155.0,111.46,66.13
2018,7,25,18,30,412.0,43.0,4.2,17.1,108.0,69.34,36.45
2018,7,25,18,45,318.5,34.0,4.1,16.7,73.5,34.23,17.33
2018,7,25,19,0,225.0,25.0,4.0,16.3,39.0,20.57,4.38
2018,7,25,19,15,119.0,13.5,3.9,16.05,20.5,13.27,0.0
2018,7,25,19,30,13.0,2.0,3.8,15.8,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.7,15.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,26,5,15,65.5,9.0,2.75,13.65,13.0,8.85,0.0
2018,7,26,5,30,131.0,18.0,2.7,14.0,26.0,13.93,0.0
2018,7,26,5,45,199.5,27.5,2.7,14.35,52.5,25.06,12.23
2018,7,26,6,0,268.0,37.0,2.7,14.7,79.0,51.47,27.59
2018,7,26,6,15,199.0,42.5,2.65,15.25,80.0,64.52,40.12
2018,7,26,6,30,130.0,48.0,2.6,15.8,81.0,69.89,48.23
2018,7,26,6,45,65.0,66.5,2.55,16.35,83.0,80.03,59.86
2018,7,26,7,0,0.0,85.0,2.5,16.9,85.0,82.0,63.46
2018,7,26,7,15,3.5,114.5,2.45,17.5,116.0,111.65,87.64
2018,7,26,7,30,7.0,144.0,2.4,18.1,147.0,141.85,111.79
2018,7,26,7,45,11.5,163.5,2.35,18.75,169.5,163.38,128.5
2018,7,26,8,0,16.0,183.0,2.3,19.4,192.0,185.42,145.39
2018,7,26,8,15,33.0,216.0,2.3,20.0,236.0,229.89,179.89
2018,7,26,8,30,50.0,249.0,2.3,20.6,280.0,274.96,214.19
2018,7,26,8,45,126.5,266.0,2.3,21.15,352.0,348.11,270.72
2018,7,26,9,0,203.0,283.0,2.3,21.7,424.0,425.32,329.08
2018,7,26,9,15,436.5,231.5,2.35,22.25,557.5,564.76,435.73
2018,7,26,9,30,670.0,180.0,2.4,22.8,691.0,716.11,546.57
2018,7,26,9,45,688.0,185.0,2.45,23.3,730.5,761.28,575.75
2018,7,26,10,0,706.0,190.0,2.5,23.8,770.0,805.61,604.12
2018,7,26,10,15,727.0,190.0,2.6,24.15,805.5,846.37,630.42
2018,7,26,10,30,748.0,190.0,2.7,24.5,841.0,885.89,655.69
2018,7,26,10,45,789.5,175.0,2.8,24.85,878.0,924.91,680.44
2018,7,26,11,0,831.0,160.0,2.9,25.2,915.0,965.53,706.06
2018,7,26,11,15,860.0,145.5,3.05,25.25,938.0,987.62,720.69
2018,7,26,11,30,889.0,131.0,3.2,25.3,961.0,1012.75,737.51
2018,7,26,11,45,892.5,130.5,3.35,25.4,969.5,1024.05,745.23
2018,7,26,12,0,896.0,130.0,3.5,25.5,978.0,1032.11,751.04
2018,7,26,12,15,894.0,131.5,3.6,25.4,977.5,1033.39,752.78
2018,7,26,12,30,892.0,133.0,3.7,25.3,977.0,1031.34,752.51
2018,7,26,12,45,845.0,160.5,3.8,25.25,955.0,1013.5,741.85
2018,7,26,13,0,798.0,188.0,3.9,25.2,933.0,987.38,725.84
2018,7,26,13,15,702.0,239.5,4.0,24.95,887.5,939.89,696.04
2018,7,26,13,30,606.0,291.0,4.1,24.7,842.0,887.67,660.47
2018,7,26,13,45,582.5,298.0,4.15,24.45,817.0,858.99,641.85
2018,7,26,14,0,559.0,305.0,4.2,24.2,792.0,829.98,622.63
2018,7,26,14,15,564.0,291.0,4.25,23.85,768.5,804.11,606.75
2018,7,26,14,30,569.0,277.0,4.3,23.5,745.0,776.09,589.1
2018,7,26,14,45,576.0,258.0,4.35,23.1,714.5,742.55,567.57
2018,7,26,15,0,583.0,239.0,4.4,22.7,684.0,706.83,544.08
2018,7,26,15,15,669.0,188.0,4.4,22.7,673.0,697.75,540.31
2018,7,26,15,30,755.0,137.0,4.4,22.7,662.0,677.25,527.67
2018,7,26,15,45,781.5,118.0,4.4,21.85,630.0,641.56,503.45
2018,7,26,16,0,808.0,99.0,4.4,21.0,598.0,601.62,475.1
2018,7,26,16,15,793.5,94.0,4.4,20.5,551.5,548.49,434.42
2018,7,26,16,30,779.0,89.0,4.4,20.0,505.0,495.28,392.41
2018,7,26,16,45,757.0,84.5,4.35,19.5,455.5,439.26,346.7
2018,7,26,17,0,735.0,80.0,4.3,19.0,406.0,384.44,300.52
2018,7,26,17,15,702.5,75.0,4.25,18.45,355.0,326.84,251.01
2018,7,26,17,30,670.0,70.0,4.2,17.9,304.0,271.17,202.01
2018,7,26,17,45,625.5,64.0,4.15,17.35,254.5,215.52,152.95
2018,7,26,18,0,581.0,58.0,4.1,16.8,205.0,164.58,108.44
2018,7,26,18,15,512.0,51.0,4.05,16.4,159.0,114.37,67.79
2018,7,26,18,30,443.0,44.0,4.0,16.0,113.0,72.04,37.81
2018,7,26,18,45,330.5,33.5,3.9,15.55,74.5,33.5,16.9
2018,7,26,19,0,218.0,23.0,3.8,15.1,36.0,18.65,2.21
2018,7,26,19,15,109.0,11.5,3.8,14.9,18.0,11.3,0.0
2018,7,26,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,27,5,15,51.0,8.5,3.75,12.6,11.5,8.36,0.0
2018,7,27,5,30,102.0,17.0,3.8,13.0,23.0,13.14,0.0
2018,7,27,5,45,109.0,22.5,3.85,13.35,34.5,19.27,8.7
2018,7,27,6,0,116.0,28.0,3.9,13.7,46.0,32.51,17.42
2018,7,27,6,15,74.0,35.0,3.85,14.2,48.0,42.29,27.0
2018,7,27,6,30,32.0,42.0,3.8,14.7,50.0,46.66,32.8
2018,7,27,6,45,16.0,59.0,3.75,15.15,63.0,60.97,45.73
2018,7,27,7,0,0.0,76.0,3.7,15.6,76.0,73.4,56.6
2018,7,27,7,15,0.0,102.0,3.65,16.05,102.0,98.44,77.28
2018,7,27,7,30,0.0,128.0,3.6,16.5,128.0,123.61,97.68
2018,7,27,7,45,2.5,144.0,3.55,17.0,145.5,140.39,110.87
2018,7,27,8,0,5.0,160.0,3.5,17.5,163.0,157.48,124.15
2018,7,27,8,15,16.0,192.0,3.5,17.95,202.0,195.21,153.99
2018,7,27,8,30,27.0,224.0,3.5,18.4,241.0,236.23,185.98
2018,7,27,8,45,40.5,255.0,3.5,18.85,282.0,277.53,217.76
2018,7,27,9,0,54.0,286.0,3.5,19.3,323.0,320.15,250.09
2018,7,27,9,15,129.0,301.5,3.55,19.7,397.5,398.09,310.77
2018,7,27,9,30,204.0,317.0,3.6,20.1,472.0,478.32,371.95
2018,7,27,9,45,411.0,265.0,3.6,20.5,596.0,613.01,475.86
2018,7,27,10,0,618.0,213.0,3.6,20.9,720.0,753.76,580.46
2018,7,27,10,15,663.0,208.5,3.65,21.2,770.0,808.62,617.93
2018,7,27,10,30,708.0,204.0,3.7,21.5,820.0,863.76,654.73
2018,7,27,10,45,719.5,206.5,3.75,21.8,846.0,894.57,674.36
2018,7,27,11,0,731.0,209.0,3.8,22.1,872.0,923.32,692.66
2018,7,27,11,15,740.0,209.5,3.85,22.25,890.0,945.32,706.76
2018,7,27,11,30,749.0,210.0,3.9,22.4,908.0,964.8,719.24
2018,7,27,11,45,760.5,206.0,3.95,22.6,920.0,975.36,725.65
2018,7,27,12,0,772.0,202.0,4.0,22.8,932.0,987.3,733.13
2018,7,27,12,15,807.5,182.5,4.1,22.85,946.0,1004.66,745.06
2018,7,27,12,30,843.0,163.0,4.2,22.9,960.0,1018.71,754.82
2018,7,27,12,45,884.0,139.0,4.25,22.95,969.0,1024.45,758.87
2018,7,27,13,0,925.0,115.0,4.3,23.0,978.0,1032.33,764.52
2018,7,27,13,15,923.0,114.0,4.35,22.9,963.5,1017.48,755.57
2018,7,27,13,30,921.0,113.0,4.4,22.8,949.0,999.35,744.63
2018,7,27,13,45,917.0,111.5,4.45,22.75,927.0,975.63,729.82
2018,7,27,14,0,913.0,110.0,4.5,22.7,905.0,948.89,713.05
2018,7,27,14,15,908.0,108.5,4.5,22.5,877.0,918.38,693.76
2018,7,27,14,30,903.0,107.0,4.5,22.3,849.0,885.18,672.52
2018,7,27,14,45,895.5,104.5,4.5,22.1,814.0,846.37,647.2
2018,7,27,15,0,888.0,102.0,4.5,21.9,779.0,805.39,620.13
2018,7,27,15,15,876.5,100.0,4.5,21.9,738.5,759.96,589.09
2018,7,27,15,30,865.0,98.0,4.5,21.9,698.0,713.09,556.68
2018,7,27,15,45,851.5,95.5,4.45,21.3,653.5,663.19,521.74
2018,7,27,16,0,838.0,93.0,4.4,20.7,609.0,613.31,484.62
2018,7,27,16,15,819.5,90.0,4.35,20.3,561.0,558.48,442.29
2018,7,27,16,30,801.0,87.0,4.3,19.9,513.0,503.9,398.9
2018,7,27,16,45,775.0,83.5,4.3,19.5,462.0,445.86,351.59
2018,7,27,17,0,749.0,80.0,4.3,19.1,411.0,389.42,304.08
2018,7,27,17,15,710.0,76.5,4.3,18.45,358.5,330.22,253.49
2018,7,27,17,30,671.0,73.0,4.3,17.8,306.0,273.62,203.96
2018,7,27,17,45,595.0,69.5,4.35,17.2,251.0,212.65,151.63
2018,7,27,18,0,519.0,66.0,4.4,16.6,196.0,159.95,107.15
2018,7,27,18,15,406.0,57.0,4.4,16.0,144.5,105.65,65.24
2018,7,27,18,30,293.0,48.0,4.4,15.4,93.0,63.63,36.54
2018,7,27,18,45,206.0,34.5,4.4,14.85,60.5,31.32,16.94
2018,7,27,19,0,119.0,21.0,4.4,14.3,28.0,16.43,0.0
2018,7,27,19,15,59.5,10.5,4.35,14.0,14.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,28,5,15,3.5,6.5,2.35,11.75,6.5,6.39,0.0
2018,7,28,5,30,7.0,13.0,2.4,12.1,13.0,12.64,0.0
2018,7,28,5,45,23.5,29.0,2.5,12.5,32.0,27.6,16.25
2018,7,28,6,0,40.0,45.0,2.6,12.9,51.0,45.24,30.89
2018,7,28,6,15,33.5,62.5,2.5,13.35,69.0,63.5,46.81
2018,7,28,6,30,27.0,80.0,2.4,13.8,87.0,81.23,62.42
2018,7,28,6,45,23.5,100.0,2.35,14.25,107.0,101.41,79.73
2018,7,28,7,0,20.0,120.0,2.3,14.7,127.0,121.19,96.32
2018,7,28,7,15,39.0,146.5,2.25,15.15,162.5,155.12,123.83
2018,7,28,7,30,58.0,173.0,2.2,15.6,198.0,191.18,152.78
2018,7,28,7,45,72.5,196.5,2.15,16.1,232.0,224.44,179.09
2018,7,28,8,0,87.0,220.0,2.1,16.6,266.0,259.26,206.24
2018,7,28,8,15,133.5,242.0,2.1,17.05,320.0,314.34,249.29
2018,7,28,8,30,180.0,264.0,2.1,17.5,374.0,371.99,293.61
2018,7,28,8,45,239.0,278.0,2.05,17.95,436.0,437.17,342.97
2018,7,28,9,0,298.0,292.0,2.0,18.4,498.0,504.44,392.81
2018,7,28,9,15,388.0,286.0,2.05,18.9,570.5,579.01,448.07
2018,7,28,9,30,478.0,280.0,2.1,19.4,643.0,664.14,509.49
2018,7,28,9,45,530.5,276.5,2.15,19.85,697.0,722.45,550.08
2018,7,28,10,0,583.0,273.0,2.2,20.3,751.0,782.69,591.43
2018,7,28,10,15,614.5,270.0,2.3,20.75,789.5,827.42,621.46
2018,7,28,10,30,646.0,267.0,2.4,21.2,828.0,870.89,650.41
2018,7,28,10,45,656.0,269.0,2.5,21.7,851.0,898.55,667.87
2018,7,28,11,0,666.0,271.0,2.6,22.2,874.0,924.26,684.04
2018,7,28,11,15,672.5,272.0,2.7,22.5,889.5,943.44,696.33
2018,7,28,11,30,679.0,273.0,2.8,22.8,905.0,960.24,707.09
2018,7,28,11,45,684.0,273.0,2.9,23.15,914.0,972.03,714.46
2018,7,28,12,0,689.0,273.0,3.0,23.5,923.0,981.2,720.18
2018,7,28,12,15,711.5,258.5,3.1,23.65,930.0,990.48,726.52
2018,7,28,12,30,734.0,244.0,3.2,23.8,937.0,996.83,731.02
2018,7,28,12,45,762.0,224.0,3.3,24.0,938.5,999.85,733.32
2018,7,28,13,0,790.0,204.0,3.4,24.2,940.0,995.43,730.84
2018,7,28,13,15,785.0,203.0,3.45,24.1,924.5,979.1,721.14
2018,7,28,13,30,780.0,202.0,3.5,24.0,909.0,959.99,709.71
2018,7,28,13,45,780.0,196.0,3.6,23.95,888.5,937.89,696.48
2018,7,28,14,0,780.0,190.0,3.7,23.9,868.0,913.01,681.33
2018,7,28,14,15,783.0,181.5,3.8,23.65,843.0,885.59,664.88
2018,7,28,14,30,786.0,173.0,3.9,23.4,818.0,855.39,646.38
2018,7,28,14,45,782.0,166.5,3.95,23.2,785.0,818.76,622.85
2018,7,28,15,0,778.0,160.0,4.0,23.0,752.0,780.03,597.62
2018,7,28,15,15,763.5,157.0,4.0,23.0,712.0,736.18,567.63
2018,7,28,15,30,749.0,154.0,4.0,23.0,672.0,690.05,534.39
2018,7,28,15,45,730.0,148.5,4.0,22.3,626.0,637.76,497.34
2018,7,28,16,0,711.0,143.0,4.0,21.6,580.0,585.49,459.27
2018,7,28,16,15,662.5,141.5,4.0,21.15,522.5,520.85,410.06
2018,7,28,16,30,614.0,140.0,4.0,20.7,465.0,459.69,362.34
2018,7,28,16,45,593.5,129.5,4.0,20.25,418.0,406.48,319.72
2018,7,28,17,0,573.0,119.0,4.0,19.8,371.0,354.6,276.87
2018,7,28,17,15,548.0,106.5,3.95,19.15,323.0,300.74,231.51
2018,7,28,17,30,523.0,94.0,3.9,18.5,275.0,249.15,186.98
2018,7,28,17,45,486.5,84.5,3.85,17.85,231.0,200.18,144.42
2018,7,28,18,0,450.0,75.0,3.8,17.2,187.0,154.27,104.84
2018,7,28,18,15,378.5,64.0,3.75,16.65,143.0,107.41,67.66
2018,7,28,18,30,307.0,53.0,3.7,16.1,99.0,68.64,40.12
2018,7,28,18,45,213.0,37.0,3.65,15.55,63.5,33.16,18.4
2018,7,28,19,0,119.0,21.0,3.6,15.0,28.0,16.49,0.0
2018,7,28,19,15,59.5,10.5,3.6,14.7,14.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,29,5,15,4.0,7.5,2.8,12.5,7.5,7.37,0.0
2018,7,29,5,30,8.0,15.0,2.8,12.7,15.0,14.4,0.0
2018,7,29,5,45,34.5,31.0,2.8,12.95,35.5,28.14,16.44
2018,7,29,6,0,61.0,47.0,2.8,13.2,56.0,47.48,31.95
2018,7,29,6,15,50.0,61.0,2.8,13.55,70.5,64.14,46.55
2018,7,29,6,30,39.0,75.0,2.8,13.9,85.0,78.77,59.8
2018,7,29,6,45,26.5,94.5,2.8,14.25,102.0,96.97,75.91
2018,7,29,7,0,14.0,114.0,2.8,14.6,119.0,113.72,90.32
2018,7,29,7,15,42.0,142.0,2.8,15.05,160.0,151.87,121.27
2018,7,29,7,30,70.0,170.0,2.8,15.5,201.0,193.14,154.59
2018,7,29,7,45,67.5,188.5,2.8,15.95,221.0,214.37,171.4
2018,7,29,8,0,65.0,207.0,2.8,16.4,241.0,235.29,187.65
2018,7,29,8,15,80.5,233.0,2.8,16.85,279.5,273.4,217.4
2018,7,29,8,30,96.0,259.0,2.8,17.3,318.0,313.05,247.86
2018,7,29,8,45,218.0,264.5,2.75,17.75,411.0,406.78,321.69
2018,7,29,9,0,340.0,270.0,2.7,18.2,504.0,511.81,402.02
2018,7,29,9,15,490.0,240.5,2.75,18.45,600.0,613.24,479.25
2018,7,29,9,30,640.0,211.0,2.8,18.7,696.0,723.25,560.76
2018,7,29,9,45,692.5,198.0,2.8,18.9,745.0,777.61,599.02
2018,7,29,10,0,745.0,185.0,2.8,19.1,794.0,833.24,636.38
2018,7,29,10,15,761.5,184.0,2.85,19.2,825.5,870.22,660.65
2018,7,29,10,30,778.0,183.0,2.9,19.3,857.0,902.92,682.01
2018,7,29,10,45,770.5,191.0,3.0,19.35,873.0,922.93,695.21
2018,7,29,11,0,763.0,199.0,3.1,19.4,889.0,939.87,706.5
2018,7,29,11,15,777.5,195.5,3.15,19.4,908.5,963.55,722.2
2018,7,29,11,30,792.0,192.0,3.2,19.4,928.0,984.74,736.21
2018,7,29,11,45,800.0,189.0,3.25,19.4,938.0,997.3,744.52
2018,7,29,12,0,808.0,186.0,3.3,19.4,948.0,1006.92,751.05
2018,7,29,12,15,751.5,219.5,3.35,19.4,928.0,990.46,740.28
2018,7,29,12,30,695.0,253.0,3.4,19.4,908.0,967.03,725.08
2018,7,29,12,45,683.5,258.0,3.5,19.35,898.0,956.62,719.23
2018,7,29,13,0,672.0,263.0,3.6,19.3,888.0,943.66,711.49
2018,7,29,13,15,592.5,303.5,3.65,19.2,848.0,897.69,678.34
2018,7,29,13,30,513.0,344.0,3.7,19.1,808.0,851.91,645.16
2018,7,29,13,45,423.0,366.5,3.75,19.0,743.0,779.1,592.84
2018,7,29,14,0,333.0,389.0,3.8,18.9,678.0,703.98,538.15
2018,7,29,14,15,236.0,389.5,3.85,18.7,591.0,608.71,468.07
2018,7,29,14,30,139.0,390.0,3.9,18.5,504.0,513.09,396.17
2018,7,29,14,45,119.5,369.0,3.9,18.35,464.0,470.26,364.9
2018,7,29,15,0,100.0,348.0,3.9,18.2,424.0,424.17,330.6
2018,7,29,15,15,109.5,330.5,3.9,18.2,409.5,409.16,320.23
2018,7,29,15,30,119.0,313.0,3.9,18.2,395.0,396.67,311.51
2018,7,29,15,45,136.5,288.5,4.0,17.85,376.5,377.49,298.27
2018,7,29,16,0,154.0,264.0,4.1,17.5,358.0,356.52,283.29
2018,7,29,16,15,132.0,241.5,4.15,17.2,317.5,313.37,249.8
2018,7,29,16,30,110.0,219.0,4.2,16.9,277.0,272.27,217.55
2018,7,29,16,45,331.5,163.5,4.2,16.6,313.5,315.0,252.55
2018,7,29,17,0,553.0,108.0,4.2,16.3,350.0,334.98,265.6
2018,7,29,17,15,542.0,98.5,4.2,15.95,310.5,290.11,226.05
2018,7,29,17,30,531.0,89.0,4.2,15.6,271.0,245.97,186.33
2018,7,29,17,45,503.5,78.5,4.15,15.2,228.0,197.77,143.31
2018,7,29,18,0,476.0,68.0,4.1,14.8,185.0,152.49,103.23
2018,7,29,18,15,405.5,57.5,4.0,14.5,141.0,104.86,64.93
2018,7,29,18,30,335.0,47.0,3.9,14.2,97.0,64.67,36.24
2018,7,29,18,45,229.5,33.5,3.8,13.9,62.0,29.97,15.97
2018,7,29,19,0,124.0,20.0,3.7,13.6,27.0,15.7,0.0
2018,7,29,19,15,62.0,10.0,3.65,13.45,13.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,11.9,10.5,8.85,0.0
2018,7,30,5,30,66.0,18.0,3.1,12.2,21.0,15.23,0.0
2018,7,30,5,45,129.0,36.5,3.15,12.5,52.0,31.96,18.69
2018,7,30,6,0,192.0,55.0,3.2,12.8,83.0,61.94,39.44
2018,7,30,6,15,154.5,63.0,3.15,13.3,91.0,77.53,53.28
2018,7,30,6,30,117.0,71.0,3.1,13.8,99.0,88.87,65.07
2018,7,30,6,45,63.0,91.0,3.05,14.3,106.5,102.32,79.13
2018,7,30,7,0,9.0,111.0,3.0,14.8,114.0,109.39,86.76
2018,7,30,7,15,17.0,134.0,2.9,15.35,141.0,135.03,107.62
2018,7,30,7,30,25.0,157.0,2.8,15.9,168.0,161.66,128.97
2018,7,30,7,45,33.5,180.0,2.75,16.45,196.5,190.52,151.83
2018,7,30,8,0,42.0,203.0,2.7,17.0,225.0,219.64,174.56
2018,7,30,8,15,99.5,236.0,2.7,17.55,295.0,287.02,227.8
2018,7,30,8,30,157.0,269.0,2.7,18.1,365.0,362.88,286.55
2018,7,30,8,45,289.0,261.5,2.65,18.65,454.0,453.48,356.91
2018,7,30,9,0,421.0,254.0,2.6,19.2,543.0,556.21,434.47
2018,7,30,9,15,456.0,261.5,2.65,19.65,591.5,608.88,472.21
2018,7,30,9,30,491.0,269.0,2.7,20.1,640.0,663.13,510.67
2018,7,30,9,45,546.0,261.5,2.75,20.55,692.0,719.84,550.88
2018,7,30,10,0,601.0,254.0,2.8,21.0,744.0,780.0,592.71
2018,7,30,10,15,638.0,246.5,2.85,21.4,783.5,824.63,622.96
2018,7,30,10,30,675.0,239.0,2.9,21.8,823.0,869.07,652.78
2018,7,30,10,45,707.0,228.5,3.0,22.15,854.0,905.19,676.17
2018,7,30,11,0,739.0,218.0,3.1,22.5,885.0,940.0,698.43
2018,7,30,11,15,746.5,217.5,3.15,22.7,901.0,959.7,710.59
2018,7,30,11,30,754.0,217.0,3.2,22.9,917.0,976.8,721.19
2018,7,30,11,45,739.5,229.0,3.25,23.15,920.0,982.25,724.03
2018,7,30,12,0,725.0,241.0,3.3,23.4,923.0,984.55,725.0
2018,7,30,12,15,719.0,243.5,3.3,23.55,920.0,982.61,723.22
2018,7,30,12,30,713.0,246.0,3.3,23.7,917.0,977.81,719.7
2018,7,30,12,45,773.0,207.5,3.35,23.85,929.5,989.33,727.46
2018,7,30,13,0,833.0,169.0,3.4,24.0,942.0,1001.93,735.88
2018,7,30,13,15,807.5,180.5,3.45,23.95,920.0,977.9,720.82
2018,7,30,13,30,782.0,192.0,3.5,23.9,898.0,951.49,704.43
2018,7,30,13,45,790.0,181.5,3.55,23.8,880.0,932.19,692.92
2018,7,30,14,0,798.0,171.0,3.6,23.7,862.0,909.72,679.2
2018,7,30,14,15,775.5,176.0,3.6,23.5,829.0,872.83,655.59
2018,7,30,14,30,753.0,181.0,3.6,23.3,796.0,836.84,632.5
2018,7,30,14,45,763.5,167.0,3.65,23.1,767.5,803.31,611.16
2018,7,30,15,0,774.0,153.0,3.7,22.9,739.0,768.96,589.0
2018,7,30,15,15,764.0,148.0,3.7,22.9,700.5,725.41,559.38
2018,7,30,15,30,754.0,143.0,3.7,22.9,662.0,681.32,527.82
2018,7,30,15,45,730.5,141.0,3.7,22.2,616.0,629.38,490.86
2018,7,30,16,0,707.0,139.0,3.7,21.5,570.0,577.83,453.18
2018,7,30,16,15,671.0,137.0,3.75,20.95,519.5,519.94,409.38
2018,7,30,16,30,635.0,135.0,3.8,20.4,469.0,464.29,366.06
2018,7,30,16,45,593.0,130.5,3.8,19.9,417.5,405.97,319.41
2018,7,30,17,0,551.0,126.0,3.8,19.4,366.0,349.84,273.39
2018,7,30,17,15,502.0,118.0,3.8,18.7,315.0,293.18,226.3
2018,7,30,17,30,453.0,110.0,3.8,18.0,264.0,241.41,182.52
2018,7,30,17,45,391.0,98.0,3.8,17.3,215.0,187.86,137.61
2018,7,30,18,0,329.0,86.0,3.8,16.6,166.0,141.17,99.04
2018,7,30,18,15,264.5,69.0,3.75,16.0,123.5,96.52,63.69
2018,7,30,18,30,200.0,52.0,3.7,15.4,81.0,59.36,36.5
2018,7,30,18,45,131.5,33.5,3.65,14.85,49.5,29.91,16.76
2018,7,30,19,0,63.0,15.0,3.6,14.3,18.0,12.81,0.0
2018,7,30,19,15,31.5,7.5,3.6,14.05,9.0,7.37,0.0
2018,7,30,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,6.0,2.55,11.45,6.5,5.9,0.0
2018,7,31,5,30,24.0,12.0,2.6,11.8,13.0,11.13,0.0
2018,7,31,5,45,55.0,28.0,2.65,12.2,34.5,25.63,15.43
2018,7,31,6,0,86.0,44.0,2.7,12.6,56.0,46.25,30.1
2018,7,31,6,15,95.5,62.0,2.65,13.1,80.5,69.89,49.45
2018,7,31,6,30,105.0,80.0,2.6,13.6,105.0,94.87,70.65
2018,7,31,6,45,66.5,101.5,2.55,14.1,118.5,112.89,87.9
2018,7,31,7,0,28.0,123.0,2.5,14.6,132.0,126.51,100.6
2018,7,31,7,15,43.0,146.5,2.45,15.15,163.5,156.49,124.95
2018,7,31,7,30,58.0,170.0,2.4,15.7,195.0,188.26,150.45
2018,7,31,7,45,65.0,192.5,2.4,16.2,224.0,217.1,173.3
2018,7,31,8,0,72.0,215.0,2.4,16.7,253.0,246.7,196.38
2018,7,31,8,15,87.5,240.0,2.4,17.3,290.5,284.25,225.34
2018,7,31,8,30,103.0,265.0,2.4,17.9,328.0,323.3,254.96
2018,7,31,8,45,128.5,287.0,2.35,18.45,371.5,370.45,290.45
2018,7,31,9,0,154.0,309.0,2.3,19.0,415.0,416.98,324.8
2018,7,31,9,15,302.5,292.0,2.35,19.55,515.0,521.41,404.9
2018,7,31,9,30,451.0,275.0,2.4,20.1,615.0,637.81,491.03
2018,7,31,9,45,549.5,251.0,2.4,20.6,685.0,711.99,543.99
2018,7,31,10,0,648.0,227.0,2.4,21.1,755.0,792.97,600.62
2018,7,31,10,15,692.0,216.0,2.5,21.5,798.0,841.4,633.16
2018,7,31,10,30,736.0,205.0,2.6,21.9,841.0,889.81,664.52
2018,7,31,10,45,747.5,205.0,2.65,22.3,865.0,918.79,682.15
2018,7,31,11,0,759.0,205.0,2.7,22.7,889.0,945.57,698.42
2018,7,31,11,15,778.5,196.5,2.75,22.95,908.5,965.31,710.44
2018,7,31,11,30,798.0,188.0,2.8,23.2,928.0,986.37,723.41
2018,7,31,11,45,803.5,186.5,2.9,23.45,936.5,998.02,730.71
2018,7,31,12,0,809.0,185.0,3.0,23.7,945.0,1006.68,736.21
2018,7,31,12,15,813.5,181.5,3.1,23.75,946.0,1009.22,738.43
2018,7,31,12,30,818.0,178.0,3.2,23.8,947.0,1008.63,738.74
2018,7,31,12,45,822.0,173.5,3.3,23.85,941.0,1003.34,736.09
2018,7,31,13,0,826.0,169.0,3.4,23.9,935.0,994.85,731.44
2018,7,31,13,15,825.0,166.5,3.45,23.8,921.0,980.36,722.98
2018,7,31,13,30,824.0,164.0,3.5,23.7,907.0,962.84,712.6
2018,7,31,13,45,822.0,159.5,3.55,23.6,885.5,939.37,698.26
2018,7,31,14,0,820.0,155.0,3.6,23.5,864.0,913.08,682.02
2018,7,31,14,15,816.0,151.0,3.65,23.25,836.5,882.82,663.38
2018,7,31,14,30,812.0,147.0,3.7,23.0,809.0,850.07,642.91
2018,7,31,14,45,806.5,142.0,3.75,22.8,775.5,812.75,618.92
2018,7,31,15,0,801.0,137.0,3.8,22.6,742.0,773.36,593.22
2018,7,31,15,15,787.5,134.0,3.8,22.6,702.0,728.16,562.42
