Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,45,800.0,141.5,4.0,26.55,753.0,799.9,602.96
2018,8,10,15,0,792.0,137.0,4.1,26.3,718.0,758.74,576.51
2018,8,10,15,15,779.0,133.5,4.1,26.3,677.5,713.26,545.71
2018,8,10,15,30,766.0,130.0,4.1,26.3,637.0,666.71,512.52
2018,8,10,15,45,754.0,123.5,4.15,25.7,593.5,617.37,477.6
2018,8,10,16,0,742.0,117.0,4.2,25.1,550.0,566.73,440.63
2018,8,10,16,15,721.5,111.0,4.2,24.6,501.5,511.55,398.74
2018,8,10,16,30,701.0,105.0,4.2,24.1,453.0,457.06,356.05
2018,8,10,16,45,671.5,99.0,4.2,23.55,403.0,399.56,309.78
2018,8,10,17,0,642.0,93.0,4.2,23.0,353.0,344.25,263.86
2018,8,10,17,15,599.5,86.0,4.1,22.3,302.0,286.11,214.86
2018,8,10,17,30,557.0,79.0,4.0,21.6,251.0,232.18,168.52
2018,8,10,17,45,500.0,70.5,3.9,20.85,203.0,178.1,122.62
2018,8,10,18,0,443.0,62.0,3.8,20.1,155.0,130.4,83.17
2018,8,10,18,15,343.5,50.5,3.7,19.45,110.5,81.32,46.99
2018,8,10,18,30,244.0,39.0,3.6,18.8,66.0,44.48,23.47
2018,8,10,18,45,144.0,23.5,3.5,18.15,37.5,18.45,2.94
2018,8,10,19,0,44.0,8.0,3.4,17.5,9.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,3.35,17.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,11,5,15,32.0,5.5,3.1,13.65,6.0,0.0,0.0
2018,8,11,5,30,64.0,11.0,3.2,14.0,12.0,10.81,0.0
2018,8,11,5,45,164.0,25.5,3.3,14.3,41.5,20.04,5.77
2018,8,11,6,0,264.0,40.0,3.4,14.6,71.0,48.01,25.87
2018,8,11,6,15,344.0,53.0,3.4,15.15,114.0,85.86,51.51
2018,8,11,6,30,424.0,66.0,3.4,15.7,157.0,132.98,87.86
2018,8,11,6,45,480.5,76.0,3.35,16.2,205.5,182.15,129.35
2018,8,11,7,0,537.0,86.0,3.3,16.7,254.0,236.76,176.46
2018,8,11,7,15,578.0,94.0,3.35,17.4,304.5,290.28,223.01
2018,8,11,7,30,619.0,102.0,3.4,18.1,355.0,347.84,272.04
2018,8,11,7,45,649.0,109.0,3.4,18.8,405.5,403.25,318.23
2018,8,11,8,0,679.0,116.0,3.4,19.5,456.0,460.93,364.78
2018,8,11,8,15,701.5,121.5,3.45,20.1,504.0,514.92,407.32
2018,8,11,8,30,724.0,127.0,3.5,20.7,552.0,569.82,449.26
2018,8,11,8,45,740.0,132.5,3.5,21.25,596.5,621.1,487.22
2018,8,11,9,0,756.0,138.0,3.5,21.8,641.0,672.12,523.9
2018,8,11,9,15,767.0,143.5,3.55,22.3,681.0,717.82,556.06
2018,8,11,9,30,778.0,149.0,3.6,22.8,721.0,763.16,586.07
2018,8,11,9,45,784.0,154.5,3.6,23.25,755.0,803.0,611.67
2018,8,11,10,0,790.0,160.0,3.6,23.7,789.0,840.84,635.58
2018,8,11,10,15,798.0,163.0,3.65,23.95,818.0,875.71,657.97
2018,8,11,10,30,806.0,166.0,3.7,24.2,847.0,908.33,678.71
2018,8,11,10,45,811.0,168.5,3.75,24.45,869.0,935.23,695.51
2018,8,11,11,0,816.0,171.0,3.8,24.7,891.0,959.43,710.51
2018,8,11,11,15,793.5,186.5,3.85,24.8,896.5,967.56,715.25
2018,8,11,11,30,771.0,202.0,3.9,24.9,902.0,971.9,717.7
2018,8,11,11,45,712.0,238.5,4.0,24.95,889.0,963.18,712.01
2018,8,11,12,0,653.0,275.0,4.1,25.0,876.0,946.07,700.11
2018,8,11,12,15,741.0,223.0,4.15,25.0,905.0,981.33,724.82
2018,8,11,12,30,829.0,171.0,4.2,25.0,934.0,1009.09,743.38
2018,8,11,12,45,830.0,168.0,4.25,24.95,926.5,1001.91,739.04
2018,8,11,13,0,831.0,165.0,4.3,24.9,919.0,991.51,732.9
2018,8,11,13,15,826.0,165.0,4.35,24.75,903.5,975.23,723.22
2018,8,11,13,30,821.0,165.0,4.4,24.6,888.0,955.99,711.61
2018,8,11,13,45,813.5,163.0,4.45,24.5,864.0,929.53,694.99
2018,8,11,14,0,806.0,161.0,4.5,24.4,840.0,900.47,676.59
2018,8,11,14,15,797.0,159.0,4.5,24.15,810.5,867.68,655.73
2018,8,11,14,30,788.0,157.0,4.5,23.9,781.0,832.72,633.22
2018,8,11,14,45,775.5,154.5,4.5,23.7,745.0,792.46,606.65
2018,8,11,15,0,763.0,152.0,4.5,23.5,709.0,752.1,579.76
2018,8,11,15,15,747.5,148.5,4.5,23.5,668.5,705.62,547.13
2018,8,11,15,30,732.0,145.0,4.5,23.5,628.0,658.37,512.6
2018,8,11,15,45,712.0,140.0,4.4,22.85,582.5,606.18,474.55
2018,8,11,16,0,692.0,135.0,4.3,22.2,537.0,554.17,435.7
2018,8,11,16,15,667.0,129.0,4.25,21.75,488.5,498.88,393.07
2018,8,11,16,30,642.0,123.0,4.2,21.3,440.0,444.84,350.21
2018,8,11,16,45,607.0,116.0,4.15,20.85,389.5,386.93,303.18
2018,8,11,17,0,572.0,109.0,4.1,20.4,339.0,331.91,257.28
2018,8,11,17,15,531.0,99.5,4.05,19.8,289.5,275.64,209.66
2018,8,11,17,30,490.0,90.0,4.0,19.2,240.0,222.4,163.87
2018,8,11,17,45,431.0,79.0,3.95,18.65,192.5,169.43,118.96
2018,8,11,18,0,372.0,68.0,3.9,18.1,145.0,123.08,80.73
2018,8,11,18,15,292.5,53.5,3.85,17.55,103.5,78.18,46.89
2018,8,11,18,30,213.0,39.0,3.8,17.0,62.0,42.53,22.96
2018,8,11,18,45,125.5,23.0,3.75,16.45,35.0,18.11,0.76
2018,8,11,19,0,38.0,7.0,3.7,15.9,8.0,6.88,0.0
2018,8,11,19,15,19.0,3.5,3.7,15.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,12,5,15,16.5,4.0,2.2,12.75,4.5,0.0,0.0
2018,8,12,5,30,33.0,8.0,2.2,13.1,9.0,7.86,0.0
2018,8,12,5,45,98.5,24.5,2.25,13.45,34.5,20.48,4.87
2018,8,12,6,0,164.0,41.0,2.3,13.8,60.0,44.6,26.02
2018,8,12,6,15,230.0,59.0,2.2,14.3,100.0,78.98,50.73
2018,8,12,6,30,296.0,77.0,2.1,14.8,140.0,121.97,84.3
2018,8,12,6,45,349.0,92.0,2.0,15.25,186.0,166.92,121.67
2018,8,12,7,0,402.0,107.0,1.9,15.7,232.0,217.87,164.75
2018,8,12,7,15,445.0,119.5,1.85,16.35,281.0,268.85,207.92
2018,8,12,7,30,488.0,132.0,1.8,17.0,330.0,324.26,253.9
2018,8,12,7,45,522.5,141.0,1.75,17.65,379.0,376.59,296.46
2018,8,12,8,0,557.0,150.0,1.7,18.3,428.0,431.85,340.02
2018,8,12,8,15,585.5,157.5,1.75,18.95,476.0,486.74,382.24
2018,8,12,8,30,614.0,165.0,1.8,19.6,524.0,541.75,423.34
2018,8,12,8,45,637.5,169.0,1.8,20.2,568.0,591.43,459.29
2018,8,12,9,0,661.0,173.0,1.8,20.8,612.0,641.73,494.68
2018,8,12,9,15,689.5,172.5,1.9,21.4,655.5,691.45,529.54
2018,8,12,9,30,718.0,172.0,2.0,22.0,699.0,741.52,563.92
2018,8,12,9,45,747.0,166.5,2.1,22.55,738.0,786.81,593.46
2018,8,12,10,0,776.0,161.0,2.2,23.1,777.0,829.73,620.79
2018,8,12,10,15,786.0,163.0,2.3,23.5,806.5,864.9,643.0
2018,8,12,10,30,796.0,165.0,2.4,23.9,836.0,897.98,663.74
2018,8,12,10,45,804.0,165.5,2.55,24.25,858.5,925.37,681.2
2018,8,12,11,0,812.0,166.0,2.7,24.6,881.0,950.19,696.99
2018,8,12,11,15,817.5,166.0,2.8,24.8,896.5,969.37,709.1
2018,8,12,11,30,823.0,166.0,2.9,25.0,912.0,985.61,719.41
2018,8,12,11,45,826.5,165.0,3.05,25.2,919.5,995.8,726.29
2018,8,12,12,0,830.0,164.0,3.2,25.4,927.0,1002.84,731.24
2018,8,12,12,15,833.0,162.5,3.3,25.4,928.0,1005.64,733.72
2018,8,12,12,30,836.0,161.0,3.4,25.4,929.0,1005.18,734.22
2018,8,12,12,45,838.0,158.0,3.55,25.45,922.0,998.89,731.23
2018,8,12,13,0,840.0,155.0,3.7,25.5,915.0,989.32,726.17
2018,8,12,13,15,838.0,152.5,3.8,25.3,899.5,973.17,717.19
2018,8,12,13,30,836.0,150.0,3.9,25.1,884.0,953.94,706.2
2018,8,12,13,45,832.5,147.0,4.0,24.95,862.0,929.79,691.74
2018,8,12,14,0,829.0,144.0,4.1,24.8,840.0,902.81,675.31
2018,8,12,14,15,823.0,140.5,4.15,24.55,811.0,870.43,655.08
2018,8,12,14,30,817.0,137.0,4.2,24.3,782.0,835.63,633.03
2018,8,12,14,45,794.0,139.5,4.25,24.0,742.5,791.08,604.0
2018,8,12,15,0,771.0,142.0,4.3,23.7,703.0,745.66,574.0
2018,8,12,15,15,760.5,136.5,4.3,23.7,663.5,700.68,543.01
2018,8,12,15,30,750.0,131.0,4.3,23.7,624.0,655.2,509.85
2018,8,12,15,45,740.0,124.0,4.35,22.9,581.0,606.58,475.25
2018,8,12,16,0,730.0,117.0,4.4,22.1,538.0,557.16,439.04
2018,8,12,16,15,717.5,108.5,4.35,21.6,492.0,504.3,398.16
2018,8,12,16,30,705.0,100.0,4.3,21.1,446.0,451.36,355.92
2018,8,12,16,45,677.0,94.5,4.25,20.55,396.5,394.82,309.55
2018,8,12,17,0,649.0,89.0,4.2,20.0,347.0,340.31,263.46
2018,8,12,17,15,607.0,82.5,4.15,19.35,296.5,282.53,213.96
2018,8,12,17,30,565.0,76.0,4.1,18.7,246.0,228.9,167.16
2018,8,12,17,45,506.5,67.0,4.0,18.0,197.5,173.73,119.82
2018,8,12,18,0,448.0,58.0,3.9,17.3,149.0,125.14,79.34
2018,8,12,18,15,359.5,47.0,3.85,16.8,106.5,78.49,44.6
2018,8,12,18,30,271.0,36.0,3.8,16.3,64.0,41.46,20.89
2018,8,12,18,45,161.0,22.0,3.7,15.75,36.5,17.36,0.0
2018,8,12,19,0,51.0,8.0,3.6,15.2,9.0,7.86,0.0
2018,8,12,19,15,25.5,4.0,3.55,14.95,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.9,12.0,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,3.0,12.4,7.0,6.88,0.0
2018,8,13,5,45,46.5,17.5,3.1,12.75,21.5,14.88,0.94
2018,8,13,6,0,69.0,28.0,3.2,13.1,36.0,28.61,15.7
2018,8,13,6,15,70.0,42.5,3.2,13.55,54.0,47.77,31.55
2018,8,13,6,30,71.0,57.0,3.2,14.0,72.0,66.4,47.65
2018,8,13,6,45,37.0,79.0,3.2,14.45,87.0,84.35,64.71
2018,8,13,7,0,3.0,101.0,3.2,14.9,102.0,98.17,77.56
2018,8,13,7,15,4.0,116.0,3.2,15.35,117.5,113.38,90.01
2018,8,13,7,30,5.0,131.0,3.2,15.8,133.0,128.71,102.33
2018,8,13,7,45,5.5,144.5,3.2,16.3,147.0,142.48,113.13
2018,8,13,8,0,6.0,158.0,3.2,16.8,161.0,156.32,123.82
2018,8,13,8,15,13.5,183.0,3.2,17.2,190.5,185.34,146.76
2018,8,13,8,30,21.0,208.0,3.2,17.6,220.0,215.19,170.06
2018,8,13,8,45,34.0,237.5,3.2,18.05,259.0,256.89,202.46
2018,8,13,9,0,47.0,267.0,3.2,18.5,298.0,297.44,233.46
2018,8,13,9,15,80.0,302.0,3.2,18.85,359.0,359.45,281.12
2018,8,13,9,30,113.0,337.0,3.2,19.2,420.0,429.02,333.47
2018,8,13,9,45,217.0,334.0,3.25,19.6,502.5,515.24,399.69
2018,8,13,10,0,321.0,331.0,3.3,20.0,585.0,613.64,473.14
2018,8,13,10,15,492.0,277.0,3.35,20.25,683.0,724.71,556.63
2018,8,13,10,30,663.0,223.0,3.4,20.5,781.0,840.26,640.94
2018,8,13,10,45,594.0,255.5,3.45,20.75,765.0,826.12,627.47
2018,8,13,11,0,525.0,288.0,3.5,21.0,749.0,805.34,610.31
2018,8,13,11,15,549.0,279.0,3.55,21.1,768.5,828.6,627.09
2018,8,13,11,30,573.0,270.0,3.6,21.2,788.0,852.19,643.7
2018,8,13,11,45,606.5,258.5,3.7,21.3,811.0,879.21,663.18
2018,8,13,12,0,640.0,247.0,3.8,21.4,834.0,904.15,681.19
2018,8,13,12,15,653.0,243.0,3.85,21.35,841.5,914.02,688.13
2018,8,13,12,30,666.0,239.0,3.9,21.3,849.0,921.21,693.45
2018,8,13,12,45,650.5,245.0,4.0,21.25,836.5,907.84,685.08
2018,8,13,13,0,635.0,251.0,4.1,21.2,824.0,892.05,674.84
2018,8,13,13,15,667.0,232.5,4.15,21.05,825.0,894.61,678.16
2018,8,13,13,30,699.0,214.0,4.2,20.9,826.0,893.52,678.55
2018,8,13,13,45,708.5,204.0,4.3,20.75,810.5,876.59,668.27
2018,8,13,14,0,718.0,194.0,4.4,20.6,795.0,856.64,656.02
2018,8,13,14,15,770.0,165.0,4.4,20.35,789.0,848.6,652.01
2018,8,13,14,30,822.0,136.0,4.4,20.1,783.0,837.8,646.07
2018,8,13,14,45,812.5,133.0,4.45,19.85,747.5,798.23,619.94
2018,8,13,15,0,803.0,130.0,4.5,19.6,712.0,756.84,592.33
2018,8,13,15,15,788.5,127.0,4.5,19.6,671.0,710.2,559.69
2018,8,13,15,30,774.0,124.0,4.5,19.6,630.0,662.59,524.67
2018,8,13,15,45,756.5,119.5,4.5,18.9,584.5,610.83,486.68
2018,8,13,16,0,739.0,115.0,4.5,18.2,539.0,559.15,447.59
2018,8,13,16,15,716.0,109.5,4.45,17.75,490.5,503.18,403.42
2018,8,13,16,30,693.0,104.0,4.4,17.3,442.0,448.18,358.73
2018,8,13,16,45,661.0,98.5,4.35,16.85,391.5,390.5,310.63
2018,8,13,17,0,629.0,93.0,4.3,16.4,341.0,335.31,263.28
2018,8,13,17,15,584.5,86.0,4.25,15.95,290.5,277.35,212.88
2018,8,13,17,30,540.0,79.0,4.2,15.5,240.0,223.86,165.63
2018,8,13,17,45,477.5,69.5,4.15,15.05,191.5,168.88,118.1
2018,8,13,18,0,415.0,60.0,4.1,14.6,143.0,120.98,78.05
2018,8,13,18,15,326.0,48.0,4.05,14.3,101.5,74.68,43.31
2018,8,13,18,30,237.0,36.0,4.0,14.0,60.0,39.46,20.36
2018,8,13,18,45,138.5,22.0,3.9,13.65,34.0,17.45,0.0
2018,8,13,19,0,40.0,8.0,3.8,13.3,8.0,7.86,0.0
2018,8,13,19,15,20.0,4.0,3.75,13.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,3.2,12.5,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,3.3,12.8,6.0,5.9,0.0
2018,8,14,5,45,28.0,19.0,3.4,13.1,21.5,17.09,0.4
2018,8,14,6,0,42.0,32.0,3.5,13.4,37.0,31.61,18.76
2018,8,14,6,15,68.0,52.0,3.6,13.75,64.0,56.12,38.54
2018,8,14,6,30,94.0,72.0,3.7,14.1,91.0,84.04,61.44
2018,8,14,6,45,92.5,94.0,3.75,14.5,117.5,111.05,85.06
2018,8,14,7,0,91.0,116.0,3.8,14.9,144.0,138.06,108.48
2018,8,14,7,15,92.5,129.0,3.8,15.25,162.0,157.28,124.97
2018,8,14,7,30,94.0,142.0,3.8,15.6,180.0,176.55,141.18
2018,8,14,7,45,50.0,120.5,3.75,15.95,141.0,139.94,111.28
2018,8,14,8,0,6.0,99.0,3.7,16.3,102.0,98.81,76.93
2018,8,14,8,15,8.5,135.5,3.7,16.65,140.0,136.09,107.23
2018,8,14,8,30,11.0,172.0,3.7,17.0,178.0,173.81,137.31
2018,8,14,8,45,16.5,201.5,3.7,17.3,212.0,206.98,163.39
2018,8,14,9,0,22.0,231.0,3.7,17.6,246.0,240.75,189.61
2018,8,14,9,15,29.0,252.5,3.7,17.9,273.0,271.99,213.58
2018,8,14,9,30,36.0,274.0,3.7,18.2,300.0,300.6,235.27
2018,8,14,9,45,49.5,310.0,3.7,18.5,348.0,349.79,272.68
2018,8,14,10,0,63.0,346.0,3.7,18.8,396.0,400.0,310.25
2018,8,14,10,15,105.5,375.5,3.75,19.0,462.5,469.78,363.16
2018,8,14,10,30,148.0,405.0,3.8,19.2,529.0,548.21,421.36
2018,8,14,10,45,144.0,415.5,3.8,19.45,539.0,559.58,428.3
2018,8,14,11,0,140.0,426.0,3.8,19.7,549.0,570.22,435.02
2018,8,14,11,15,173.5,434.0,3.85,19.8,589.0,613.65,467.18
2018,8,14,11,30,207.0,442.0,3.9,19.9,629.0,657.34,499.09
2018,8,14,11,45,203.5,444.0,3.95,20.05,629.0,658.2,499.04
2018,8,14,12,0,200.0,446.0,4.0,20.2,629.0,658.11,498.59
2018,8,14,12,15,221.5,443.5,4.05,20.2,646.0,677.19,513.08
2018,8,14,12,30,243.0,441.0,4.1,20.2,663.0,702.73,531.92
2018,8,14,12,45,387.0,372.5,4.15,20.25,722.5,777.78,590.42
2018,8,14,13,0,531.0,304.0,4.2,20.3,782.0,843.22,641.15
2018,8,14,13,15,655.0,242.0,4.25,20.25,821.0,892.37,679.59
2018,8,14,13,30,779.0,180.0,4.3,20.2,860.0,929.66,706.03
2018,8,14,13,45,802.5,163.5,4.35,20.2,848.0,917.6,698.35
2018,8,14,14,0,826.0,147.0,4.4,20.2,836.0,901.47,688.27
2018,8,14,14,15,819.5,144.0,4.45,20.0,807.0,869.12,667.54
2018,8,14,14,30,813.0,141.0,4.5,19.8,778.0,834.4,645.04
2018,8,14,14,45,804.5,137.0,4.5,19.6,743.0,794.83,618.53
2018,8,14,15,0,796.0,133.0,4.5,19.4,708.0,753.4,590.42
2018,8,14,15,15,781.5,129.5,4.5,19.4,666.5,706.46,557.49
2018,8,14,15,30,767.0,126.0,4.5,19.4,625.0,658.58,522.02
2018,8,14,15,45,751.0,121.0,4.5,18.8,580.5,607.99,484.66
2018,8,14,16,0,735.0,116.0,4.5,18.2,536.0,556.48,445.5
2018,8,14,16,15,714.0,110.5,4.45,17.8,488.0,501.76,402.17
2018,8,14,16,30,693.0,105.0,4.4,17.4,440.0,447.8,358.18
2018,8,14,16,45,662.5,99.0,4.4,17.05,390.0,390.26,310.13
2018,8,14,17,0,632.0,93.0,4.4,16.7,340.0,335.06,262.66
2018,8,14,17,15,588.0,85.5,4.35,16.25,289.0,276.63,211.85
2018,8,14,17,30,544.0,78.0,4.3,15.8,238.0,222.64,164.15
2018,8,14,17,45,482.5,69.0,4.2,15.35,190.0,168.24,117.06
2018,8,14,18,0,421.0,60.0,4.1,14.9,142.0,120.82,77.46
2018,8,14,18,15,331.5,47.5,3.95,14.55,100.0,73.82,42.38
2018,8,14,18,30,242.0,35.0,3.8,14.2,58.0,38.01,19.12
2018,8,14,18,45,141.5,21.0,3.65,13.85,32.5,16.69,0.0
2018,8,14,19,0,41.0,7.0,3.5,13.5,7.0,6.88,0.0
2018,8,14,19,15,20.5,3.5,3.45,13.3,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,0.5,1.5,2.6,12.6,1.5,0.0,0.0
2018,8,15,5,30,1.0,3.0,2.8,13.0,3.0,2.95,0.0
2018,8,15,5,45,6.5,12.0,2.95,13.4,12.5,11.67,0.0
2018,8,15,6,0,12.0,21.0,3.1,13.8,22.0,20.95,10.87
2018,8,15,6,15,20.0,34.0,3.15,14.2,37.5,34.9,22.76
2018,8,15,6,30,28.0,47.0,3.2,14.6,53.0,49.93,35.47
2018,8,15,6,45,14.0,65.0,3.25,15.0,68.0,65.75,49.73
2018,8,15,7,0,0.0,83.0,3.3,15.4,83.0,80.11,62.34
2018,8,15,7,15,3.0,99.5,3.25,15.85,100.5,97.15,76.36
2018,8,15,7,30,6.0,116.0,3.2,16.3,118.0,114.58,90.49
2018,8,15,7,45,12.0,142.0,3.15,16.7,147.5,142.97,113.42
2018,8,15,8,0,18.0,168.0,3.1,17.1,177.0,172.12,136.63
2018,8,15,8,15,53.0,200.5,3.05,17.5,230.5,226.48,180.09
2018,8,15,8,30,88.0,233.0,3.0,17.9,284.0,282.87,224.46
2018,8,15,8,45,143.0,258.5,3.0,18.3,349.0,352.15,278.56
2018,8,15,9,0,198.0,284.0,3.0,18.7,414.0,423.13,332.92
2018,8,15,9,15,278.0,291.0,3.0,19.05,486.0,502.57,393.33
2018,8,15,9,30,358.0,298.0,3.0,19.4,558.0,583.68,453.69
2018,8,15,9,45,577.0,219.5,3.05,19.75,663.0,702.55,544.5
2018,8,15,10,0,796.0,141.0,3.1,20.1,768.0,825.12,631.82
2018,8,15,10,15,742.5,177.5,3.15,20.3,779.5,843.37,642.41
2018,8,15,10,30,689.0,214.0,3.2,20.5,791.0,854.08,648.64
2018,8,15,10,45,773.0,173.0,3.3,20.75,836.5,903.39,681.74
2018,8,15,11,0,857.0,132.0,3.4,21.0,882.0,951.29,713.24
2018,8,15,11,15,875.0,124.0,3.5,21.1,901.0,974.64,728.46
2018,8,15,11,30,893.0,116.0,3.6,21.2,920.0,995.21,742.06
2018,8,15,11,45,896.5,115.5,3.7,21.3,928.0,1006.29,749.41
2018,8,15,12,0,900.0,115.0,3.8,21.4,936.0,1014.0,754.7
2018,8,15,12,15,899.0,115.5,3.85,21.4,935.5,1014.87,755.5
2018,8,15,12,30,898.0,116.0,3.9,21.4,935.0,1012.28,754.18
2018,8,15,12,45,895.0,116.5,4.0,21.4,926.5,1004.3,749.7
2018,8,15,13,0,892.0,117.0,4.1,21.4,918.0,992.96,743.07
2018,8,15,13,15,890.0,115.5,4.15,21.3,902.5,977.22,733.54
2018,8,15,13,30,888.0,114.0,4.2,21.2,887.0,958.23,721.87
2018,8,15,13,45,884.0,112.0,4.25,21.1,864.5,933.72,706.44
2018,8,15,14,0,880.0,110.0,4.3,21.0,842.0,906.24,688.96
2018,8,15,14,15,873.5,108.5,4.3,20.8,813.0,874.28,668.32
2018,8,15,14,30,867.0,107.0,4.3,20.6,784.0,839.78,645.78
2018,8,15,14,45,858.5,104.5,4.35,20.4,748.5,800.28,619.67
2018,8,15,15,0,850.0,102.0,4.4,20.2,713.0,758.77,592.01
2018,8,15,15,15,836.5,99.5,4.4,20.2,671.5,711.82,559.3
2018,8,15,15,30,823.0,97.0,4.4,20.2,630.0,665.42,526.41
2018,8,15,15,45,807.5,93.5,4.35,19.65,585.0,613.75,488.01
2018,8,15,16,0,792.0,90.0,4.3,19.1,540.0,561.63,448.17
2018,8,15,16,15,772.0,86.5,4.25,18.75,492.0,506.91,404.76
2018,8,15,16,30,752.0,83.0,4.2,18.4,444.0,452.74,360.45
2018,8,15,16,45,722.5,78.5,4.15,18.1,393.5,394.26,311.41
2018,8,15,17,0,693.0,74.0,4.1,17.8,343.0,337.42,262.33
2018,8,15,17,15,651.5,69.0,4.0,17.35,292.0,279.06,211.23
2018,8,15,17,30,610.0,64.0,3.9,16.9,241.0,224.76,162.87
2018,8,15,17,45,549.0,56.5,3.85,16.45,192.0,168.32,113.84
2018,8,15,18,0,488.0,49.0,3.8,16.0,143.0,118.74,72.41
2018,8,15,18,15,393.5,40.0,3.65,15.6,101.0,71.8,38.17
2018,8,15,18,30,299.0,31.0,3.5,15.2,59.0,35.97,16.37
2018,8,15,18,45,171.5,18.5,3.4,14.85,32.5,15.13,0.0
2018,8,15,19,0,44.0,6.0,3.3,14.5,6.0,5.9,0.0
2018,8,15,19,15,22.0,3.0,3.25,14.3,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,5,15,32.5,4.0,2.1,11.85,4.5,0.0,0.0
2018,8,16,5,30,65.0,8.0,2.3,12.4,9.0,7.86,0.0
2018,8,16,5,45,165.5,20.5,2.45,12.9,34.5,16.13,0.0
2018,8,16,6,0,266.0,33.0,2.6,13.4,60.0,40.63,20.08
2018,8,16,6,15,342.5,43.0,2.65,13.85,99.0,74.94,42.72
2018,8,16,6,30,419.0,53.0,2.7,14.3,138.0,118.22,75.89
2018,8,16,6,45,230.0,81.0,2.75,14.75,129.5,128.78,94.54
2018,8,16,7,0,41.0,109.0,2.8,15.2,121.0,116.78,91.88
2018,8,16,7,15,108.5,131.5,2.8,15.65,172.5,164.99,130.73
2018,8,16,7,30,176.0,154.0,2.8,16.1,224.0,220.12,175.45
2018,8,16,7,45,328.0,151.5,2.8,16.55,304.0,297.25,237.6
2018,8,16,8,0,480.0,149.0,2.8,17.0,384.0,391.4,313.03
2018,8,16,8,15,642.5,120.0,2.75,17.5,469.5,479.06,382.66
2018,8,16,8,30,805.0,91.0,2.7,18.0,555.0,578.98,460.23
2018,8,16,8,45,822.5,93.5,2.7,18.45,600.5,631.71,499.43
2018,8,16,9,0,840.0,96.0,2.7,18.9,646.0,682.3,535.83
2018,8,16,9,15,851.0,99.0,2.7,19.35,686.5,729.44,567.28
2018,8,16,9,30,862.0,102.0,2.7,19.8,727.0,775.11,597.18
2018,8,16,9,45,870.0,104.5,2.65,20.25,762.0,816.15,623.03
2018,8,16,10,0,878.0,107.0,2.6,20.7,797.0,855.05,647.01
2018,8,16,10,15,885.5,108.5,2.6,21.1,826.5,890.14,668.58
2018,8,16,10,30,893.0,110.0,2.6,21.5,856.0,922.67,688.26
2018,8,16,10,45,899.0,110.5,2.6,21.9,878.5,950.05,704.36
2018,8,16,11,0,905.0,111.0,2.6,22.3,901.0,974.46,718.47
2018,8,16,11,15,908.5,111.5,2.65,22.55,916.0,993.38,729.86
2018,8,16,11,30,912.0,112.0,2.7,22.8,931.0,1009.01,739.22
2018,8,16,11,45,913.5,112.0,2.8,23.1,938.0,1018.78,745.2
2018,8,16,12,0,915.0,112.0,2.9,23.4,945.0,1025.08,749.08
2018,8,16,12,15,914.5,112.0,3.0,23.5,944.0,1025.89,750.11
2018,8,16,12,30,914.0,112.0,3.1,23.6,943.0,1023.2,748.99
2018,8,16,12,45,911.5,112.5,3.2,23.75,935.0,1015.56,744.62
2018,8,16,13,0,909.0,113.0,3.3,23.9,927.0,1004.49,738.11
2018,8,16,13,15,905.5,112.5,3.35,23.8,911.0,988.04,728.48
2018,8,16,13,30,902.0,112.0,3.4,23.7,895.0,968.34,716.76
2018,8,16,13,45,896.5,110.0,3.5,23.6,871.0,942.09,701.0
2018,8,16,14,0,891.0,108.0,3.6,23.5,847.0,912.89,683.18
2018,8,16,14,15,884.5,106.0,3.65,23.3,817.0,880.03,662.7
2018,8,16,14,30,878.0,104.0,3.7,23.1,787.0,844.6,640.28
2018,8,16,14,45,868.5,102.5,3.75,22.85,751.5,804.9,614.75
2018,8,16,15,0,859.0,101.0,3.8,22.6,716.0,763.21,587.52
2018,8,16,15,15,846.0,98.5,3.8,22.6,674.5,716.21,555.35
2018,8,16,15,30,833.0,96.0,3.8,22.6,633.0,669.68,522.93
2018,8,16,15,45,817.0,92.5,3.85,21.9,587.0,617.19,485.12
2018,8,16,16,0,801.0,89.0,3.9,21.2,541.0,564.28,445.73
2018,8,16,16,15,780.0,85.0,3.85,20.7,492.0,508.03,401.88
2018,8,16,16,30,759.0,81.0,3.8,20.2,443.0,452.42,357.11
2018,8,16,16,45,729.5,76.5,3.8,19.75,392.0,393.58,308.39
2018,8,16,17,0,700.0,72.0,3.8,19.3,341.0,336.87,259.89
2018,8,16,17,15,658.0,67.0,3.75,18.7,290.0,277.51,208.41
2018,8,16,17,30,616.0,62.0,3.7,18.1,239.0,222.78,160.01
2018,8,16,17,45,554.0,55.5,3.6,17.55,190.0,166.9,111.74
2018,8,16,18,0,492.0,49.0,3.5,17.0,141.0,117.98,71.21
2018,8,16,18,15,395.0,39.5,3.4,16.5,98.5,70.35,36.87
2018,8,16,18,30,298.0,30.0,3.3,16.0,56.0,34.12,14.93
2018,8,16,18,45,170.0,17.5,3.2,15.55,30.5,17.2,0.0
2018,8,16,19,0,42.0,5.0,3.1,15.1,5.0,4.91,0.0
2018,8,16,19,15,21.0,2.5,3.1,14.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,17,5,15,12.0,2.5,1.85,12.25,2.5,0.0,0.0
2018,8,17,5,30,24.0,5.0,2.0,12.7,5.0,4.91,0.0
2018,8,17,5,45,102.0,18.0,2.15,13.2,27.0,14.07,0.0
2018,8,17,6,0,180.0,31.0,2.3,13.7,49.0,34.46,17.26
2018,8,17,6,15,291.0,41.0,2.25,14.25,90.0,67.11,38.29
2018,8,17,6,30,402.0,51.0,2.2,14.8,131.0,113.17,72.19
2018,8,17,6,45,216.0,70.5,2.15,15.35,115.0,115.47,83.67
2018,8,17,7,0,30.0,90.0,2.1,15.9,99.0,95.49,74.17
2018,8,17,7,15,64.5,110.5,2.05,16.45,134.5,128.85,101.3
2018,8,17,7,30,99.0,131.0,2.0,17.0,170.0,167.68,132.85
2018,8,17,7,45,141.0,140.0,1.95,17.6,204.0,201.17,159.88
2018,8,17,8,0,183.0,149.0,1.9,18.2,238.0,241.19,192.02
2018,8,17,8,15,134.5,182.5,1.85,18.85,251.5,255.92,202.71
2018,8,17,8,30,86.0,216.0,1.8,19.5,265.0,264.71,207.99
2018,8,17,8,45,149.5,229.5,1.8,20.15,323.5,327.16,256.51
2018,8,17,9,0,213.0,243.0,1.8,20.8,382.0,396.04,308.69
2018,8,17,9,15,373.5,234.0,1.8,21.45,496.5,519.28,401.71
2018,8,17,9,30,534.0,225.0,1.8,22.1,611.0,650.07,496.25
2018,8,17,9,45,720.5,159.0,1.85,22.7,707.5,756.15,571.3
2018,8,17,10,0,907.0,93.0,1.9,23.3,804.0,864.39,641.66
2018,8,17,10,15,915.5,93.5,1.95,23.8,834.0,900.17,662.5
2018,8,17,10,30,924.0,94.0,2.0,24.3,864.0,933.35,682.19
2018,8,17,10,45,930.0,94.0,2.05,24.85,886.5,960.91,698.0
2018,8,17,11,0,936.0,94.0,2.1,25.4,909.0,985.39,711.82
2018,8,17,11,15,940.0,94.5,2.15,25.75,925.0,1005.27,723.28
2018,8,17,11,30,944.0,95.0,2.2,26.1,941.0,1021.75,732.68
2018,8,17,11,45,946.5,95.0,2.25,26.5,949.0,1032.75,738.57
2018,8,17,12,0,949.0,95.0,2.3,26.9,957.0,1040.17,742.35
2018,8,17,12,15,949.5,94.5,2.4,27.1,956.5,1041.44,743.56
2018,8,17,12,30,950.0,94.0,2.5,27.3,956.0,1039.07,742.61
2018,8,17,12,45,949.0,94.5,2.55,27.5,948.5,1032.63,738.7
2018,8,17,13,0,948.0,95.0,2.6,27.7,941.0,1022.58,732.64
2018,8,17,13,15,945.0,94.5,2.7,27.65,925.5,1006.01,723.74
2018,8,17,13,30,942.0,94.0,2.8,27.6,910.0,986.02,712.67
2018,8,17,13,45,938.5,92.5,2.9,27.55,887.0,961.2,698.43
2018,8,17,14,0,935.0,91.0,3.0,27.5,864.0,933.2,682.03
2018,8,17,14,15,928.5,90.0,3.05,27.35,834.0,900.09,662.03
2018,8,17,14,30,922.0,89.0,3.1,27.2,804.0,864.26,640.06
2018,8,17,14,45,914.0,87.5,3.15,27.0,768.0,824.17,615.09
2018,8,17,15,0,906.0,86.0,3.2,26.8,732.0,781.87,588.28
2018,8,17,15,15,893.5,84.5,3.2,26.8,690.0,734.33,556.74
2018,8,17,15,30,881.0,83.0,3.2,26.8,648.0,685.38,523.81
2018,8,17,15,45,854.5,83.0,3.25,26.1,598.0,628.03,483.79
2018,8,17,16,0,828.0,83.0,3.3,25.4,548.0,572.11,443.02
2018,8,17,16,15,819.5,77.5,3.25,24.85,502.0,519.59,403.02
2018,8,17,16,30,811.0,72.0,3.2,24.3,456.0,466.38,360.96
2018,8,17,16,45,782.0,69.0,3.2,23.7,404.0,406.55,312.45
2018,8,17,17,0,753.0,66.0,3.2,23.1,352.0,348.71,263.87
2018,8,17,17,15,712.0,61.5,3.1,22.3,299.5,287.88,211.9
2018,8,17,17,30,671.0,57.0,3.0,21.5,247.0,231.0,162.29
2018,8,17,17,45,608.0,51.5,2.95,20.65,196.5,172.2,112.26
2018,8,17,18,0,545.0,46.0,2.9,19.8,146.0,121.13,70.58
2018,8,17,18,15,443.5,37.0,2.8,19.05,101.5,70.77,35.09
2018,8,17,18,30,342.0,28.0,2.7,18.3,57.0,32.28,12.69
2018,8,17,18,45,196.0,17.0,2.6,17.6,31.0,16.71,0.0
2018,8,17,19,0,50.0,6.0,2.5,16.9,5.0,0.0,0.0
2018,8,17,19,15,25.0,3.0,2.5,16.55,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,18,5,15,28.5,4.0,1.9,12.15,4.0,0.0,0.0
2018,8,18,5,30,57.0,8.0,2.0,12.7,8.0,7.86,0.0
2018,8,18,5,45,179.0,21.5,2.1,13.25,36.0,17.11,0.0
2018,8,18,6,0,301.0,35.0,2.2,13.8,64.0,43.54,21.41
2018,8,18,6,15,379.0,45.5,2.15,14.4,105.0,80.3,45.54
2018,8,18,6,30,457.0,56.0,2.1,15.0,146.0,126.32,80.57
2018,8,18,6,45,460.0,71.0,2.05,15.6,184.5,169.72,119.27
2018,8,18,7,0,463.0,86.0,2.0,16.2,223.0,212.19,157.77
2018,8,18,7,15,498.0,98.0,1.95,16.95,271.0,263.3,201.89
2018,8,18,7,30,533.0,110.0,1.9,17.7,319.0,319.39,249.04
2018,8,18,7,45,639.0,102.5,1.85,18.45,388.0,389.21,305.37
2018,8,18,8,0,745.0,95.0,1.8,19.2,457.0,469.18,368.23
2018,8,18,8,15,787.0,94.5,1.8,19.95,512.5,531.05,415.75
2018,8,18,8,30,829.0,94.0,1.8,20.7,568.0,595.4,463.56
2018,8,18,8,45,847.5,95.5,1.75,21.4,614.5,648.92,501.54
2018,8,18,9,0,866.0,97.0,1.7,22.1,661.0,700.25,536.29
2018,8,18,9,15,869.0,104.0,1.75,22.75,700.5,746.8,565.94
2018,8,18,9,30,872.0,111.0,1.8,23.4,740.0,791.17,593.62
2018,8,18,9,45,869.5,119.5,1.8,24.05,773.0,830.29,616.89
2018,8,18,10,0,867.0,128.0,1.8,24.7,806.0,870.21,640.35
2018,8,18,10,15,875.0,129.5,1.85,25.2,835.5,901.7,658.87
2018,8,18,10,30,883.0,131.0,1.9,25.7,865.0,934.38,678.11
2018,8,18,10,45,888.5,133.0,1.95,26.2,888.0,962.58,694.33
2018,8,18,11,0,894.0,135.0,2.0,26.7,911.0,987.82,708.65
2018,8,18,11,15,897.0,136.0,2.1,27.05,926.0,1006.54,719.87
2018,8,18,11,30,900.0,137.0,2.2,27.4,941.0,1021.98,729.14
2018,8,18,11,45,901.0,137.5,2.3,27.7,948.0,1031.59,734.98
2018,8,18,12,0,902.0,138.0,2.4,28.0,955.0,1037.76,738.81
2018,8,18,12,15,900.5,139.0,2.5,28.05,954.0,1038.5,740.09
2018,8,18,12,30,899.0,140.0,2.6,28.1,953.0,1035.77,739.33
2018,8,18,12,45,896.0,140.5,2.7,28.15,944.5,1027.61,735.23
2018,8,18,13,0,893.0,141.0,2.8,28.2,936.0,1016.07,729.08
2018,8,18,13,15,889.0,140.0,2.9,28.1,919.5,998.72,719.71
2018,8,18,13,30,885.0,139.0,3.0,28.0,903.0,978.18,708.29
2018,8,18,13,45,866.5,143.5,3.1,27.85,874.5,951.83,693.19
2018,8,18,14,0,848.0,148.0,3.2,27.7,846.0,918.06,673.08
2018,8,18,14,15,845.5,143.0,3.25,27.4,817.5,886.2,654.15
2018,8,18,14,30,843.0,138.0,3.3,27.1,789.0,851.64,633.19
2018,8,18,14,45,836.5,134.0,3.4,26.85,754.0,812.37,608.9
2018,8,18,15,0,830.0,130.0,3.5,26.6,719.0,770.99,582.79
2018,8,18,15,15,815.0,126.0,3.5,26.6,676.0,721.59,549.65
2018,8,18,15,30,800.0,122.0,3.5,26.6,633.0,671.22,513.91
2018,8,18,15,45,779.5,119.0,3.5,25.75,586.0,617.69,476.31
2018,8,18,16,0,759.0,116.0,3.5,24.9,539.0,564.58,437.74
2018,8,18,16,15,731.0,112.0,3.5,24.3,488.5,506.35,393.6
2018,8,18,16,30,703.0,108.0,3.5,23.7,438.0,449.57,349.13
2018,8,18,16,45,666.5,102.0,3.45,23.1,385.5,388.93,300.26
2018,8,18,17,0,630.0,96.0,3.4,22.5,333.0,331.3,252.38
2018,8,18,17,15,576.0,88.0,3.35,21.65,279.5,269.55,200.72
2018,8,18,17,30,522.0,80.0,3.3,20.8,226.0,213.43,153.04
2018,8,18,17,45,459.0,69.5,3.2,20.0,178.0,159.0,107.43
2018,8,18,18,0,396.0,59.0,3.1,19.2,130.0,110.91,68.68
2018,8,18,18,15,301.5,44.5,3.05,18.45,88.5,64.78,35.73
2018,8,18,18,30,207.0,30.0,3.0,17.7,47.0,29.55,12.39
2018,8,18,18,45,113.5,16.5,2.9,17.0,25.0,16.22,0.0
2018,8,18,19,0,20.0,3.0,2.8,16.3,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.8,15.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,19,5,15,9.5,2.0,2.25,11.75,2.0,0.0,0.0
2018,8,19,5,30,19.0,4.0,2.4,12.2,4.0,3.93,0.0
2018,8,19,5,45,35.5,11.0,2.55,12.65,13.5,9.5,0.0
2018,8,19,6,0,52.0,18.0,2.7,13.1,23.0,18.47,7.59
2018,8,19,6,15,116.0,33.0,2.65,13.65,53.0,42.51,25.1
2018,8,19,6,30,180.0,48.0,2.6,14.2,83.0,74.4,49.44
2018,8,19,6,45,90.0,54.0,2.6,14.7,71.5,71.98,52.12
2018,8,19,7,0,0.0,60.0,2.6,15.2,60.0,57.99,43.72
2018,8,19,7,15,0.0,73.5,2.55,15.75,73.5,71.05,54.6
2018,8,19,7,30,0.0,87.0,2.5,16.3,87.0,84.16,65.28
2018,8,19,7,45,0.0,95.5,2.5,16.85,95.5,92.43,71.77
2018,8,19,8,0,0.0,104.0,2.5,17.4,104.0,100.72,78.17
2018,8,19,8,15,0.5,122.5,2.5,17.95,123.0,119.06,92.69
2018,8,19,8,30,1.0,141.0,2.5,18.5,142.0,137.51,107.08
2018,8,19,8,45,6.5,165.0,2.5,19.05,169.5,164.69,128.36
2018,8,19,9,0,12.0,189.0,2.5,19.6,197.0,192.45,149.8
2018,8,19,9,15,46.0,236.0,2.55,20.1,269.0,268.13,209.06
2018,8,19,9,30,80.0,283.0,2.6,20.6,341.0,344.13,267.05
2018,8,19,9,45,167.5,308.5,2.65,21.1,437.0,449.49,347.27
2018,8,19,10,0,255.0,334.0,2.7,21.6,533.0,561.46,429.72
2018,8,19,10,15,481.0,270.0,2.75,22.0,662.5,707.41,538.78
2018,8,19,10,30,707.0,206.0,2.8,22.4,792.0,860.96,647.55
2018,8,19,10,45,788.5,176.5,2.85,22.8,846.5,919.78,684.59
2018,8,19,11,0,870.0,147.0,2.9,23.2,901.0,982.34,724.3
2018,8,19,11,15,895.0,137.0,2.9,23.45,924.0,1005.06,737.38
2018,8,19,11,30,920.0,127.0,2.9,23.7,947.0,1030.48,752.57
2018,8,19,11,45,924.0,126.5,2.95,24.0,955.5,1042.13,759.15
2018,8,19,12,0,928.0,126.0,3.0,24.3,964.0,1050.3,763.7
2018,8,19,12,15,927.5,126.5,3.0,24.4,963.5,1051.5,764.06
2018,8,19,12,30,927.0,127.0,3.0,24.5,963.0,1049.12,762.31
2018,8,19,12,45,925.0,127.0,3.05,24.6,954.5,1041.19,757.58
2018,8,19,13,0,923.0,127.0,3.1,24.7,946.0,1029.75,750.73
2018,8,19,13,15,919.5,126.0,3.15,24.7,929.5,1012.39,740.43
2018,8,19,13,30,916.0,125.0,3.2,24.7,913.0,991.71,728.03
2018,8,19,13,45,906.0,125.5,3.25,24.65,887.0,963.42,710.77
2018,8,19,14,0,896.0,126.0,3.3,24.6,861.0,932.34,691.61
2018,8,19,14,15,859.5,135.5,3.3,24.35,819.5,889.2,664.39
2018,8,19,14,30,823.0,145.0,3.3,24.1,778.0,840.98,633.45
2018,8,19,14,45,827.5,135.5,3.35,23.9,746.0,805.38,611.05
2018,8,19,15,0,832.0,126.0,3.4,23.7,714.0,766.9,586.27
2018,8,19,15,15,820.0,121.0,3.4,23.7,671.5,718.5,553.44
2018,8,19,15,30,808.0,116.0,3.4,23.7,629.0,668.86,517.99
2018,8,19,15,45,796.0,108.5,3.4,22.95,582.5,615.67,480.15
2018,8,19,16,0,784.0,101.0,3.4,22.2,536.0,561.75,440.45
2018,8,19,16,15,706.0,104.5,3.45,21.65,468.5,483.85,380.6
2018,8,19,16,30,628.0,108.0,3.5,21.1,401.0,412.3,324.15
2018,8,19,16,45,647.5,96.0,3.5,20.5,367.0,373.26,291.33
2018,8,19,17,0,667.0,84.0,3.5,19.9,333.0,331.21,254.33
2018,8,19,17,15,587.0,78.5,3.45,19.1,273.0,262.0,196.26
2018,8,19,17,30,507.0,73.0,3.4,18.3,213.0,201.34,145.0
2018,8,19,17,45,443.5,63.0,3.35,17.5,166.5,148.34,100.19
2018,8,19,18,0,380.0,53.0,3.3,16.7,120.0,102.64,63.19
2018,8,19,18,15,269.0,40.0,3.25,16.1,79.5,57.21,31.2
2018,8,19,18,30,158.0,27.0,3.2,15.5,39.0,25.25,9.59
2018,8,19,18,45,85.5,14.5,3.1,14.85,20.5,14.25,0.0
2018,8,19,19,0,13.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.0,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.35,12.05,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.4,12.3,2.0,1.97,0.0
2018,8,20,5,45,13.0,8.5,2.5,12.6,9.5,8.04,0.0
2018,8,20,6,0,20.0,15.0,2.6,12.9,17.0,15.1,5.6
2018,8,20,6,15,10.0,23.5,2.55,13.25,24.5,23.82,13.87
2018,8,20,6,30,0.0,32.0,2.5,13.6,32.0,30.89,20.62
2018,8,20,6,45,0.0,43.5,2.5,13.95,43.5,42.01,30.28
2018,8,20,7,0,0.0,55.0,2.5,14.3,55.0,53.14,39.79
2018,8,20,7,15,0.0,67.5,2.45,14.75,67.5,65.25,49.92
2018,8,20,7,30,0.0,80.0,2.4,15.2,80.0,77.37,59.89
2018,8,20,7,45,0.0,90.5,2.35,15.65,90.5,87.57,68.08
2018,8,20,8,0,0.0,101.0,2.3,16.1,101.0,97.8,76.17
2018,8,20,8,15,1.0,127.0,2.25,16.6,127.5,123.74,97.02
2018,8,20,8,30,2.0,153.0,2.2,17.1,154.0,149.9,117.67
2018,8,20,8,45,6.5,176.0,2.2,17.6,180.0,175.55,137.68
2018,8,20,9,0,11.0,199.0,2.2,18.1,206.0,201.68,157.81
2018,8,20,9,15,48.5,256.5,2.25,18.5,291.0,290.81,227.68
2018,8,20,9,30,86.0,314.0,2.3,18.9,376.0,380.54,295.92
2018,8,20,9,45,150.0,341.5,2.3,19.35,455.5,469.4,362.52
2018,8,20,10,0,214.0,369.0,2.3,19.8,535.0,557.32,426.67
2018,8,20,10,15,265.5,372.5,2.4,20.1,586.5,619.3,471.35
2018,8,20,10,30,317.0,376.0,2.5,20.4,638.0,677.36,512.87
2018,8,20,10,45,351.5,373.0,2.55,20.75,671.0,714.43,538.58
2018,8,20,11,0,386.0,370.0,2.6,21.1,704.0,751.62,564.28
