Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,15,473.0,338.0,2.65,21.25,754.0,815.6,610.27
2018,8,20,11,30,560.0,306.0,2.7,21.4,804.0,873.67,651.56
2018,8,20,11,45,697.5,238.0,2.8,21.6,863.0,945.4,702.69
2018,8,20,12,0,835.0,170.0,2.9,21.8,922.0,1009.68,744.7
2018,8,20,12,15,851.0,161.0,3.0,21.85,927.0,1017.11,749.67
2018,8,20,12,30,867.0,152.0,3.1,21.9,932.0,1014.9,748.95
2018,8,20,12,45,877.5,144.0,3.15,21.95,927.0,1011.33,747.1
2018,8,20,13,0,888.0,136.0,3.2,22.0,922.0,1004.17,743.02
2018,8,20,13,15,862.5,145.5,3.3,21.85,897.5,977.06,726.72
2018,8,20,13,30,837.0,155.0,3.4,21.7,873.0,953.0,712.53
2018,8,20,13,45,786.5,173.0,3.45,21.6,833.0,907.07,682.85
2018,8,20,14,0,736.0,191.0,3.5,21.5,793.0,863.58,654.67
2018,8,20,14,15,779.5,164.5,3.6,21.25,781.0,849.1,647.02
2018,8,20,14,30,823.0,138.0,3.7,21.0,769.0,832.4,637.61
2018,8,20,14,45,808.5,136.5,3.75,20.75,731.5,789.93,609.66
2018,8,20,15,0,794.0,135.0,3.8,20.5,694.0,746.0,580.45
2018,8,20,15,15,664.5,160.5,3.8,20.5,609.0,647.8,508.01
2018,8,20,15,30,535.0,186.0,3.8,20.5,524.0,554.52,436.9
2018,8,20,15,45,504.5,180.5,3.85,19.75,480.0,503.98,399.74
2018,8,20,16,0,474.0,175.0,3.9,19.0,436.0,455.12,362.67
2018,8,20,16,15,445.0,165.0,3.9,18.45,391.5,404.5,323.04
2018,8,20,16,30,416.0,155.0,3.9,17.9,347.0,356.04,284.17
2018,8,20,16,45,435.0,133.5,3.9,17.35,313.0,318.65,253.01
2018,8,20,17,0,454.0,112.0,3.9,16.8,279.0,278.68,218.32
2018,8,20,17,15,419.0,97.5,3.85,16.15,233.0,226.55,173.5
2018,8,20,17,30,384.0,83.0,3.8,15.5,187.0,178.12,131.31
2018,8,20,17,45,373.5,67.5,3.75,14.85,150.5,137.25,94.71
2018,8,20,18,0,363.0,52.0,3.7,14.2,114.0,98.31,60.91
2018,8,20,18,15,264.0,40.0,3.6,13.8,77.0,56.0,30.75
2018,8,20,18,30,165.0,28.0,3.5,13.4,40.0,25.59,9.03
2018,8,20,18,45,89.5,15.0,3.4,13.0,21.0,14.74,0.0
2018,8,20,19,0,14.0,2.0,3.3,12.6,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,3.25,12.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,11.9,2.0,1.97,0.0
2018,8,21,5,45,10.0,7.5,2.45,12.25,8.0,7.37,0.0
2018,8,21,6,0,12.0,13.0,2.6,12.6,14.0,13.07,4.09
2018,8,21,6,15,6.0,21.0,2.6,12.9,21.5,20.99,11.67
2018,8,21,6,30,0.0,29.0,2.6,13.2,29.0,27.99,18.18
2018,8,21,6,45,0.0,40.5,2.65,13.55,40.5,39.11,27.84
2018,8,21,7,0,0.0,52.0,2.7,13.9,52.0,50.24,37.38
2018,8,21,7,15,0.0,65.5,2.6,14.3,65.5,63.31,48.38
2018,8,21,7,30,0.0,79.0,2.5,14.7,79.0,76.4,59.2
2018,8,21,7,45,0.0,94.0,2.45,15.1,94.0,90.98,71.09
2018,8,21,8,0,0.0,109.0,2.4,15.5,109.0,105.61,82.83
2018,8,21,8,15,0.0,124.5,2.35,15.95,124.5,120.77,94.82
2018,8,21,8,30,0.0,140.0,2.3,16.4,140.0,135.97,106.68
2018,8,21,8,45,1.5,154.0,2.25,16.8,155.0,150.69,118.08
2018,8,21,9,0,3.0,168.0,2.2,17.2,170.0,165.59,129.5
2018,8,21,9,15,4.5,179.5,2.25,17.6,182.5,178.18,139.01
2018,8,21,9,30,6.0,191.0,2.3,18.0,195.0,190.91,148.57
2018,8,21,9,45,7.0,195.5,2.3,18.35,200.5,196.42,152.41
2018,8,21,10,0,8.0,200.0,2.3,18.7,206.0,201.98,156.32
2018,8,21,10,15,10.0,217.5,2.35,19.05,225.5,221.37,171.02
2018,8,21,10,30,12.0,235.0,2.4,19.4,245.0,240.88,185.67
2018,8,21,10,45,13.5,252.5,2.45,19.7,264.0,260.04,199.97
2018,8,21,11,0,15.0,270.0,2.5,20.0,283.0,279.25,214.22
2018,8,21,11,15,14.0,257.5,2.6,20.2,270.0,266.09,203.88
2018,8,21,11,30,13.0,245.0,2.7,20.4,257.0,252.86,193.61
2018,8,21,11,45,13.5,254.5,2.75,20.6,267.0,262.98,201.17
2018,8,21,12,0,14.0,264.0,2.8,20.8,277.0,273.05,208.63
2018,8,21,12,15,14.5,269.5,2.9,20.85,282.5,279.06,213.19
2018,8,21,12,30,15.0,275.0,3.0,20.9,288.0,285.01,217.75
2018,8,21,12,45,15.5,277.0,3.05,20.95,290.5,287.38,219.59
2018,8,21,13,0,16.0,279.0,3.1,21.0,293.0,289.67,221.43
2018,8,21,13,15,17.5,284.0,3.15,20.95,299.0,295.84,226.37
2018,8,21,13,30,19.0,289.0,3.2,20.9,305.0,301.89,231.25
2018,8,21,13,45,30.5,287.5,3.25,20.8,312.5,316.29,243.0
2018,8,21,14,0,42.0,286.0,3.3,20.7,320.0,323.97,249.66
2018,8,21,14,15,145.0,273.5,3.35,20.5,385.0,403.98,314.56
2018,8,21,14,30,248.0,261.0,3.4,20.3,450.0,476.53,372.44
2018,8,21,14,45,370.5,256.0,3.4,20.1,523.0,564.48,440.83
2018,8,21,15,0,493.0,251.0,3.4,19.9,596.0,636.07,495.78
2018,8,21,15,15,505.5,240.0,3.4,19.9,575.0,612.14,478.27
2018,8,21,15,30,518.0,229.0,3.4,19.9,554.0,585.77,459.14
2018,8,21,15,45,430.5,225.0,3.45,19.2,481.5,501.82,396.29
2018,8,21,16,0,343.0,221.0,3.5,18.5,409.0,421.84,335.24
2018,8,21,16,15,340.5,200.0,3.45,18.0,371.5,380.9,303.76
2018,8,21,16,30,338.0,179.0,3.4,17.5,334.0,339.68,271.01
2018,8,21,16,45,336.5,162.5,3.4,17.05,301.0,303.17,240.96
2018,8,21,17,0,335.0,146.0,3.4,16.6,268.0,266.41,209.75
2018,8,21,17,15,284.5,128.0,3.3,16.1,220.5,213.14,165.3
2018,8,21,17,30,234.0,110.0,3.2,15.6,173.0,165.46,125.41
2018,8,21,17,45,180.5,86.5,3.1,15.15,128.5,117.73,85.98
2018,8,21,18,0,127.0,63.0,3.0,14.7,84.0,76.45,52.77
2018,8,21,18,15,87.5,41.5,2.9,14.45,53.5,44.61,27.63
2018,8,21,18,30,48.0,20.0,2.8,14.2,23.0,17.91,4.08
2018,8,21,18,45,25.5,10.5,2.7,13.95,12.0,10.32,0.0
2018,8,21,19,0,3.0,1.0,2.6,13.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.5,13.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.1,11.95,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,12.4,2.0,0.0,0.0
2018,8,22,5,45,1.5,10.0,1.25,12.8,10.0,9.83,0.0
2018,8,22,6,0,0.0,18.0,1.3,13.2,18.0,17.37,7.42
2018,8,22,6,15,0.0,32.5,1.35,13.55,32.5,31.39,20.51
2018,8,22,6,30,0.0,47.0,1.4,13.9,47.0,45.33,32.77
2018,8,22,6,45,0.0,64.0,1.5,14.3,64.0,61.74,46.93
2018,8,22,7,0,0.0,81.0,1.6,14.7,81.0,78.24,60.91
2018,8,22,7,15,0.0,82.5,1.55,15.05,82.5,79.78,62.07
2018,8,22,7,30,0.0,84.0,1.5,15.4,84.0,81.26,63.08
2018,8,22,7,45,0.0,96.0,1.5,15.8,96.0,92.94,72.48
2018,8,22,8,0,0.0,108.0,1.5,16.2,108.0,104.64,81.75
2018,8,22,8,15,0.0,123.5,1.5,16.6,123.5,119.8,93.71
2018,8,22,8,30,0.0,139.0,1.5,17.0,139.0,135.0,105.53
2018,8,22,8,45,2.5,161.5,1.55,17.4,163.0,158.74,124.12
2018,8,22,9,0,5.0,184.0,1.6,17.8,187.0,182.78,142.7
2018,8,22,9,15,9.0,206.5,1.65,18.25,212.5,208.21,162.15
2018,8,22,9,30,13.0,229.0,1.7,18.7,238.0,234.02,181.66
2018,8,22,9,45,20.5,262.0,1.75,19.1,277.5,273.48,211.56
2018,8,22,10,0,28.0,295.0,1.8,19.5,317.0,319.19,245.67
2018,8,22,10,15,46.0,328.0,1.9,19.9,365.5,369.88,283.42
2018,8,22,10,30,64.0,361.0,2.0,20.3,414.0,421.65,321.36
2018,8,22,10,45,83.0,385.5,2.05,20.65,456.0,466.35,353.63
2018,8,22,11,0,102.0,410.0,2.1,21.0,498.0,511.68,385.95
2018,8,22,11,15,91.5,411.5,2.2,21.25,491.5,505.09,380.25
2018,8,22,11,30,81.0,413.0,2.3,21.5,485.0,497.82,374.4
2018,8,22,11,45,93.5,422.0,2.4,21.75,505.5,520.31,390.79
2018,8,22,12,0,106.0,431.0,2.5,22.0,526.0,542.58,406.79
2018,8,22,12,15,133.5,436.0,2.55,22.15,555.5,583.08,436.19
2018,8,22,12,30,161.0,441.0,2.6,22.3,585.0,614.84,459.19
2018,8,22,12,45,188.0,436.0,2.7,22.4,602.5,634.62,474.16
2018,8,22,13,0,215.0,431.0,2.8,22.5,620.0,653.1,488.3
2018,8,22,13,15,263.5,410.0,2.85,22.45,637.5,681.08,509.99
2018,8,22,13,30,312.0,389.0,2.9,22.4,655.0,698.86,524.57
2018,8,22,13,45,409.0,339.5,3.0,22.3,678.0,734.23,553.47
2018,8,22,14,0,506.0,290.0,3.1,22.2,701.0,757.89,574.04
2018,8,22,14,15,657.5,218.5,3.15,22.0,731.5,800.58,609.24
2018,8,22,14,30,809.0,147.0,3.2,21.8,762.0,827.37,630.13
2018,8,22,14,45,799.0,143.0,3.25,21.6,725.5,786.21,602.97
2018,8,22,15,0,789.0,139.0,3.3,21.4,689.0,743.32,574.71
2018,8,22,15,15,773.0,135.0,3.3,21.4,646.5,694.64,540.56
2018,8,22,15,30,757.0,131.0,3.3,21.4,604.0,646.11,504.99
2018,8,22,15,45,738.0,126.0,3.35,20.6,558.0,593.08,466.84
2018,8,22,16,0,719.0,121.0,3.4,19.8,512.0,540.11,427.43
2018,8,22,16,15,694.0,115.5,3.4,19.25,463.0,483.86,383.61
2018,8,22,16,30,669.0,110.0,3.4,18.7,414.0,428.86,339.34
2018,8,22,16,45,633.5,103.0,3.4,18.15,363.0,369.55,290.36
2018,8,22,17,0,598.0,96.0,3.4,17.6,312.0,313.24,242.43
2018,8,22,17,15,546.5,87.5,3.3,16.95,260.5,253.92,191.45
2018,8,22,17,30,495.0,79.0,3.2,16.3,209.0,200.02,144.61
2018,8,22,17,45,423.0,67.5,3.15,15.65,161.0,144.16,97.66
2018,8,22,18,0,351.0,56.0,3.1,15.0,113.0,97.64,60.49
2018,8,22,18,15,251.0,40.0,3.0,14.55,73.5,53.42,29.06
2018,8,22,18,30,151.0,24.0,2.9,14.1,34.0,20.71,4.45
2018,8,22,18,45,75.5,12.0,2.8,13.7,17.0,11.8,0.0
2018,8,22,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,23,5,15,3.0,1.0,1.75,11.45,1.0,0.0,0.0
2018,8,23,5,30,6.0,2.0,1.9,12.0,2.0,0.0,0.0
2018,8,23,5,45,3.0,6.0,2.05,12.5,6.0,5.9,0.0
2018,8,23,6,0,0.0,10.0,2.2,13.0,10.0,9.64,1.46
2018,8,23,6,15,0.0,18.0,2.3,13.35,18.0,17.36,8.81
2018,8,23,6,30,0.0,26.0,2.4,13.7,26.0,25.09,15.65
2018,8,23,6,45,0.0,37.5,2.5,14.1,37.5,36.21,25.29
2018,8,23,7,0,0.0,49.0,2.6,14.5,49.0,47.33,34.81
2018,8,23,7,15,0.0,70.0,2.55,14.8,70.0,67.67,51.98
2018,8,23,7,30,0.0,91.0,2.5,15.1,91.0,88.07,68.91
2018,8,23,7,45,2.0,119.0,2.5,15.45,120.0,116.26,92.01
2018,8,23,8,0,4.0,147.0,2.5,15.8,149.0,144.82,115.02
2018,8,23,8,15,11.5,172.5,2.5,16.15,179.0,174.22,138.43
2018,8,23,8,30,19.0,198.0,2.5,16.5,209.0,204.47,162.21
2018,8,23,8,45,24.5,221.0,2.5,16.9,236.0,231.75,183.25
2018,8,23,9,0,30.0,244.0,2.5,17.3,263.0,263.4,207.44
2018,8,23,9,15,40.5,272.5,2.55,17.65,300.0,301.57,236.57
2018,8,23,9,30,51.0,301.0,2.6,18.0,337.0,340.66,265.99
2018,8,23,9,45,60.5,324.0,2.6,18.35,369.0,374.09,290.66
2018,8,23,10,0,70.0,347.0,2.6,18.7,401.0,408.11,315.49
2018,8,23,10,15,116.5,369.5,2.65,18.95,463.5,480.66,370.03
2018,8,23,10,30,163.0,392.0,2.7,19.2,526.0,549.49,420.69
2018,8,23,10,45,249.0,387.5,2.8,19.5,598.0,635.32,484.26
2018,8,23,11,0,335.0,383.0,2.9,19.8,670.0,717.13,543.68
2018,8,23,11,15,448.0,344.5,2.95,20.0,735.5,797.91,602.54
2018,8,23,11,30,561.0,306.0,3.0,20.2,801.0,873.78,657.05
2018,8,23,11,45,639.0,275.5,3.05,20.35,843.0,925.23,693.42
2018,8,23,12,0,717.0,245.0,3.1,20.5,885.0,973.95,726.82
2018,8,23,12,15,717.5,244.5,3.15,20.55,884.5,974.69,727.1
2018,8,23,12,30,718.0,244.0,3.2,20.6,884.0,972.49,725.95
2018,8,23,12,45,716.5,242.0,3.25,20.65,875.5,963.85,720.62
2018,8,23,13,0,715.0,240.0,3.3,20.7,867.0,952.32,713.5
2018,8,23,13,15,711.5,237.0,3.4,20.6,851.0,935.05,703.32
2018,8,23,13,30,708.0,234.0,3.5,20.5,835.0,915.11,691.35
2018,8,23,13,45,702.0,229.5,3.55,20.45,811.5,888.79,674.53
2018,8,23,14,0,696.0,225.0,3.6,20.4,788.0,860.15,656.06
2018,8,23,14,15,687.0,220.0,3.65,20.2,758.0,826.26,633.73
2018,8,23,14,30,678.0,215.0,3.7,20.0,728.0,790.55,609.8
2018,8,23,14,45,666.0,208.5,3.75,19.8,692.0,749.32,581.53
2018,8,23,15,0,654.0,202.0,3.8,19.6,656.0,706.88,551.88
2018,8,23,15,15,636.0,195.5,3.8,19.6,614.5,659.22,517.15
2018,8,23,15,30,618.0,189.0,3.8,19.6,573.0,611.33,481.6
2018,8,23,15,45,596.5,180.5,3.85,18.9,527.5,557.52,442.19
2018,8,23,16,0,575.0,172.0,3.9,18.2,482.0,506.31,403.57
2018,8,23,16,15,548.0,161.0,3.9,17.75,433.5,450.67,359.92
2018,8,23,16,30,521.0,150.0,3.9,17.3,385.0,396.81,316.48
2018,8,23,16,45,485.5,137.5,3.9,16.8,335.5,340.03,269.68
2018,8,23,17,0,450.0,125.0,3.9,16.3,286.0,286.49,224.44
2018,8,23,17,15,402.0,110.5,3.85,15.75,237.0,230.79,176.98
2018,8,23,17,30,354.0,96.0,3.8,15.2,188.0,180.28,133.61
2018,8,23,17,45,293.0,78.0,3.8,14.7,142.5,129.46,91.04
2018,8,23,18,0,232.0,60.0,3.8,14.2,97.0,85.78,55.94
2018,8,23,18,15,159.0,40.5,3.7,13.85,61.5,47.56,27.45
2018,8,23,18,30,86.0,21.0,3.6,13.5,26.0,18.35,0.77
2018,8,23,18,45,43.0,10.5,3.5,13.2,13.0,10.32,0.0
2018,8,23,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,2.15,11.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.3,11.5,2.0,0.0,0.0
2018,8,24,5,45,2.0,9.0,2.45,11.8,9.0,8.85,0.0
2018,8,24,6,0,0.0,16.0,2.6,12.1,16.0,15.44,5.52
2018,8,24,6,15,0.0,30.0,2.65,12.45,30.0,28.97,18.48
2018,8,24,6,30,0.0,44.0,2.7,12.8,44.0,42.47,30.42
2018,8,24,6,45,0.0,61.0,2.7,13.15,61.0,58.87,44.68
2018,8,24,7,0,0.0,78.0,2.7,13.5,78.0,75.37,58.78
2018,8,24,7,15,0.0,86.0,2.65,13.9,86.0,83.19,65.27
2018,8,24,7,30,0.0,94.0,2.6,14.3,94.0,91.0,71.58
2018,8,24,7,45,0.0,107.5,2.55,14.7,107.5,104.17,82.24
2018,8,24,8,0,0.0,121.0,2.5,15.1,121.0,117.38,92.74
2018,8,24,8,15,1.0,140.5,2.4,15.55,141.0,137.05,108.37
2018,8,24,8,30,2.0,160.0,2.3,16.0,161.0,156.89,123.9
2018,8,24,8,45,4.5,175.0,2.25,16.45,177.5,173.39,136.59
2018,8,24,9,0,7.0,190.0,2.2,16.9,194.0,190.15,149.36
2018,8,24,9,15,14.0,221.5,2.25,17.3,231.0,226.82,177.9
2018,8,24,9,30,21.0,253.0,2.3,17.7,268.0,264.19,206.5
2018,8,24,9,45,22.5,269.0,2.3,18.15,285.5,282.2,219.57
2018,8,24,10,0,24.0,285.0,2.3,18.6,303.0,300.29,232.65
2018,8,24,10,15,29.5,306.0,2.35,18.9,329.5,333.12,257.12
2018,8,24,10,30,35.0,327.0,2.4,19.2,356.0,360.73,277.38
2018,8,24,10,45,49.5,357.5,2.45,19.55,399.5,406.7,311.4
2018,8,24,11,0,64.0,388.0,2.5,19.9,443.0,453.29,345.31
2018,8,24,11,15,74.5,402.0,2.6,20.15,467.0,479.18,363.98
2018,8,24,11,30,85.0,416.0,2.7,20.4,491.0,505.1,382.68
2018,8,24,11,45,119.0,426.0,2.75,20.65,531.5,557.69,421.21
2018,8,24,12,0,153.0,436.0,2.8,20.9,572.0,602.26,453.49
2018,8,24,12,15,263.5,406.0,2.85,21.0,640.0,687.33,517.26
2018,8,24,12,30,374.0,376.0,2.9,21.1,708.0,763.03,573.17
2018,8,24,12,45,528.0,313.5,3.0,21.15,777.5,852.05,639.29
2018,8,24,13,0,682.0,251.0,3.1,21.2,847.0,931.08,697.44
2018,8,24,13,15,689.5,243.0,3.15,21.2,836.0,919.5,689.75
2018,8,24,13,30,697.0,235.0,3.2,21.2,825.0,904.96,680.89
2018,8,24,13,45,689.5,232.0,3.25,21.15,801.5,879.0,664.39
2018,8,24,14,0,682.0,229.0,3.3,21.1,778.0,850.81,645.99
2018,8,24,14,15,670.5,225.0,3.35,20.9,747.5,816.14,623.19
2018,8,24,14,30,659.0,221.0,3.4,20.7,717.0,779.85,598.92
2018,8,24,14,45,644.0,215.5,3.45,20.55,680.5,737.87,570.09
2018,8,24,15,0,629.0,210.0,3.5,20.4,644.0,694.97,540.07
2018,8,24,15,15,610.5,203.0,3.5,20.4,602.5,647.42,505.59
2018,8,24,15,30,592.0,196.0,3.5,20.4,561.0,598.01,469.14
2018,8,24,15,45,568.0,187.5,3.5,19.75,515.5,545.77,430.81
2018,8,24,16,0,544.0,179.0,3.5,19.1,470.0,494.49,392.15
2018,8,24,16,15,514.0,168.0,3.5,18.6,421.5,438.85,348.83
2018,8,24,16,30,484.0,157.0,3.5,18.1,373.0,385.38,306.06
2018,8,24,16,45,446.5,143.5,3.5,17.6,323.5,328.8,259.8
2018,8,24,17,0,409.0,130.0,3.5,17.1,274.0,275.76,215.4
2018,8,24,17,15,362.5,114.0,3.45,16.5,226.0,221.44,169.52
2018,8,24,17,30,316.0,98.0,3.4,15.9,178.0,172.19,127.62
2018,8,24,17,45,258.5,77.5,3.35,15.25,133.0,121.4,85.41
2018,8,24,18,0,201.0,57.0,3.3,14.6,88.0,78.4,50.99
2018,8,24,18,15,136.0,37.5,3.2,14.2,55.0,42.89,24.29
2018,8,24,18,30,71.0,18.0,3.1,13.8,22.0,15.48,0.0
2018,8,24,18,45,35.5,9.0,3.0,13.4,11.0,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.6,9.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.7,10.4,1.0,0.0,0.0
2018,8,25,5,45,58.0,14.0,1.75,10.9,18.5,13.76,0.0
2018,8,25,6,0,112.0,27.0,1.8,11.4,36.0,27.69,11.87
2018,8,25,6,15,92.0,39.5,1.85,11.9,50.5,45.73,28.73
2018,8,25,6,30,72.0,52.0,1.9,12.4,65.0,61.09,43.03
2018,8,25,6,45,38.5,72.5,2.0,12.9,79.5,78.22,59.6
2018,8,25,7,0,5.0,93.0,2.1,13.4,94.0,91.2,72.0
2018,8,25,7,15,3.0,105.0,2.0,13.95,105.5,102.63,81.52
2018,8,25,7,30,1.0,117.0,1.9,14.5,117.0,113.82,90.54
2018,8,25,7,45,1.0,130.0,1.85,15.0,130.0,126.64,100.68
2018,8,25,8,0,1.0,143.0,1.8,15.5,143.0,139.48,110.65
2018,8,25,8,15,7.5,165.5,1.75,16.05,169.5,165.22,130.98
2018,8,25,8,30,14.0,188.0,1.7,16.6,196.0,191.69,151.57
2018,8,25,8,45,28.5,221.5,1.65,17.15,239.0,238.24,187.84
2018,8,25,9,0,43.0,255.0,1.6,17.7,282.0,283.69,222.44
2018,8,25,9,15,86.5,288.0,1.6,18.25,347.5,351.07,273.92
2018,8,25,9,30,130.0,321.0,1.6,18.8,413.0,427.3,330.61
2018,8,25,9,45,230.0,325.0,1.55,19.3,497.5,517.12,397.43
2018,8,25,10,0,330.0,329.0,1.5,19.8,582.0,619.38,470.71
2018,8,25,10,15,489.5,287.0,1.55,20.25,678.0,731.46,551.2
2018,8,25,10,30,649.0,245.0,1.6,20.7,774.0,846.95,631.28
2018,8,25,10,45,683.0,237.5,1.6,21.2,807.5,886.76,655.56
2018,8,25,11,0,717.0,230.0,1.6,21.7,841.0,925.32,678.57
2018,8,25,11,15,723.5,231.0,1.7,22.05,856.5,944.82,690.63
2018,8,25,11,30,730.0,232.0,1.8,22.4,872.0,961.64,701.2
2018,8,25,11,45,735.0,231.0,1.85,22.7,879.5,972.11,707.3
2018,8,25,12,0,740.0,230.0,1.9,23.0,887.0,979.66,711.68
2018,8,25,12,15,752.5,222.5,2.0,23.25,890.0,984.76,715.36
2018,8,25,12,30,765.0,215.0,2.1,23.5,893.0,986.73,717.14
2018,8,25,12,45,780.0,203.5,2.2,23.7,888.5,983.67,715.92
2018,8,25,13,0,795.0,192.0,2.3,23.9,884.0,973.19,710.02
2018,8,25,13,15,791.5,190.0,2.45,23.85,868.0,955.93,700.96
2018,8,25,13,30,788.0,188.0,2.6,23.8,852.0,935.73,689.91
2018,8,25,13,45,783.5,184.0,2.75,23.8,828.5,913.13,677.03
2018,8,25,14,0,779.0,180.0,2.9,23.8,805.0,884.25,659.76
2018,8,25,14,15,770.0,177.0,3.0,23.55,774.5,850.07,639.0
2018,8,25,14,30,761.0,174.0,3.1,23.3,744.0,813.8,616.54
2018,8,25,14,45,749.0,169.0,3.2,23.05,707.0,771.22,589.31
2018,8,25,15,0,737.0,164.0,3.3,22.8,670.0,727.21,559.81
2018,8,25,15,15,719.0,159.0,3.3,22.8,627.0,677.76,524.44
2018,8,25,15,30,701.0,154.0,3.3,22.8,584.0,627.88,488.02
2018,8,25,15,45,679.5,147.5,3.45,21.9,537.5,574.15,449.88
2018,8,25,16,0,658.0,141.0,3.6,21.0,491.0,520.88,410.65
2018,8,25,16,15,628.5,133.0,3.65,20.35,440.5,462.75,365.7
2018,8,25,16,30,599.0,125.0,3.7,19.7,390.0,406.5,320.78
2018,8,25,16,45,558.5,116.0,3.75,19.0,338.5,346.98,272.05
2018,8,25,17,0,518.0,107.0,3.8,18.3,287.0,289.82,223.96
2018,8,25,17,15,463.0,96.0,3.75,17.55,237.0,231.98,174.78
2018,8,25,17,30,408.0,85.0,3.7,16.8,187.0,180.06,130.33
2018,8,25,17,45,343.0,69.5,3.65,16.05,141.5,128.19,87.12
2018,8,25,18,0,278.0,54.0,3.6,15.3,96.0,83.92,52.05
2018,8,25,18,15,188.5,36.5,3.45,14.8,60.0,44.06,23.37
2018,8,25,18,30,99.0,19.0,3.3,14.3,24.0,14.93,0.0
2018,8,25,18,45,49.5,9.5,3.2,13.8,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,2.15,10.0,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,2.3,10.5,1.0,0.0,0.0
2018,8,26,5,45,5.0,4.0,2.45,11.0,4.5,3.93,0.0
2018,8,26,6,0,7.0,7.0,2.6,11.5,8.0,7.01,0.0
2018,8,26,6,15,3.5,12.0,2.65,11.95,12.5,11.97,4.17
2018,8,26,6,30,0.0,17.0,2.7,12.4,17.0,16.39,8.31
2018,8,26,6,45,0.0,24.5,2.75,12.85,24.5,23.64,14.65
2018,8,26,7,0,0.0,32.0,2.8,13.3,32.0,30.88,20.91
2018,8,26,7,15,0.0,45.5,2.7,13.8,45.5,43.94,32.02
2018,8,26,7,30,0.0,59.0,2.6,14.3,59.0,57.01,42.97
2018,8,26,7,45,0.0,72.5,2.55,14.75,72.5,70.09,53.76
2018,8,26,8,0,0.0,86.0,2.5,15.2,86.0,83.2,64.41
2018,8,26,8,15,0.0,98.5,2.45,15.7,98.5,95.38,74.13
2018,8,26,8,30,0.0,111.0,2.4,16.2,111.0,107.6,83.74
2018,8,26,8,45,0.0,123.5,2.35,16.7,123.5,119.84,93.27
2018,8,26,9,0,0.0,136.0,2.3,17.2,136.0,132.12,102.71
2018,8,26,9,15,2.5,159.0,2.35,17.7,161.0,156.59,121.9
2018,8,26,9,30,5.0,182.0,2.4,18.2,186.0,181.34,141.07
2018,8,26,9,45,10.0,214.5,2.4,18.7,222.0,217.81,169.23
2018,8,26,10,0,15.0,247.0,2.4,19.2,258.0,254.77,197.3
2018,8,26,10,15,64.5,294.0,2.45,19.6,346.0,351.28,272.01
2018,8,26,10,30,114.0,341.0,2.5,20.0,434.0,452.92,348.14
2018,8,26,10,45,246.5,349.0,2.6,20.4,556.5,592.98,453.04
2018,8,26,11,0,379.0,357.0,2.7,20.8,679.0,730.97,552.54
2018,8,26,11,15,545.0,290.0,2.8,21.0,761.5,833.28,627.28
2018,8,26,11,30,711.0,223.0,2.9,21.2,844.0,933.35,697.68
2018,8,26,11,45,822.0,168.5,2.95,21.45,892.0,986.76,731.87
2018,8,26,12,0,933.0,114.0,3.0,21.7,940.0,1036.27,763.55
2018,8,26,12,15,930.0,115.0,3.1,21.8,937.5,1035.13,762.9
2018,8,26,12,30,927.0,116.0,3.2,21.9,935.0,1030.38,760.45
2018,8,26,12,45,922.5,117.0,3.3,22.0,925.0,1020.59,754.81
2018,8,26,13,0,918.0,118.0,3.4,22.1,915.0,1007.33,746.98
2018,8,26,13,15,914.0,117.0,3.45,22.05,897.5,989.06,735.94
2018,8,26,13,30,910.0,116.0,3.5,22.0,880.0,967.48,722.75
2018,8,26,13,45,903.5,115.0,3.6,21.95,855.0,940.46,706.21
2018,8,26,14,0,897.0,114.0,3.7,21.9,830.0,910.5,687.59
2018,8,26,14,15,888.5,112.0,3.8,21.65,798.5,875.03,665.53
2018,8,26,14,30,880.0,110.0,3.9,21.4,767.0,837.09,641.49
2018,8,26,14,45,868.5,107.5,3.95,21.2,728.5,794.02,613.15
2018,8,26,15,0,857.0,105.0,4.0,21.0,690.0,751.74,585.03
2018,8,26,15,15,842.0,102.5,4.0,21.0,647.0,702.46,550.81
2018,8,26,15,30,827.0,100.0,4.0,21.0,604.0,652.15,513.88
2018,8,26,15,45,807.0,96.5,4.05,20.25,556.0,597.0,473.35
2018,8,26,16,0,787.0,93.0,4.1,19.5,508.0,541.86,431.43
2018,8,26,16,15,760.5,88.5,4.1,18.95,457.0,482.7,384.52
2018,8,26,16,30,734.0,84.0,4.1,18.4,406.0,424.84,337.08
2018,8,26,16,45,698.0,79.0,4.1,17.85,354.0,364.05,285.85
2018,8,26,17,0,662.0,74.0,4.1,17.3,302.0,306.34,235.7
2018,8,26,17,15,610.5,67.5,4.05,16.7,250.0,245.93,182.77
2018,8,26,17,30,559.0,61.0,4.0,16.1,198.0,190.9,134.13
2018,8,26,17,45,481.0,52.5,3.95,15.45,150.5,135.0,87.03
2018,8,26,18,0,403.0,44.0,3.9,14.8,103.0,88.15,50.32
2018,8,26,18,15,277.5,31.5,3.8,14.4,64.5,44.06,20.65
2018,8,26,18,30,152.0,19.0,3.7,14.0,26.0,15.03,0.0
2018,8,26,18,45,76.0,9.5,3.65,13.6,13.0,9.34,0.0
2018,8,26,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,5,45,3.0,3.0,2.75,12.75,3.0,2.95,0.0
2018,8,27,6,0,6.0,6.0,2.9,13.1,6.0,6.0,0.0
2018,8,27,6,15,3.0,9.0,2.95,13.45,9.0,9.01,1.66
2018,8,27,6,30,0.0,12.0,3.0,13.8,12.0,11.57,4.14
2018,8,27,6,45,0.0,16.5,3.0,14.2,16.5,15.91,7.95
2018,8,27,7,0,0.0,21.0,3.0,14.6,21.0,20.26,11.7
2018,8,27,7,15,0.0,32.0,2.95,15.0,32.0,30.89,20.75
2018,8,27,7,30,0.0,43.0,2.9,15.4,43.0,41.53,29.69
2018,8,27,7,45,0.0,51.0,2.85,15.8,51.0,49.27,36.07
2018,8,27,8,0,0.0,59.0,2.8,16.2,59.0,57.02,42.36
2018,8,27,8,15,0.0,86.5,2.75,16.6,86.5,83.68,64.25
2018,8,27,8,30,0.0,114.0,2.7,17.0,114.0,110.54,85.94
2018,8,27,8,45,1.0,136.0,2.65,17.45,136.5,132.77,103.54
2018,8,27,9,0,2.0,158.0,2.6,17.9,159.0,155.17,121.04
2018,8,27,9,15,7.0,187.0,2.6,18.25,191.5,187.57,146.44
2018,8,27,9,30,12.0,216.0,2.6,18.6,224.0,220.49,171.89
2018,8,27,9,45,22.0,257.0,2.6,18.95,273.0,269.92,209.93
2018,8,27,10,0,32.0,298.0,2.6,19.3,322.0,326.21,252.48
2018,8,27,10,15,35.0,314.0,2.65,19.6,341.5,346.51,267.1
2018,8,27,10,30,38.0,330.0,2.7,19.9,361.0,366.9,281.84
2018,8,27,10,45,54.5,351.0,2.75,20.15,396.5,404.92,310.2
2018,8,27,11,0,71.0,372.0,2.8,20.4,432.0,443.53,338.64
2018,8,27,11,15,207.5,369.0,2.85,20.6,549.0,579.32,441.9
2018,8,27,11,30,344.0,366.0,2.9,20.8,666.0,718.4,543.35
2018,8,27,11,45,591.0,258.0,2.95,21.0,777.5,858.69,647.22
2018,8,27,12,0,838.0,150.0,3.0,21.2,889.0,986.02,733.13
2018,8,27,12,15,787.0,174.0,3.0,21.25,867.5,961.95,715.78
2018,8,27,12,30,736.0,198.0,3.0,21.3,846.0,938.77,700.43
2018,8,27,12,45,670.5,228.5,3.05,21.4,814.0,902.03,676.15
2018,8,27,13,0,605.0,259.0,3.1,21.5,782.0,863.05,648.87
2018,8,27,13,15,712.0,203.5,3.15,21.4,807.5,896.84,674.73
2018,8,27,13,30,819.0,148.0,3.2,21.3,833.0,920.51,691.75
2018,8,27,13,45,814.5,145.0,3.25,21.25,809.5,894.79,675.21
2018,8,27,14,0,810.0,142.0,3.3,21.2,786.0,866.33,657.12
2018,8,27,14,15,802.0,138.5,3.35,21.0,755.5,831.77,635.06
2018,8,27,14,30,794.0,135.0,3.4,20.8,725.0,794.98,611.25
2018,8,27,14,45,784.5,131.0,3.4,20.6,689.0,754.47,584.29
2018,8,27,15,0,775.0,127.0,3.4,20.4,653.0,712.23,555.79
2018,8,27,15,15,758.0,123.5,3.4,20.4,611.0,663.77,521.13
2018,8,27,15,30,741.0,120.0,3.4,20.4,569.0,615.46,485.11
2018,8,27,15,45,722.0,115.0,3.4,19.7,523.5,563.09,446.42
2018,8,27,16,0,703.0,110.0,3.4,19.0,478.0,510.84,406.58
2018,8,27,16,15,678.0,103.5,3.4,18.55,429.5,454.43,361.84
2018,8,27,16,30,653.0,97.0,3.4,18.1,381.0,399.34,316.72
2018,8,27,16,45,617.0,90.5,3.35,17.6,331.0,341.49,268.12
2018,8,27,17,0,581.0,84.0,3.3,17.1,281.0,286.75,220.8
2018,8,27,17,15,528.5,75.5,3.25,16.55,231.5,228.71,170.44
2018,8,27,17,30,476.0,67.0,3.2,16.0,182.0,176.27,124.66
2018,8,27,17,45,400.5,56.5,3.15,15.45,137.0,123.87,80.95
2018,8,27,18,0,325.0,46.0,3.1,14.9,92.0,79.57,46.47
2018,8,27,18,15,216.5,32.0,3.1,14.55,57.0,39.96,18.96
2018,8,27,18,30,108.0,18.0,3.1,14.2,22.0,17.69,0.0
2018,8,27,18,45,54.0,9.0,3.05,13.85,11.0,8.85,0.0
2018,8,27,19,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.8,11.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.0,12.2,1.0,0.0,0.0
2018,8,28,5,45,8.5,4.5,2.2,12.6,5.0,4.42,0.0
2018,8,28,6,0,13.0,8.0,2.4,13.0,9.0,8.11,0.0
2018,8,28,6,15,21.5,15.5,2.45,13.35,18.5,16.98,7.5
2018,8,28,6,30,30.0,23.0,2.5,13.7,28.0,26.92,15.8
2018,8,28,6,45,23.0,28.0,2.55,14.05,32.5,32.29,21.01
2018,8,28,7,0,16.0,33.0,2.6,14.4,37.0,36.32,24.95
2018,8,28,7,15,8.0,38.0,2.6,14.75,40.0,39.56,28.01
2018,8,28,7,30,0.0,43.0,2.6,15.1,43.0,41.53,29.73
2018,8,28,7,45,0.0,57.0,2.55,15.45,57.0,55.08,41.02
2018,8,28,8,0,0.0,71.0,2.5,15.8,71.0,68.64,52.16
2018,8,28,8,15,0.0,84.0,2.5,16.25,84.0,81.25,62.32
2018,8,28,8,30,0.0,97.0,2.5,16.7,97.0,93.92,72.41
2018,8,28,8,45,0.0,109.5,2.55,17.15,109.5,106.14,82.02
2018,8,28,9,0,0.0,122.0,2.6,17.6,122.0,118.39,91.55
2018,8,28,9,15,1.5,145.5,2.6,17.95,146.5,142.59,110.66
2018,8,28,9,30,3.0,169.0,2.6,18.3,171.0,166.99,129.7
2018,8,28,9,45,11.0,214.0,2.65,18.7,222.0,218.18,169.75
2018,8,28,10,0,19.0,259.0,2.7,19.1,273.0,270.21,209.68
2018,8,28,10,15,32.0,298.0,2.75,19.35,323.0,327.5,253.25
2018,8,28,10,30,45.0,337.0,2.8,19.6,373.0,380.55,292.89
2018,8,28,10,45,52.5,356.5,2.9,19.85,400.0,408.96,313.65
2018,8,28,11,0,60.0,376.0,3.0,20.1,427.0,437.56,334.51
2018,8,28,11,15,60.5,383.0,3.05,20.25,435.0,446.5,340.62
2018,8,28,11,30,61.0,390.0,3.1,20.4,443.0,455.2,346.68
2018,8,28,11,45,52.0,373.5,3.15,20.55,419.0,429.79,327.44
2018,8,28,12,0,43.0,357.0,3.2,20.7,395.0,404.05,308.05
2018,8,28,12,15,29.5,315.0,3.2,20.75,341.0,347.2,265.29
2018,8,28,12,30,16.0,273.0,3.2,20.8,287.0,284.16,217.39
2018,8,28,12,45,27.0,301.0,3.25,20.85,324.5,329.87,252.66
2018,8,28,13,0,38.0,329.0,3.3,20.9,362.0,369.0,282.38
2018,8,28,13,15,72.0,363.0,3.35,20.85,423.5,435.66,333.38
2018,8,28,13,30,106.0,397.0,3.4,20.8,485.0,501.09,382.66
2018,8,28,13,45,221.0,364.0,3.4,20.75,541.0,574.48,440.5
2018,8,28,14,0,336.0,331.0,3.4,20.7,597.0,640.95,492.24
2018,8,28,14,15,611.0,213.5,3.4,20.55,674.0,749.37,578.44
2018,8,28,14,30,886.0,96.0,3.4,20.4,751.0,823.57,633.14
2018,8,28,14,45,877.5,93.0,3.45,20.25,714.0,781.97,604.92
2018,8,28,15,0,869.0,90.0,3.5,20.1,677.0,738.31,575.71
2018,8,28,15,15,854.5,88.5,3.5,20.1,634.5,690.21,542.33
2018,8,28,15,30,840.0,87.0,3.5,20.1,592.0,641.02,506.51
2018,8,28,15,45,824.0,83.0,3.5,19.45,545.5,588.9,467.77
2018,8,28,16,0,808.0,79.0,3.5,18.8,499.0,534.64,426.12
2018,8,28,16,15,786.0,75.5,3.45,18.35,450.0,477.79,380.55
2018,8,28,16,30,764.0,72.0,3.4,17.9,401.0,421.73,334.07
2018,8,28,16,45,731.0,67.5,3.35,17.5,349.0,361.37,282.69
2018,8,28,17,0,698.0,63.0,3.3,17.1,297.0,303.63,232.0
2018,8,28,17,15,648.0,58.0,3.25,16.55,245.5,243.49,178.92
2018,8,28,17,30,598.0,53.0,3.2,16.0,194.0,188.01,129.62
2018,8,28,17,45,518.5,45.5,3.1,15.5,146.0,131.07,81.7
2018,8,28,18,0,439.0,38.0,3.0,15.0,98.0,83.34,44.79
2018,8,28,18,15,302.5,28.0,2.9,14.65,61.0,39.86,16.33
2018,8,28,18,30,166.0,18.0,2.8,14.3,24.0,17.69,0.0
2018,8,28,18,45,83.0,9.0,2.7,13.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.45,11.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,144.5,14.0,1.55,12.75,23.0,13.76,0.0
2018,8,29,6,0,272.0,25.0,1.6,13.3,44.0,29.25,7.5
2018,8,29,6,15,382.5,34.0,1.7,13.85,85.0,65.4,33.09
2018,8,29,6,30,493.0,43.0,1.8,14.4,126.0,114.15,68.33
2018,8,29,6,45,560.0,49.5,1.85,14.9,175.5,164.53,110.39
2018,8,29,7,0,627.0,56.0,1.9,15.4,225.0,222.46,160.76
2018,8,29,7,15,671.5,61.5,1.9,15.85,277.0,279.82,211.7
2018,8,29,7,30,716.0,67.0,1.9,16.3,329.0,341.08,264.95
2018,8,29,7,45,746.5,71.0,1.9,16.7,380.5,398.76,314.22
2018,8,29,8,0,777.0,75.0,1.9,17.1,432.0,458.56,363.51
2018,8,29,8,15,800.0,78.0,1.9,17.5,481.5,515.08,408.62
2018,8,29,8,30,823.0,81.0,1.9,17.9,531.0,572.28,452.67
2018,8,29,8,45,841.0,84.0,1.95,18.35,577.5,625.05,492.2
2018,8,29,9,0,859.0,87.0,2.0,18.8,624.0,678.72,530.85
2018,8,29,9,15,873.5,88.5,2.05,19.2,666.0,727.56,563.52
2018,8,29,9,30,888.0,90.0,2.1,19.6,708.0,775.1,594.79
2018,8,29,9,45,899.5,90.5,2.15,20.0,744.0,817.61,622.14
2018,8,29,10,0,911.0,91.0,2.2,20.4,780.0,858.06,647.79
2018,8,29,10,15,804.5,142.0,2.3,20.7,767.5,851.7,642.16
2018,8,29,10,30,698.0,193.0,2.4,21.0,755.0,835.34,630.24
2018,8,29,10,45,818.5,143.5,2.5,21.3,819.5,907.39,678.6
2018,8,29,11,0,939.0,94.0,2.6,21.6,884.0,978.97,725.03
2018,8,29,11,15,943.0,94.0,2.7,21.8,899.0,997.8,736.56
2018,8,29,11,30,947.0,94.0,2.8,22.0,914.0,1013.16,746.39
2018,8,29,11,45,949.5,94.0,2.9,22.15,921.0,1023.5,753.21
2018,8,29,12,0,952.0,94.0,3.0,22.3,928.0,1030.19,757.8
2018,8,29,12,15,948.5,96.5,3.05,22.35,926.5,1029.98,757.88
2018,8,29,12,30,945.0,99.0,3.1,22.4,925.0,1026.07,755.72
2018,8,29,12,45,896.0,122.5,3.2,22.45,899.0,996.79,737.39
2018,8,29,13,0,847.0,146.0,3.3,22.5,873.0,970.35,721.05
2018,8,29,13,15,885.5,124.5,3.35,22.45,871.0,965.69,719.16
2018,8,29,13,30,924.0,103.0,3.4,22.4,869.0,961.94,717.81
2018,8,29,13,45,918.5,102.0,3.45,22.35,845.0,935.28,701.1
2018,8,29,14,0,913.0,101.0,3.5,22.3,821.0,905.58,682.44
2018,8,29,14,15,905.0,99.5,3.5,22.1,789.5,870.38,659.98
2018,8,29,14,30,897.0,98.0,3.5,21.9,758.0,832.62,635.62
2018,8,29,14,45,886.0,96.5,3.55,21.7,720.0,790.2,607.97
2018,8,29,15,0,875.0,95.0,3.6,21.5,682.0,745.88,578.59
2018,8,29,15,15,860.5,92.5,3.6,21.5,638.5,696.42,544.44
2018,8,29,15,30,846.0,90.0,3.6,21.5,595.0,647.66,508.85
2018,8,29,15,45,825.5,87.0,3.55,20.85,547.0,591.8,467.39
2018,8,29,16,0,805.0,84.0,3.5,20.2,499.0,535.98,424.63
2018,8,29,16,15,777.0,81.0,3.45,19.75,448.0,476.75,377.48
2018,8,29,16,30,749.0,78.0,3.4,19.3,397.0,418.95,329.91
2018,8,29,16,45,710.0,74.0,3.35,18.9,344.5,357.56,278.09
2018,8,29,17,0,671.0,70.0,3.3,18.5,292.0,299.18,227.36
2018,8,29,17,15,614.0,64.0,3.2,18.0,239.5,237.59,173.71
2018,8,29,17,30,557.0,58.0,3.1,17.5,187.0,182.03,125.12
2018,8,29,17,45,471.0,49.5,2.95,17.0,139.5,125.65,78.55
2018,8,29,18,0,385.0,41.0,2.8,16.5,92.0,79.31,43.42
2018,8,29,18,15,251.0,28.0,2.65,16.1,55.5,36.43,14.49
2018,8,29,18,30,117.0,15.0,2.5,15.7,19.0,14.74,0.0
2018,8,29,18,45,58.5,7.5,2.35,15.3,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.25,13.35,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,8,30,5,45,9.0,5.0,1.4,14.05,5.5,4.91,0.0
2018,8,30,6,0,12.0,9.0,1.5,14.4,10.0,8.97,0.0
2018,8,30,6,15,6.0,16.5,1.55,14.75,17.0,16.55,7.61
2018,8,30,6,30,0.0,24.0,1.6,15.1,24.0,23.16,13.82
2018,8,30,6,45,0.0,32.5,1.6,15.45,32.5,31.37,20.99
2018,8,30,7,0,0.0,41.0,1.6,15.8,41.0,39.59,28.06
2018,8,30,7,15,0.0,43.0,1.55,16.0,43.0,41.52,29.7
2018,8,30,7,30,0.0,45.0,1.5,16.2,45.0,43.46,31.25
2018,8,30,7,45,0.0,49.5,1.4,16.4,49.5,47.82,34.79
2018,8,30,8,0,0.0,54.0,1.3,16.6,54.0,52.18,38.28
2018,8,30,8,15,0.5,77.5,1.25,16.9,78.0,75.22,57.2
2018,8,30,8,30,1.0,101.0,1.2,17.2,102.0,98.42,75.94
2018,8,30,8,45,3.5,136.0,1.15,17.5,138.5,134.4,104.72
2018,8,30,9,0,6.0,171.0,1.1,17.8,175.0,170.81,133.27
2018,8,30,9,15,5.5,151.5,1.15,18.15,155.0,151.42,117.31
2018,8,30,9,30,5.0,132.0,1.2,18.5,135.0,132.05,101.59
2018,8,30,9,45,5.0,135.5,1.25,18.85,139.0,135.69,104.19
2018,8,30,10,0,5.0,139.0,1.3,19.2,143.0,139.33,106.74
