Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,8.5,164.0,1.4,19.5,171.0,167.18,128.48
2018,8,30,10,30,12.0,189.0,1.5,19.8,199.0,195.31,150.14
2018,8,30,10,45,15.5,223.5,1.6,20.05,236.5,233.14,179.03
2018,8,30,11,0,19.0,258.0,1.7,20.3,274.0,271.26,207.76
2018,8,30,11,15,17.0,258.5,1.8,20.55,273.0,270.19,206.47
2018,8,30,11,30,15.0,259.0,1.9,20.8,272.0,269.01,205.27
2018,8,30,11,45,32.5,313.0,2.05,21.0,341.5,348.01,265.07
2018,8,30,12,0,50.0,367.0,2.2,21.2,411.0,421.55,319.39
2018,8,30,12,15,174.0,371.0,2.3,21.3,523.0,554.68,420.14
2018,8,30,12,30,298.0,375.0,2.4,21.4,635.0,686.57,516.3
2018,8,30,12,45,530.5,281.5,2.45,21.55,737.5,817.46,613.26
2018,8,30,13,0,763.0,188.0,2.5,21.7,840.0,936.78,696.22
2018,8,30,13,15,772.5,178.5,2.6,21.7,827.5,920.19,685.35
2018,8,30,13,30,782.0,169.0,2.7,21.7,815.0,904.2,676.19
2018,8,30,13,45,819.0,147.0,2.75,21.7,806.0,896.43,672.21
2018,8,30,14,0,856.0,125.0,2.8,21.7,797.0,879.35,661.9
2018,8,30,14,15,861.0,117.5,2.9,21.6,770.0,850.39,644.13
2018,8,30,14,30,866.0,110.0,3.0,21.5,743.0,818.2,624.03
2018,8,30,14,45,854.5,107.5,3.1,21.35,705.5,775.38,596.3
2018,8,30,15,0,843.0,105.0,3.2,21.2,668.0,733.44,568.83
2018,8,30,15,15,827.5,102.0,3.2,21.2,624.5,683.67,534.46
2018,8,30,15,30,812.0,99.0,3.2,21.2,581.0,632.97,496.9
2018,8,30,15,45,790.0,96.5,3.35,20.65,533.5,578.26,456.7
2018,8,30,16,0,768.0,94.0,3.5,20.1,486.0,523.8,415.21
2018,8,30,16,15,737.5,90.5,3.6,19.65,435.5,464.76,368.41
2018,8,30,16,30,707.0,87.0,3.7,19.2,385.0,407.28,321.26
2018,8,30,16,45,665.0,82.0,3.75,18.8,332.5,345.89,269.54
2018,8,30,17,0,623.0,77.0,3.8,18.4,280.0,288.22,219.56
2018,8,30,17,15,563.5,70.5,3.85,17.8,229.0,228.26,167.58
2018,8,30,17,30,504.0,64.0,3.9,17.2,178.0,174.68,121.02
2018,8,30,17,45,415.5,53.5,3.9,16.6,131.0,119.27,75.66
2018,8,30,18,0,327.0,43.0,3.9,16.0,84.0,74.27,41.74
2018,8,30,18,15,207.5,28.5,3.85,15.6,50.0,33.55,12.66
2018,8,30,18,30,88.0,14.0,3.8,15.2,16.0,13.76,0.0
2018,8,30,18,45,44.0,7.0,3.7,14.8,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,5,45,2.0,5.0,2.15,12.9,5.0,4.91,0.0
2018,8,31,6,0,4.0,10.0,2.3,13.3,10.0,9.82,0.0
2018,8,31,6,15,2.0,20.0,2.25,13.75,20.0,19.46,10.13
2018,8,31,6,30,0.0,30.0,2.2,14.2,30.0,28.96,18.73
2018,8,31,6,45,0.0,40.0,2.2,14.65,40.0,38.63,27.2
2018,8,31,7,0,0.0,50.0,2.2,15.1,50.0,48.3,35.52
2018,8,31,7,15,0.0,58.0,2.1,15.6,58.0,56.05,42.03
2018,8,31,7,30,0.0,66.0,2.0,16.1,66.0,63.79,48.38
2018,8,31,7,45,12.0,108.0,1.9,16.6,113.5,109.93,86.48
2018,8,31,8,0,24.0,150.0,1.8,17.1,161.0,159.68,126.72
2018,8,31,8,15,86.5,190.5,1.65,17.75,236.5,235.33,187.13
2018,8,31,8,30,149.0,231.0,1.5,18.4,312.0,321.26,253.83
2018,8,31,8,45,349.5,206.5,1.4,19.05,417.5,434.8,342.17
2018,8,31,9,0,550.0,182.0,1.3,19.7,523.0,567.29,440.9
2018,8,31,9,15,689.0,147.0,1.25,20.35,603.5,658.4,505.92
2018,8,31,9,30,828.0,112.0,1.2,21.0,684.0,754.15,569.92
2018,8,31,9,45,856.0,106.5,1.2,21.65,724.5,798.29,596.12
2018,8,31,10,0,884.0,101.0,1.2,22.3,765.0,844.62,623.84
2018,8,31,10,15,892.5,102.0,1.25,22.85,794.0,879.83,644.72
2018,8,31,10,30,901.0,103.0,1.3,23.4,823.0,912.43,663.85
2018,8,31,10,45,906.5,103.5,1.35,23.95,844.5,938.99,679.01
2018,8,31,11,0,912.0,104.0,1.4,24.5,866.0,962.45,692.23
2018,8,31,11,15,916.0,104.0,1.6,24.75,880.5,980.73,705.19
2018,8,31,11,30,920.0,104.0,1.8,25.0,895.0,995.63,716.02
2018,8,31,11,45,922.0,104.0,2.0,25.25,901.5,1005.13,723.42
2018,8,31,12,0,924.0,104.0,2.2,25.5,908.0,1011.06,728.58
2018,8,31,12,15,926.5,102.0,2.4,25.55,907.0,1011.74,730.98
2018,8,31,12,30,929.0,100.0,2.6,25.6,906.0,1008.78,731.07
2018,8,31,12,45,931.0,97.5,2.8,25.65,898.0,1001.16,728.15
2018,8,31,13,0,933.0,95.0,3.0,25.7,890.0,989.89,722.84
2018,8,31,13,15,930.0,94.5,3.2,25.6,873.5,972.46,713.87
2018,8,31,13,30,927.0,94.0,3.4,25.5,857.0,951.64,702.56
2018,8,31,13,45,922.5,92.5,3.6,25.4,832.5,925.11,687.29
2018,8,31,14,0,918.0,91.0,3.8,25.3,808.0,895.49,669.74
2018,8,31,14,15,911.0,90.0,3.95,25.0,777.5,861.37,649.11
2018,8,31,14,30,904.0,89.0,4.1,24.7,747.0,824.61,626.36
2018,8,31,14,45,894.5,87.0,4.25,24.4,709.5,782.45,599.44
2018,8,31,15,0,885.0,85.0,4.4,24.1,672.0,738.25,570.61
2018,8,31,15,15,870.5,83.0,4.4,24.1,628.5,688.82,536.39
2018,8,31,15,30,856.0,81.0,4.4,24.1,585.0,638.26,499.52
2018,8,31,15,45,839.5,77.5,4.6,23.15,538.0,584.1,460.55
2018,8,31,16,0,823.0,74.0,4.8,22.2,491.0,530.65,420.35
2018,8,31,16,15,799.5,71.0,4.75,21.6,441.0,472.8,373.96
2018,8,31,16,30,776.0,68.0,4.7,21.0,391.0,415.9,326.73
2018,8,31,16,45,737.5,64.0,4.7,20.4,338.0,353.41,273.76
2018,8,31,17,0,699.0,60.0,4.7,19.8,285.0,294.16,221.98
2018,8,31,17,15,648.5,54.5,4.6,19.05,233.5,233.68,168.72
2018,8,31,17,30,598.0,49.0,4.5,18.3,182.0,178.0,119.56
2018,8,31,17,45,504.0,42.5,4.35,17.55,134.0,120.56,72.54
2018,8,31,18,0,410.0,36.0,4.2,16.8,86.0,74.08,38.14
2018,8,31,18,15,267.0,25.0,4.1,16.3,51.5,32.01,9.39
2018,8,31,18,30,124.0,14.0,4.0,15.8,17.0,13.76,0.0
2018,8,31,18,45,62.0,7.0,3.9,15.25,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,5,45,86.0,12.0,2.05,13.05,17.0,11.8,0.0
2018,9,1,6,0,172.0,24.0,2.2,13.5,34.0,24.45,2.06
2018,9,1,6,15,275.5,37.5,2.15,13.95,73.0,58.45,31.28
2018,9,1,6,30,379.0,51.0,2.1,14.4,112.0,104.69,65.21
2018,9,1,6,45,329.0,69.5,2.1,14.85,136.5,135.77,95.4
2018,9,1,7,0,279.0,88.0,2.1,15.3,161.0,161.72,121.49
2018,9,1,7,15,289.0,109.0,1.95,15.95,199.0,201.34,156.13
2018,9,1,7,30,299.0,130.0,1.8,16.6,237.0,243.37,191.81
2018,9,1,7,45,429.0,129.0,1.65,17.25,309.0,318.31,251.92
2018,9,1,8,0,559.0,128.0,1.5,17.9,381.0,406.14,320.98
2018,9,1,8,15,636.0,125.0,1.5,18.5,443.5,474.66,374.15
2018,9,1,8,30,713.0,122.0,1.5,19.1,506.0,549.48,430.64
2018,9,1,8,45,732.0,127.0,1.45,19.75,551.0,601.72,468.02
2018,9,1,9,0,751.0,132.0,1.4,20.4,596.0,653.9,504.15
2018,9,1,9,15,764.5,137.0,1.5,20.85,636.5,701.75,537.66
2018,9,1,9,30,778.0,142.0,1.6,21.3,677.0,746.82,567.78
2018,9,1,9,45,787.5,146.5,1.75,21.8,712.0,788.3,594.95
2018,9,1,10,0,797.0,151.0,1.9,22.3,747.0,827.91,620.61
2018,9,1,10,15,807.0,152.5,2.05,22.6,776.0,862.74,643.36
2018,9,1,10,30,817.0,154.0,2.2,22.9,805.0,895.3,664.55
2018,9,1,10,45,824.5,155.5,2.3,23.2,827.5,923.11,682.07
2018,9,1,11,0,832.0,157.0,2.4,23.5,850.0,948.15,697.8
2018,9,1,11,15,837.0,157.0,2.6,23.7,864.5,966.34,710.28
2018,9,1,11,30,842.0,157.0,2.8,23.9,879.0,981.4,720.8
2018,9,1,11,45,845.0,157.5,2.95,24.1,886.0,991.83,727.95
2018,9,1,12,0,848.0,158.0,3.1,24.3,893.0,998.93,733.03
2018,9,1,12,15,844.0,160.0,3.2,24.35,890.5,997.44,732.63
2018,9,1,12,30,840.0,162.0,3.3,24.4,888.0,992.58,730.19
2018,9,1,12,45,833.0,164.0,3.45,24.45,877.5,981.52,724.12
2018,9,1,13,0,826.0,166.0,3.6,24.5,867.0,967.27,716.0
2018,9,1,13,15,823.0,163.0,3.7,24.4,849.5,948.49,704.96
2018,9,1,13,30,820.0,160.0,3.8,24.3,832.0,926.65,691.88
2018,9,1,13,45,816.0,156.5,3.85,24.2,808.0,900.44,675.53
2018,9,1,14,0,812.0,153.0,3.9,24.1,784.0,871.45,657.22
2018,9,1,14,15,804.0,149.0,3.95,23.85,752.5,835.95,634.67
2018,9,1,14,30,796.0,145.0,4.0,23.6,721.0,798.22,610.36
2018,9,1,14,45,786.0,140.0,4.05,23.4,684.0,755.87,582.38
2018,9,1,15,0,776.0,135.0,4.1,23.2,647.0,711.85,552.76
2018,9,1,15,15,758.0,131.0,4.1,23.2,603.5,663.18,517.19
2018,9,1,15,30,740.0,127.0,4.1,23.2,560.0,612.55,479.46
2018,9,1,15,45,720.5,121.0,4.15,22.35,513.5,558.73,440.02
2018,9,1,16,0,701.0,115.0,4.2,21.5,467.0,505.12,399.36
2018,9,1,16,15,676.0,108.0,4.2,20.9,418.0,448.28,354.34
2018,9,1,16,30,651.0,101.0,4.2,20.3,369.0,392.8,308.92
2018,9,1,16,45,612.0,92.5,4.15,19.7,317.5,332.12,258.07
2018,9,1,17,0,573.0,84.0,4.1,19.1,266.0,274.95,208.85
2018,9,1,17,15,514.5,75.0,4.05,18.4,215.5,215.88,157.96
2018,9,1,17,30,456.0,66.0,4.0,17.7,165.0,163.18,112.59
2018,9,1,17,45,368.5,53.5,3.9,17.0,119.5,108.53,68.38
2018,9,1,18,0,281.0,41.0,3.8,16.3,74.0,65.12,35.99
2018,9,1,18,15,174.5,26.0,3.8,15.8,43.0,28.33,7.08
2018,9,1,18,30,68.0,11.0,3.8,15.3,12.0,10.81,0.0
2018,9,1,18,45,34.0,5.5,3.75,14.85,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,5,45,57.5,10.5,1.55,12.2,14.0,10.32,0.0
2018,9,2,6,0,115.0,21.0,1.6,12.6,28.0,20.31,0.0
2018,9,2,6,15,223.5,36.5,1.55,13.1,66.5,53.07,28.9
2018,9,2,6,30,332.0,52.0,1.5,13.6,105.0,98.0,61.82
2018,9,2,6,45,314.5,68.0,1.4,14.1,133.0,131.19,92.26
2018,9,2,7,0,297.0,84.0,1.3,14.6,161.0,162.26,121.41
2018,9,2,7,15,269.0,106.5,1.25,15.2,188.0,192.38,149.26
2018,9,2,7,30,241.0,129.0,1.2,15.8,215.0,220.65,174.27
2018,9,2,7,45,233.0,153.5,1.15,16.35,247.0,256.18,203.65
2018,9,2,8,0,225.0,178.0,1.1,16.9,279.0,290.62,231.0
2018,9,2,8,15,326.5,182.0,1.1,17.6,347.5,361.38,286.35
2018,9,2,8,30,428.0,186.0,1.1,18.3,416.0,446.06,350.76
2018,9,2,8,45,559.5,166.5,1.15,18.95,494.0,530.66,414.43
2018,9,2,9,0,691.0,147.0,1.2,19.6,572.0,628.44,485.79
2018,9,2,9,15,699.0,155.5,1.25,20.25,610.5,673.49,516.02
2018,9,2,9,30,707.0,164.0,1.3,20.9,649.0,717.2,545.05
2018,9,2,9,45,751.5,156.0,1.35,21.55,695.0,771.05,580.23
2018,9,2,10,0,796.0,148.0,1.4,22.2,741.0,823.28,612.89
2018,9,2,10,15,806.0,149.5,1.45,22.75,770.0,858.02,633.69
2018,9,2,10,30,816.0,151.0,1.5,23.3,799.0,890.49,653.01
2018,9,2,10,45,823.0,152.5,1.55,23.8,821.0,917.76,668.97
2018,9,2,11,0,830.0,154.0,1.6,24.3,843.0,942.24,683.13
2018,9,2,11,15,834.5,155.0,1.7,24.65,857.5,960.91,694.65
2018,9,2,11,30,839.0,156.0,1.8,25.0,872.0,976.44,704.28
2018,9,2,11,45,842.0,156.0,1.95,25.3,879.0,986.25,711.11
2018,9,2,12,0,845.0,156.0,2.1,25.6,886.0,992.74,715.92
2018,9,2,12,15,842.5,157.0,2.2,25.7,883.5,991.58,715.95
2018,9,2,12,30,840.0,158.0,2.3,25.8,881.0,987.05,713.97
2018,9,2,12,45,834.0,159.0,2.45,25.95,870.5,975.85,708.13
2018,9,2,13,0,828.0,160.0,2.6,26.1,860.0,961.44,700.26
2018,9,2,13,15,824.0,158.0,2.75,26.0,842.5,942.67,690.18
2018,9,2,13,30,820.0,156.0,2.9,25.9,825.0,920.87,678.02
2018,9,2,13,45,814.0,153.5,3.0,25.8,800.5,893.86,661.92
2018,9,2,14,0,808.0,151.0,3.1,25.7,776.0,864.17,643.91
2018,9,2,14,15,798.5,148.0,3.2,25.4,744.5,828.51,622.14
2018,9,2,14,30,789.0,145.0,3.3,25.1,713.0,790.73,598.61
2018,9,2,14,45,777.0,141.0,3.4,24.85,675.5,748.09,571.18
2018,9,2,15,0,765.0,137.0,3.5,24.6,638.0,705.46,542.97
2018,9,2,15,15,746.5,132.5,3.5,24.6,594.5,654.91,506.48
2018,9,2,15,30,728.0,128.0,3.5,24.6,551.0,603.92,468.9
2018,9,2,15,45,706.0,122.5,3.65,23.65,504.0,549.69,429.91
2018,9,2,16,0,684.0,117.0,3.8,22.7,457.0,495.94,389.77
2018,9,2,16,15,655.0,110.0,3.8,22.0,407.5,438.03,344.34
2018,9,2,16,30,626.0,103.0,3.8,21.3,358.0,381.95,298.85
2018,9,2,16,45,584.5,94.5,3.8,20.6,307.0,321.75,248.85
2018,9,2,17,0,543.0,86.0,3.8,19.9,256.0,265.39,200.75
2018,9,2,17,15,475.0,76.5,3.75,19.05,205.0,205.18,149.69
2018,9,2,17,30,407.0,67.0,3.7,18.2,154.0,151.55,104.41
2018,9,2,17,45,318.5,53.0,3.65,17.4,109.5,99.42,62.78
2018,9,2,18,0,230.0,39.0,3.6,16.6,65.0,57.74,31.89
2018,9,2,18,15,138.0,23.5,3.5,16.1,37.0,24.24,3.14
2018,9,2,18,30,46.0,8.0,3.4,15.6,9.0,7.86,0.0
2018,9,2,18,45,23.0,4.0,3.35,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,3,5,45,3.0,3.5,1.95,11.9,3.5,3.44,0.0
2018,9,3,6,0,6.0,7.0,2.1,12.3,7.0,6.93,0.0
2018,9,3,6,15,3.0,14.5,2.1,12.8,14.5,14.22,5.7
2018,9,3,6,30,0.0,22.0,2.1,13.3,22.0,21.22,12.23
2018,9,3,6,45,9.0,34.0,2.15,13.75,36.5,34.87,23.72
2018,9,3,7,0,18.0,46.0,2.2,14.2,51.0,49.43,36.04
2018,9,3,7,15,9.0,60.5,2.15,14.75,63.0,61.3,46.44
2018,9,3,7,30,0.0,75.0,2.1,15.3,75.0,72.55,55.93
2018,9,3,7,45,1.0,101.5,2.1,15.8,102.0,98.88,77.62
2018,9,3,8,0,2.0,128.0,2.1,16.3,129.0,125.45,99.11
2018,9,3,8,15,11.0,159.0,2.1,16.85,165.0,160.98,127.56
2018,9,3,8,30,20.0,190.0,2.1,17.4,201.0,197.58,156.37
2018,9,3,8,45,39.0,224.0,2.1,17.95,247.5,248.32,196.04
2018,9,3,9,0,58.0,258.0,2.1,18.5,294.0,297.96,234.04
2018,9,3,9,15,131.0,273.5,2.1,19.0,361.0,374.08,293.1
2018,9,3,9,30,204.0,289.0,2.1,19.5,428.0,451.15,351.47
2018,9,3,9,45,238.0,302.0,2.15,20.0,472.5,505.78,391.13
2018,9,3,10,0,272.0,315.0,2.2,20.5,517.0,556.33,427.33
2018,9,3,10,15,378.5,302.0,2.25,20.9,595.0,642.99,491.13
2018,9,3,10,30,485.0,289.0,2.3,21.3,673.0,741.54,561.21
2018,9,3,10,45,646.5,226.0,2.35,21.75,752.5,837.01,629.59
2018,9,3,11,0,808.0,163.0,2.4,22.2,832.0,930.33,690.58
2018,9,3,11,15,813.0,163.5,2.5,22.45,846.0,948.56,701.48
2018,9,3,11,30,818.0,164.0,2.6,22.7,860.0,963.73,711.16
2018,9,3,11,45,821.0,164.5,2.65,22.95,867.0,973.84,717.16
2018,9,3,12,0,824.0,165.0,2.7,23.2,874.0,980.7,721.19
2018,9,3,12,15,826.5,163.0,2.8,23.3,873.0,981.15,722.02
2018,9,3,12,30,829.0,161.0,2.9,23.4,872.0,978.26,720.81
2018,9,3,12,45,831.0,157.5,3.0,23.5,863.5,969.98,716.16
2018,9,3,13,0,833.0,154.0,3.1,23.6,855.0,958.36,709.41
2018,9,3,13,15,828.5,152.0,3.2,23.45,837.0,938.98,698.23
2018,9,3,13,30,824.0,150.0,3.3,23.3,819.0,916.57,685.03
2018,9,3,13,45,817.0,148.0,3.4,23.2,794.0,889.05,668.16
2018,9,3,14,0,810.0,146.0,3.5,23.1,769.0,858.88,649.37
2018,9,3,14,15,800.0,143.5,3.6,22.75,737.5,823.22,627.21
2018,9,3,14,30,790.0,141.0,3.7,22.4,706.0,785.47,603.28
2018,9,3,14,45,776.5,137.0,3.75,22.05,668.0,741.61,574.42
2018,9,3,15,0,763.0,133.0,3.8,21.7,630.0,697.8,544.83
2018,9,3,15,15,744.5,129.5,3.8,21.7,587.0,648.38,508.5
2018,9,3,15,30,726.0,126.0,3.8,21.7,544.0,598.53,471.06
2018,9,3,15,45,702.5,120.5,3.85,20.65,497.0,543.51,430.69
2018,9,3,16,0,679.0,115.0,3.9,19.6,450.0,489.15,389.36
2018,9,3,16,15,633.0,110.5,3.9,19.0,396.5,425.86,338.88
2018,9,3,16,30,587.0,106.0,3.9,18.4,343.0,366.2,289.91
2018,9,3,16,45,477.5,100.0,3.85,17.85,275.0,283.62,222.12
2018,9,3,17,0,368.0,94.0,3.8,17.3,207.0,214.49,164.91
2018,9,3,17,15,327.5,82.0,3.65,16.7,168.5,169.44,125.96
2018,9,3,17,30,287.0,70.0,3.5,16.1,130.0,128.85,90.94
2018,9,3,17,45,263.0,54.5,3.4,15.55,97.5,91.83,59.22
2018,9,3,18,0,239.0,39.0,3.3,15.0,65.0,57.66,31.55
2018,9,3,18,15,140.0,23.5,3.15,14.7,36.5,23.64,0.0
2018,9,3,18,30,41.0,8.0,3.0,14.4,8.0,7.86,0.0
2018,9,3,18,45,20.5,4.0,2.9,14.1,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,4,5,45,7.0,2.5,2.35,12.4,3.0,2.46,0.0
2018,9,4,6,0,14.0,5.0,2.5,12.8,6.0,4.83,0.0
2018,9,4,6,15,7.0,9.0,2.55,13.3,9.5,9.29,1.52
2018,9,4,6,30,0.0,13.0,2.6,13.8,13.0,12.53,4.88
2018,9,4,6,45,0.0,19.5,2.65,14.3,19.5,18.81,10.36
2018,9,4,7,0,0.0,26.0,2.7,14.8,26.0,25.09,15.79
2018,9,4,7,15,0.0,33.0,2.6,15.3,33.0,31.85,21.55
2018,9,4,7,30,0.0,40.0,2.5,15.8,40.0,38.62,27.22
2018,9,4,7,45,0.0,49.5,2.45,16.3,49.5,47.82,34.83
2018,9,4,8,0,0.0,59.0,2.4,16.8,59.0,57.02,42.32
2018,9,4,8,15,0.0,97.5,2.35,17.4,97.5,94.46,73.03
2018,9,4,8,30,0.0,136.0,2.3,18.0,136.0,132.31,103.39
2018,9,4,8,45,2.5,157.0,2.25,18.55,158.5,154.62,120.77
2018,9,4,9,0,5.0,178.0,2.2,19.1,181.0,177.24,138.17
2018,9,4,9,15,12.0,208.5,2.2,19.6,216.5,212.86,165.72
2018,9,4,9,30,19.0,239.0,2.2,20.1,252.0,249.18,193.33
2018,9,4,9,45,39.0,279.0,2.2,20.65,307.5,311.87,240.99
2018,9,4,10,0,59.0,319.0,2.2,21.2,363.0,371.44,285.15
2018,9,4,10,15,182.5,329.0,2.2,21.65,471.5,496.43,380.05
2018,9,4,10,30,306.0,339.0,2.2,22.1,580.0,628.53,476.07
2018,9,4,10,45,568.0,243.0,2.25,22.55,705.5,782.73,589.24
2018,9,4,11,0,830.0,147.0,2.3,23.0,831.0,932.94,689.92
2018,9,4,11,15,867.5,131.0,2.35,23.3,856.5,958.97,704.69
2018,9,4,11,30,905.0,115.0,2.4,23.6,882.0,988.11,722.72
2018,9,4,11,45,907.0,115.0,2.45,23.9,888.5,997.2,727.71
2018,9,4,12,0,909.0,115.0,2.5,24.2,895.0,1002.76,730.74
2018,9,4,12,15,909.0,115.0,2.55,24.35,893.5,1002.82,730.79
2018,9,4,12,30,909.0,115.0,2.6,24.5,892.0,999.31,728.7
2018,9,4,12,45,907.0,114.5,2.7,24.65,882.0,989.8,723.33
2018,9,4,13,0,905.0,114.0,2.8,24.8,872.0,976.8,715.8
2018,9,4,13,15,900.5,113.5,2.9,24.75,854.5,958.07,705.1
2018,9,4,13,30,896.0,113.0,3.0,24.7,837.0,936.1,692.27
2018,9,4,13,45,889.5,111.5,3.1,24.65,811.5,908.18,675.41
2018,9,4,14,0,883.0,110.0,3.2,24.6,786.0,877.38,656.49
2018,9,4,14,15,873.5,108.5,3.3,24.35,754.0,841.37,634.33
2018,9,4,14,30,864.0,107.0,3.4,24.1,722.0,803.03,610.26
2018,9,4,14,45,851.0,105.0,3.5,23.85,683.5,762.39,584.22
2018,9,4,15,0,838.0,103.0,3.6,23.6,645.0,716.76,554.19
2018,9,4,15,15,821.5,100.0,3.6,23.6,601.0,666.32,518.68
2018,9,4,15,30,805.0,97.0,3.6,23.6,557.0,615.08,480.54
2018,9,4,15,45,781.5,94.5,3.65,22.7,509.5,559.77,439.96
2018,9,4,16,0,758.0,92.0,3.7,21.8,462.0,504.9,398.22
2018,9,4,16,15,726.0,87.5,3.65,21.15,411.0,444.82,350.43
2018,9,4,16,30,694.0,83.0,3.6,20.5,360.0,386.47,302.45
2018,9,4,16,45,650.0,78.0,3.6,19.8,308.0,325.48,251.14
2018,9,4,17,0,606.0,73.0,3.6,19.1,256.0,268.49,201.83
2018,9,4,17,15,542.5,65.0,3.5,18.3,205.0,207.79,149.49
2018,9,4,17,30,479.0,57.0,3.4,17.5,154.0,154.04,103.37
2018,9,4,17,45,383.0,46.5,3.3,16.7,109.5,100.54,60.79
2018,9,4,18,0,287.0,36.0,3.2,15.9,65.0,58.4,30.05
2018,9,4,18,15,169.5,22.0,3.1,15.45,36.5,22.3,0.0
2018,9,4,18,30,52.0,8.0,3.0,15.0,8.0,7.86,0.0
2018,9,4,18,45,26.0,4.0,2.95,14.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,5,45,5.5,3.5,2.3,11.85,4.0,3.44,0.0
2018,9,5,6,0,11.0,7.0,2.4,12.2,8.0,6.96,0.0
2018,9,5,6,15,5.5,15.5,2.5,12.65,16.0,15.5,6.48
2018,9,5,6,30,0.0,24.0,2.6,13.1,24.0,23.16,13.82
2018,9,5,6,45,17.5,36.0,2.65,13.6,40.5,38.47,26.4
2018,9,5,7,0,35.0,48.0,2.7,14.1,57.0,55.7,40.81
2018,9,5,7,15,17.5,56.0,2.7,14.55,60.5,60.13,45.29
2018,9,5,7,30,0.0,64.0,2.7,15.0,64.0,61.86,46.99
2018,9,5,7,45,0.0,78.0,2.7,15.5,78.0,75.45,58.19
2018,9,5,8,0,0.0,92.0,2.7,16.0,92.0,89.11,69.25
2018,9,5,8,15,0.0,106.5,2.7,16.5,106.5,103.3,80.58
2018,9,5,8,30,0.0,121.0,2.7,17.0,121.0,117.53,91.78
2018,9,5,8,45,0.5,135.5,2.75,17.5,136.0,132.11,103.15
2018,9,5,9,0,1.0,150.0,2.8,18.0,151.0,146.77,114.46
2018,9,5,9,15,3.0,167.5,2.85,18.45,169.5,165.57,129.02
2018,9,5,9,30,5.0,185.0,2.9,18.9,188.0,184.58,143.61
2018,9,5,9,45,6.0,192.5,2.95,19.3,196.5,193.01,149.74
2018,9,5,10,0,7.0,200.0,3.0,19.7,205.0,201.5,155.93
2018,9,5,10,15,9.5,217.0,3.1,20.0,224.0,220.83,170.67
2018,9,5,10,30,12.0,234.0,3.2,20.3,243.0,240.32,185.42
2018,9,5,10,45,13.0,243.5,3.3,20.65,253.5,251.05,193.25
2018,9,5,11,0,14.0,253.0,3.4,21.0,264.0,261.78,201.1
2018,9,5,11,15,15.0,261.5,3.5,21.1,274.0,271.5,208.37
2018,9,5,11,30,16.0,270.0,3.6,21.2,284.0,281.21,215.64
2018,9,5,11,45,21.0,291.5,3.65,21.35,309.5,307.86,235.87
2018,9,5,12,0,26.0,313.0,3.7,21.5,335.0,342.45,261.9
2018,9,5,12,15,37.5,333.0,3.85,21.45,365.0,374.44,286.41
2018,9,5,12,30,49.0,353.0,4.0,21.4,395.0,406.29,310.73
2018,9,5,12,45,74.5,358.5,4.1,21.35,421.0,435.87,333.96
2018,9,5,13,0,100.0,364.0,4.2,21.3,447.0,464.65,356.51
2018,9,5,13,15,229.0,335.0,4.25,21.1,520.5,567.27,437.32
2018,9,5,13,30,358.0,306.0,4.3,20.9,594.0,648.25,500.8
2018,9,5,13,45,387.0,297.0,4.35,20.75,599.5,662.66,512.31
2018,9,5,14,0,416.0,288.0,4.4,20.6,605.0,666.71,516.85
2018,9,5,14,15,632.0,199.5,4.45,20.25,658.0,741.87,578.96
2018,9,5,14,30,848.0,111.0,4.5,19.9,711.0,795.79,620.89
2018,9,5,14,45,836.0,108.5,4.55,19.55,673.0,752.54,591.49
2018,9,5,15,0,824.0,106.0,4.6,19.2,635.0,707.62,560.99
2018,9,5,15,15,807.0,103.0,4.6,19.2,591.5,657.39,524.12
2018,9,5,15,30,790.0,100.0,4.6,19.2,548.0,606.45,484.98
2018,9,5,15,45,768.0,96.0,4.55,18.2,500.5,551.13,443.07
2018,9,5,16,0,746.0,92.0,4.5,17.2,453.0,496.17,399.99
2018,9,5,16,15,717.0,87.0,4.45,16.7,403.0,437.68,351.92
2018,9,5,16,30,688.0,82.0,4.4,16.2,353.0,380.61,303.52
2018,9,5,16,45,645.5,76.0,4.35,15.65,301.5,319.59,250.76
2018,9,5,17,0,603.0,70.0,4.3,15.1,250.0,262.43,200.06
2018,9,5,17,15,539.5,63.0,4.15,14.6,200.0,203.13,147.69
2018,9,5,17,30,476.0,56.0,4.0,14.1,150.0,150.76,101.91
2018,9,5,17,45,378.5,45.5,3.9,13.6,106.0,97.56,59.14
2018,9,5,18,0,281.0,35.0,3.8,13.1,62.0,55.93,28.41
2018,9,5,18,15,159.0,20.5,3.7,12.85,34.0,20.07,0.0
2018,9,5,18,30,37.0,6.0,3.6,12.6,6.0,5.9,0.0
2018,9,5,18,45,18.5,3.0,3.45,12.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,6,5,45,5.0,2.5,2.3,10.65,2.5,2.46,0.0
2018,9,6,6,0,10.0,5.0,2.4,11.0,5.0,5.04,0.0
2018,9,6,6,15,5.0,9.5,2.45,11.45,9.5,9.61,1.78
2018,9,6,6,30,0.0,14.0,2.5,11.9,14.0,13.5,5.74
2018,9,6,6,45,11.0,21.0,2.5,12.35,23.5,22.57,13.23
2018,9,6,7,0,22.0,28.0,2.5,12.8,33.0,33.39,22.37
2018,9,6,7,15,11.0,35.5,2.5,13.35,38.0,37.98,26.76
2018,9,6,7,30,0.0,43.0,2.5,13.9,43.0,41.52,29.92
2018,9,6,7,45,0.0,56.5,2.5,14.4,56.5,54.59,40.86
2018,9,6,8,0,0.0,70.0,2.5,14.9,70.0,67.67,51.63
2018,9,6,8,15,0.5,97.0,2.5,15.45,97.5,94.24,73.45
2018,9,6,8,30,1.0,124.0,2.5,16.0,125.0,121.08,95.09
2018,9,6,8,45,1.0,137.5,2.55,16.6,138.5,134.42,105.39
2018,9,6,9,0,1.0,151.0,2.6,17.2,152.0,147.79,115.62
2018,9,6,9,15,12.5,190.5,2.7,17.65,199.0,195.3,153.42
2018,9,6,9,30,24.0,230.0,2.8,18.1,246.0,248.62,195.06
2018,9,6,9,45,24.5,239.0,2.85,18.6,256.0,259.26,202.49
2018,9,6,10,0,25.0,248.0,2.9,19.1,266.0,269.87,210.0
2018,9,6,10,15,45.0,287.5,2.95,19.5,322.0,328.74,255.17
2018,9,6,10,30,65.0,327.0,3.0,19.9,378.0,388.91,300.35
2018,9,6,10,45,141.0,356.0,3.05,20.3,470.5,497.3,382.4
2018,9,6,11,0,217.0,385.0,3.1,20.7,563.0,601.15,458.65
2018,9,6,11,15,299.5,366.0,3.15,21.0,615.5,670.21,509.44
2018,9,6,11,30,382.0,347.0,3.2,21.3,668.0,732.24,554.79
2018,9,6,11,45,555.5,272.5,3.2,21.6,743.5,831.09,627.9
2018,9,6,12,0,729.0,198.0,3.2,21.9,819.0,924.43,692.79
2018,9,6,12,15,832.0,151.0,3.2,22.1,857.5,969.72,721.92
2018,9,6,12,30,935.0,104.0,3.2,22.3,896.0,1009.19,747.34
2018,9,6,12,45,939.0,100.0,3.2,22.5,887.5,1001.27,741.45
2018,9,6,13,0,943.0,96.0,3.2,22.7,879.0,989.61,733.63
2018,9,6,13,15,939.5,95.0,3.2,22.7,861.0,970.52,721.58
2018,9,6,13,30,936.0,94.0,3.2,22.7,843.0,948.0,707.35
2018,9,6,13,45,930.5,92.5,3.2,22.75,817.5,919.89,689.25
2018,9,6,14,0,925.0,91.0,3.2,22.8,792.0,888.71,669.08
2018,9,6,14,15,917.0,90.0,3.2,22.7,760.0,853.1,646.18
2018,9,6,14,30,909.0,89.0,3.2,22.6,728.0,814.91,621.34
2018,9,6,14,45,898.5,86.5,3.2,22.5,689.5,770.88,592.16
2018,9,6,15,0,888.0,84.0,3.2,22.4,651.0,724.9,561.26
2018,9,6,15,15,872.5,82.0,3.2,22.4,607.0,674.4,526.45
2018,9,6,15,30,857.0,80.0,3.2,22.4,563.0,622.89,488.04
2018,9,6,15,45,836.5,77.5,3.25,21.9,514.5,568.71,447.47
2018,9,6,16,0,816.0,75.0,3.3,21.4,466.0,512.82,404.18
2018,9,6,16,15,789.0,71.0,3.25,20.95,414.5,452.63,355.79
2018,9,6,16,30,762.0,67.0,3.2,20.5,363.0,393.82,306.84
2018,9,6,16,45,722.5,62.5,3.2,20.0,310.5,331.63,253.9
2018,9,6,17,0,683.0,58.0,3.2,19.5,258.0,272.86,202.37
2018,9,6,17,15,623.0,52.0,3.1,18.75,206.5,211.19,148.59
2018,9,6,17,30,563.0,46.0,3.0,18.0,155.0,155.65,100.5
2018,9,6,17,45,463.5,38.0,2.9,17.2,109.5,99.94,56.44
2018,9,6,18,0,364.0,30.0,2.8,16.4,64.0,55.98,24.86
2018,9,6,18,15,210.0,18.0,2.8,15.9,35.0,20.67,0.0
2018,9,6,18,30,56.0,6.0,2.8,15.4,6.0,5.9,0.0
2018,9,6,18,45,28.0,3.0,2.8,14.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,7,5,45,94.0,9.5,1.6,11.5,13.5,9.34,0.0
2018,9,7,6,0,188.0,19.0,1.6,11.9,27.0,19.67,0.0
2018,9,7,6,15,326.0,29.5,1.6,12.5,67.0,53.78,24.93
2018,9,7,6,30,464.0,40.0,1.6,13.1,107.0,103.43,60.32
2018,9,7,6,45,389.5,42.0,1.6,13.65,114.0,119.64,79.46
2018,9,7,7,0,315.0,44.0,1.6,14.2,121.0,126.68,91.37
2018,9,7,7,15,157.5,58.5,1.55,14.95,97.0,108.51,82.7
2018,9,7,7,30,0.0,73.0,1.5,15.7,73.0,70.62,54.18
2018,9,7,7,45,2.5,103.5,1.4,16.4,104.5,101.56,79.67
2018,9,7,8,0,5.0,134.0,1.3,17.1,136.0,132.96,104.89
2018,9,7,8,15,15.0,164.0,1.35,17.8,171.5,168.25,132.83
2018,9,7,8,30,25.0,194.0,1.4,18.5,207.0,204.69,161.16
2018,9,7,8,45,138.0,212.5,1.4,19.2,294.5,303.18,239.27
2018,9,7,9,0,251.0,231.0,1.4,19.9,382.0,409.67,320.8
2018,9,7,9,15,526.5,176.0,1.45,20.6,521.0,566.13,440.1
2018,9,7,9,30,802.0,121.0,1.5,21.3,660.0,738.91,563.42
2018,9,7,9,45,861.0,106.0,1.55,22.0,712.0,795.9,598.5
2018,9,7,10,0,920.0,91.0,1.6,22.7,764.0,857.22,636.9
2018,9,7,10,15,928.0,92.0,1.7,23.2,793.0,892.69,658.57
2018,9,7,10,30,936.0,93.0,1.8,23.7,822.0,925.37,678.55
2018,9,7,10,45,942.0,93.5,1.9,24.2,844.5,952.73,695.01
2018,9,7,11,0,948.0,94.0,2.0,24.7,867.0,976.86,709.42
2018,9,7,11,15,951.5,94.5,2.1,25.0,881.0,995.27,720.76
2018,9,7,11,30,955.0,95.0,2.2,25.3,895.0,1010.12,729.94
2018,9,7,11,45,956.5,95.0,2.35,25.6,901.0,1018.87,735.91
2018,9,7,12,0,958.0,95.0,2.5,25.9,907.0,1023.88,739.61
2018,9,7,12,15,958.5,94.5,2.6,26.0,905.0,1023.63,740.13
2018,9,7,12,30,959.0,94.0,2.7,26.1,903.0,1019.61,738.38
2018,9,7,12,45,958.5,93.0,2.85,26.25,893.5,1010.33,733.67
2018,9,7,13,0,958.0,92.0,3.0,26.4,884.0,997.34,726.61
2018,9,7,13,15,954.0,91.0,3.1,26.35,865.5,977.47,715.25
2018,9,7,13,30,950.0,90.0,3.2,26.3,847.0,954.14,701.63
2018,9,7,13,45,944.5,88.5,3.3,26.25,821.0,925.62,684.51
2018,9,7,14,0,939.0,87.0,3.4,26.2,795.0,893.99,665.18
2018,9,7,14,15,930.5,85.5,3.5,26.0,762.0,856.94,642.37
2018,9,7,14,30,922.0,84.0,3.6,25.8,729.0,817.31,617.5
2018,9,7,14,45,911.0,83.0,3.65,25.55,690.5,773.98,589.58
2018,9,7,15,0,900.0,82.0,3.7,25.3,652.0,728.7,559.88
2018,9,7,15,15,885.0,79.5,3.7,25.3,607.5,677.45,524.7
2018,9,7,15,30,870.0,77.0,3.7,25.3,563.0,625.13,485.84
2018,9,7,15,45,850.0,74.0,3.75,24.6,514.0,568.62,444.08
2018,9,7,16,0,830.0,71.0,3.8,23.9,465.0,513.24,401.58
2018,9,7,16,15,803.5,67.5,3.8,23.35,413.5,453.13,353.57
2018,9,7,16,30,777.0,64.0,3.8,22.8,362.0,394.33,304.86
2018,9,7,16,45,737.5,59.5,3.75,22.2,309.0,331.41,251.48
2018,9,7,17,0,698.0,55.0,3.7,21.6,256.0,271.91,199.5
2018,9,7,17,15,637.0,49.5,3.55,20.7,204.0,209.83,145.65
2018,9,7,17,30,576.0,44.0,3.4,19.8,152.0,154.01,97.68
2018,9,7,17,45,475.0,36.0,3.25,18.95,106.5,97.71,53.63
2018,9,7,18,0,374.0,28.0,3.1,18.1,61.0,53.34,21.93
2018,9,7,18,15,216.0,17.0,3.1,17.55,33.0,18.99,0.0
2018,9,7,18,30,58.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,9,7,18,45,29.0,3.0,3.1,16.4,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,8,5,45,106.0,9.0,2.8,12.3,13.5,8.85,0.0
2018,9,8,6,0,212.0,18.0,2.9,12.7,27.0,21.08,0.0
2018,9,8,6,15,354.5,27.5,2.95,13.15,67.0,53.66,23.49
2018,9,8,6,30,497.0,37.0,3.0,13.6,107.0,104.45,59.58
2018,9,8,6,45,572.0,43.0,3.0,14.1,156.5,155.84,102.05
2018,9,8,7,0,647.0,49.0,3.0,14.6,206.0,215.38,153.99
2018,9,8,7,15,694.0,53.5,2.95,15.25,258.0,272.88,205.81
2018,9,8,7,30,741.0,58.0,2.9,15.9,310.0,334.96,260.64
2018,9,8,7,45,773.0,61.5,2.85,16.6,362.0,393.89,311.64
2018,9,8,8,0,805.0,65.0,2.8,17.3,414.0,455.01,362.57
2018,9,8,8,15,827.5,68.5,2.75,18.0,464.0,511.81,408.31
2018,9,8,8,30,850.0,72.0,2.7,18.7,514.0,570.03,453.33
2018,9,8,8,45,865.5,74.5,2.7,19.4,559.5,623.01,492.97
2018,9,8,9,0,881.0,77.0,2.7,20.1,605.0,675.23,530.42
2018,9,8,9,15,891.5,80.5,2.7,20.75,646.0,723.91,562.53
2018,9,8,9,30,902.0,84.0,2.7,21.4,687.0,770.86,592.8
2018,9,8,9,45,908.5,87.5,2.7,22.0,722.0,812.68,619.06
2018,9,8,10,0,915.0,91.0,2.7,22.6,757.0,852.02,643.25
2018,9,8,10,15,922.5,91.5,2.75,23.1,785.5,886.32,664.33
2018,9,8,10,30,930.0,92.0,2.8,23.6,814.0,917.81,683.41
2018,9,8,10,45,934.5,94.0,2.85,24.15,836.0,945.22,699.54
2018,9,8,11,0,939.0,96.0,2.9,24.7,858.0,969.36,713.48
2018,9,8,11,15,942.0,96.5,3.0,25.0,872.0,987.09,724.35
2018,9,8,11,30,945.0,97.0,3.1,25.3,886.0,1001.27,733.04
2018,9,8,11,45,946.5,97.0,3.2,25.65,891.5,1009.86,738.05
2018,9,8,12,0,948.0,97.0,3.3,26.0,897.0,1014.75,740.81
2018,9,8,12,15,950.0,95.5,3.45,26.15,895.5,1014.78,741.5
2018,9,8,12,30,952.0,94.0,3.6,26.3,894.0,1011.05,739.85
2018,9,8,12,45,953.5,91.5,3.7,26.4,884.5,1002.02,734.64
2018,9,8,13,0,955.0,89.0,3.8,26.5,875.0,989.24,727.07
2018,9,8,13,15,951.5,88.5,3.9,26.5,857.0,970.33,715.8
2018,9,8,13,30,948.0,88.0,4.0,26.5,839.0,947.95,702.26
2018,9,8,13,45,943.0,86.5,4.15,26.5,813.5,919.83,685.09
2018,9,8,14,0,938.0,85.0,4.3,26.5,788.0,888.58,665.68
2018,9,8,14,15,931.0,83.5,4.35,26.3,756.0,852.72,642.99
2018,9,8,14,30,924.0,82.0,4.4,26.1,724.0,814.18,618.24
2018,9,8,14,45,914.0,80.0,4.45,25.95,685.5,770.39,589.39
2018,9,8,15,0,904.0,78.0,4.5,25.8,647.0,724.58,558.78
2018,9,8,15,15,889.0,76.0,4.5,25.8,602.5,673.67,523.54
2018,9,8,15,30,874.0,74.0,4.5,25.8,558.0,621.68,484.54
2018,9,8,15,45,856.5,71.5,4.55,24.95,510.5,566.92,444.05
2018,9,8,16,0,839.0,69.0,4.6,24.1,463.0,511.9,401.73
2018,9,8,16,15,797.0,68.5,4.6,23.4,408.5,448.44,350.9
2018,9,8,16,30,755.0,68.0,4.6,22.7,354.0,386.74,299.84
2018,9,8,16,45,732.0,61.0,4.6,22.0,304.5,328.41,249.69
2018,9,8,17,0,709.0,54.0,4.6,21.3,255.0,271.68,199.32
2018,9,8,17,15,644.5,49.0,4.5,20.4,202.5,208.81,144.58
2018,9,8,17,30,580.0,44.0,4.4,19.5,150.0,152.63,96.29
2018,9,8,17,45,469.0,36.5,4.25,18.55,104.0,95.71,52.24
2018,9,8,18,0,358.0,29.0,4.1,17.6,58.0,51.62,20.51
2018,9,8,18,15,195.5,16.5,4.1,17.0,30.5,17.58,0.0
2018,9,8,18,30,33.0,4.0,4.1,16.4,3.0,0.0,0.0
2018,9,8,18,45,16.5,2.0,4.05,15.8,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,9,5,45,85.0,9.0,2.0,11.55,12.5,0.0,0.0
2018,9,9,6,0,170.0,18.0,2.0,11.9,25.0,20.24,0.0
2018,9,9,6,15,311.5,29.0,2.05,12.5,64.0,51.72,23.19
2018,9,9,6,30,453.0,40.0,2.1,13.1,103.0,101.18,58.77
2018,9,9,6,45,534.5,47.5,2.1,13.7,153.0,152.4,100.61
2018,9,9,7,0,616.0,55.0,2.1,14.3,203.0,212.94,152.68
2018,9,9,7,15,667.5,60.5,2.0,14.9,256.0,271.16,204.47
2018,9,9,7,30,719.0,66.0,1.9,15.5,309.0,334.56,259.68
2018,9,9,7,45,754.5,70.0,1.8,16.05,361.5,394.32,310.71
2018,9,9,8,0,790.0,74.0,1.7,16.6,414.0,456.67,361.84
2018,9,9,8,15,814.0,77.5,1.65,17.3,464.5,514.69,407.63
2018,9,9,8,30,838.0,81.0,1.6,18.0,515.0,573.41,452.06
2018,9,9,8,45,856.0,84.0,1.55,18.7,561.5,628.23,491.84
2018,9,9,9,0,874.0,87.0,1.5,19.4,608.0,680.3,528.17
2018,9,9,9,15,889.5,88.0,1.55,20.1,650.0,729.55,560.26
2018,9,9,9,30,905.0,89.0,1.6,20.8,692.0,777.45,590.65
2018,9,9,9,45,901.5,96.0,1.6,21.5,723.0,815.2,613.1
2018,9,9,10,0,898.0,103.0,1.6,22.2,754.0,849.77,633.17
2018,9,9,10,15,880.0,116.0,1.65,22.8,774.5,875.1,647.71
2018,9,9,10,30,862.0,129.0,1.7,23.4,795.0,901.01,662.67
2018,9,9,10,45,907.0,111.5,1.8,24.0,829.5,937.88,685.27
2018,9,9,11,0,952.0,94.0,1.9,24.6,864.0,977.73,709.49
2018,9,9,11,15,954.0,95.0,2.0,25.0,877.5,995.18,719.78
2018,9,9,11,30,956.0,96.0,2.1,25.4,891.0,1009.01,728.07
2018,9,9,11,45,956.5,96.0,2.2,25.85,896.0,1016.65,732.4
2018,9,9,12,0,957.0,96.0,2.3,26.3,901.0,1020.54,734.49
2018,9,9,12,15,954.5,97.5,2.5,26.4,898.5,1019.4,735.58
