Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,30,952.0,99.0,2.7,26.5,896.0,1014.51,734.28
2018,9,9,12,45,947.0,100.0,2.9,26.65,884.5,1003.02,728.58
2018,9,9,13,0,942.0,101.0,3.1,26.8,873.0,987.94,720.53
2018,9,9,13,15,937.5,100.5,3.25,26.75,854.5,968.23,709.58
2018,9,9,13,30,933.0,100.0,3.4,26.7,836.0,945.14,696.35
2018,9,9,13,45,926.5,99.0,3.55,26.65,810.0,916.52,679.31
2018,9,9,14,0,920.0,98.0,3.7,26.6,784.0,884.89,660.09
2018,9,9,14,15,911.0,96.5,3.75,26.35,751.0,847.86,636.97
2018,9,9,14,30,902.0,95.0,3.8,26.1,718.0,808.35,611.89
2018,9,9,14,45,890.0,93.0,3.9,25.9,679.0,763.82,583.05
2018,9,9,15,0,878.0,91.0,4.0,25.7,640.0,717.48,552.46
2018,9,9,15,15,861.0,89.0,4.0,25.7,595.0,668.5,517.92
2018,9,9,15,30,844.0,87.0,4.0,25.7,550.0,616.16,478.81
2018,9,9,15,45,822.5,83.0,4.1,24.85,501.0,558.6,436.46
2018,9,9,16,0,801.0,79.0,4.2,24.0,452.0,501.25,392.61
2018,9,9,16,15,772.5,75.0,4.2,23.35,400.5,441.19,344.52
2018,9,9,16,30,744.0,71.0,4.2,22.7,349.0,382.72,295.98
2018,9,9,16,45,701.5,65.5,4.25,22.0,296.0,319.65,242.53
2018,9,9,17,0,659.0,60.0,4.3,21.3,243.0,260.29,190.81
2018,9,9,17,15,592.5,53.0,4.2,20.4,191.5,197.89,136.97
2018,9,9,17,30,526.0,46.0,4.1,19.5,140.0,142.8,90.12
2018,9,9,17,45,415.5,37.0,4.05,18.6,95.5,88.02,48.12
2018,9,9,18,0,305.0,28.0,4.0,17.7,51.0,45.79,16.89
2018,9,9,18,15,163.5,15.5,3.95,17.1,26.5,15.8,0.0
2018,9,9,18,30,22.0,3.0,3.9,16.5,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,3.85,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,5,45,84.5,8.5,2.25,11.35,11.5,0.0,0.0
2018,9,10,6,0,169.0,17.0,2.3,11.7,23.0,19.08,0.0
2018,9,10,6,15,306.0,28.0,2.3,12.25,61.0,49.99,21.67
2018,9,10,6,30,443.0,39.0,2.3,12.8,99.0,98.49,56.96
2018,9,10,6,45,521.0,47.0,2.35,13.4,148.0,148.86,98.25
2018,9,10,7,0,599.0,55.0,2.4,14.0,197.0,208.17,149.48
2018,9,10,7,15,649.0,61.5,2.25,14.6,249.5,265.93,200.98
2018,9,10,7,30,699.0,68.0,2.1,15.2,302.0,328.68,255.78
2018,9,10,7,45,732.0,73.0,1.95,15.85,353.5,387.3,305.89
2018,9,10,8,0,765.0,78.0,1.8,16.5,405.0,448.3,355.88
2018,9,10,8,15,789.5,82.0,1.7,17.25,455.0,505.8,401.16
2018,9,10,8,30,814.0,86.0,1.6,18.0,505.0,564.11,445.06
2018,9,10,8,45,831.0,90.0,1.55,18.75,551.0,618.22,484.29
2018,9,10,9,0,848.0,94.0,1.5,19.5,597.0,671.79,521.59
2018,9,10,9,15,867.0,94.0,1.5,20.2,639.5,718.98,552.39
2018,9,10,9,30,886.0,94.0,1.5,20.9,682.0,767.51,582.84
2018,9,10,9,45,902.5,93.0,1.5,21.65,719.0,811.7,609.56
2018,9,10,10,0,919.0,92.0,1.5,22.4,756.0,854.09,634.59
2018,9,10,10,15,926.0,94.0,1.55,23.0,785.0,889.56,655.65
2018,9,10,10,30,933.0,96.0,1.6,23.6,814.0,922.17,674.73
2018,9,10,10,45,938.0,96.5,1.65,24.2,835.5,948.35,689.54
2018,9,10,11,0,943.0,97.0,1.7,24.8,857.0,971.25,702.29
2018,9,10,11,15,946.0,97.5,1.8,25.2,870.5,988.88,712.93
2018,9,10,11,30,949.0,98.0,1.9,25.6,884.0,1002.94,721.42
2018,9,10,11,45,950.0,98.5,2.0,26.05,889.5,1011.46,726.36
2018,9,10,12,0,951.0,99.0,2.1,26.5,895.0,1016.25,729.1
2018,9,10,12,15,947.0,101.5,2.2,26.75,892.0,1014.67,728.51
2018,9,10,12,30,943.0,104.0,2.3,27.0,889.0,1009.37,725.71
2018,9,10,12,45,936.0,106.0,2.45,27.25,877.0,997.06,719.04
2018,9,10,13,0,929.0,108.0,2.6,27.5,865.0,981.24,710.16
2018,9,10,13,15,924.0,106.5,2.7,27.55,845.5,960.13,697.94
2018,9,10,13,30,919.0,105.0,2.8,27.6,826.0,935.71,683.55
2018,9,10,13,45,911.5,104.0,2.95,27.6,799.5,906.47,666.4
2018,9,10,14,0,904.0,103.0,3.1,27.6,773.0,874.33,647.11
2018,9,10,14,15,894.0,101.0,3.2,27.4,739.5,836.38,623.83
2018,9,10,14,30,884.0,99.0,3.3,27.2,706.0,796.06,598.63
2018,9,10,14,45,871.0,97.5,3.45,26.95,667.0,751.93,570.69
2018,9,10,15,0,858.0,96.0,3.6,26.7,628.0,708.74,542.89
2018,9,10,15,15,841.0,93.0,3.6,26.7,583.5,656.97,506.15
2018,9,10,15,30,824.0,90.0,3.6,26.7,539.0,604.42,467.17
2018,9,10,15,45,800.5,86.5,3.85,25.8,490.0,547.21,425.68
2018,9,10,16,0,777.0,83.0,4.1,24.9,441.0,490.45,382.73
2018,9,10,16,15,745.0,79.0,4.2,24.1,389.5,430.04,334.83
2018,9,10,16,30,713.0,75.0,4.3,23.3,338.0,371.75,286.83
2018,9,10,16,45,666.5,69.5,4.4,22.5,285.5,309.0,234.0
2018,9,10,17,0,620.0,64.0,4.5,21.7,233.0,250.58,183.42
2018,9,10,17,15,548.0,56.5,4.55,20.6,182.0,188.82,130.73
2018,9,10,17,30,476.0,49.0,4.6,19.5,131.0,135.05,85.61
2018,9,10,17,45,360.0,38.5,4.65,18.4,88.5,81.48,45.07
2018,9,10,18,0,244.0,28.0,4.7,17.3,46.0,40.93,13.74
2018,9,10,18,15,129.0,15.0,4.65,16.7,24.0,14.74,0.0
2018,9,10,18,30,14.0,2.0,4.6,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.55,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,11,5,45,76.5,8.5,3.2,11.15,11.0,0.0,0.0
2018,9,11,6,0,153.0,17.0,3.3,11.4,22.0,18.71,0.0
2018,9,11,6,15,286.5,28.5,3.35,11.85,59.0,48.69,20.84
2018,9,11,6,30,420.0,40.0,3.4,12.3,96.0,96.11,56.02
2018,9,11,6,45,498.5,49.0,3.45,12.75,144.5,146.17,97.15
2018,9,11,7,0,577.0,58.0,3.5,13.2,193.0,205.24,148.39
2018,9,11,7,15,628.0,64.5,3.4,13.85,244.5,262.03,199.38
2018,9,11,7,30,679.0,71.0,3.3,14.5,296.0,323.93,254.01
2018,9,11,7,45,712.0,76.5,3.25,15.1,347.5,382.03,304.62
2018,9,11,8,0,745.0,82.0,3.2,15.7,399.0,442.3,355.32
2018,9,11,8,15,769.5,87.0,3.15,16.4,448.5,499.81,401.99
2018,9,11,8,30,794.0,92.0,3.1,17.1,498.0,558.16,447.59
2018,9,11,8,45,811.0,95.5,3.0,17.75,543.0,610.79,487.2
2018,9,11,9,0,828.0,99.0,2.9,18.4,588.0,662.9,525.02
2018,9,11,9,15,843.0,102.0,2.9,18.95,629.5,712.26,559.37
2018,9,11,9,30,858.0,105.0,2.9,19.5,671.0,760.35,591.18
2018,9,11,9,45,869.5,106.0,2.9,20.05,706.0,798.55,615.44
2018,9,11,10,0,881.0,107.0,2.9,20.6,741.0,837.86,640.22
2018,9,11,10,15,890.0,108.5,2.95,21.0,770.0,873.31,662.73
2018,9,11,10,30,899.0,110.0,3.0,21.4,799.0,906.12,683.29
2018,9,11,10,45,906.5,110.0,3.05,21.85,821.0,933.18,699.73
2018,9,11,11,0,914.0,110.0,3.1,22.3,843.0,957.16,714.12
2018,9,11,11,15,919.5,109.5,3.2,22.55,857.5,975.54,725.72
2018,9,11,11,30,925.0,109.0,3.3,22.8,872.0,990.5,735.19
2018,9,11,11,45,929.5,107.5,3.45,23.1,878.5,999.94,741.32
2018,9,11,12,0,934.0,106.0,3.6,23.4,885.0,1005.76,745.2
2018,9,11,12,15,939.5,102.5,3.75,23.5,884.0,1006.71,746.55
2018,9,11,12,30,945.0,99.0,3.9,23.6,883.0,1003.91,745.55
2018,9,11,12,45,951.0,94.5,4.0,23.7,874.5,996.7,741.4
2018,9,11,13,0,957.0,90.0,4.1,23.8,866.0,985.66,734.81
2018,9,11,13,15,954.5,88.0,4.25,23.7,847.5,965.75,723.17
2018,9,11,13,30,952.0,86.0,4.4,23.6,829.0,942.32,709.15
2018,9,11,13,45,947.5,84.0,4.5,23.5,803.0,913.76,691.36
2018,9,11,14,0,943.0,82.0,4.6,23.4,777.0,882.02,671.52
2018,9,11,14,15,935.0,80.5,4.7,23.1,744.0,844.98,648.26
2018,9,11,14,30,927.0,79.0,4.8,22.8,711.0,805.33,622.82
2018,9,11,14,45,916.5,77.0,4.9,22.45,672.0,760.89,593.64
2018,9,11,15,0,906.0,75.0,5.0,22.1,633.0,714.47,562.49
2018,9,11,15,15,890.5,73.0,5.0,22.1,588.0,663.06,525.53
2018,9,11,15,30,875.0,71.0,5.0,22.1,543.0,610.61,485.06
2018,9,11,15,45,855.0,68.5,5.1,21.2,494.5,554.38,442.38
2018,9,11,16,0,835.0,66.0,5.2,20.3,446.0,498.15,397.98
2018,9,11,16,15,806.5,63.0,5.15,19.7,394.5,438.71,348.62
2018,9,11,16,30,778.0,60.0,5.1,19.1,343.0,379.64,297.95
2018,9,11,16,45,734.5,55.5,5.05,18.5,289.5,315.66,242.04
2018,9,11,17,0,691.0,51.0,5.0,17.9,236.0,255.6,188.22
2018,9,11,17,15,621.0,46.0,4.9,17.2,184.5,193.14,133.16
2018,9,11,17,30,551.0,41.0,4.8,16.5,133.0,138.14,85.79
2018,9,11,17,45,429.5,33.0,4.65,15.85,89.5,82.51,43.32
2018,9,11,18,0,308.0,25.0,4.5,15.2,46.0,40.27,9.86
2018,9,11,18,15,164.0,14.0,4.45,14.8,24.0,13.76,0.0
2018,9,11,18,30,20.0,3.0,4.4,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.4,14.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.35,11.6,5.0,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.4,11.8,10.0,9.12,0.0
2018,9,12,6,15,52.5,23.0,3.5,12.25,29.0,26.04,11.24
2018,9,12,6,30,82.0,37.0,3.6,12.7,48.0,47.68,30.4
2018,9,12,6,45,129.0,52.5,3.7,13.15,78.5,77.44,54.56
2018,9,12,7,0,176.0,68.0,3.8,13.6,109.0,112.79,84.31
2018,9,12,7,15,253.5,89.5,3.8,14.1,164.5,168.99,131.33
2018,9,12,7,30,331.0,111.0,3.8,14.6,220.0,236.67,188.17
2018,9,12,7,45,423.0,117.0,3.8,15.1,280.0,300.67,241.7
2018,9,12,8,0,515.0,123.0,3.8,15.6,340.0,373.96,302.26
2018,9,12,8,15,517.5,138.0,3.7,16.15,379.0,418.52,338.57
2018,9,12,8,30,520.0,153.0,3.6,16.7,418.0,462.32,373.09
2018,9,12,8,45,486.5,179.0,3.55,17.3,444.5,494.29,396.79
2018,9,12,9,0,453.0,205.0,3.5,17.9,471.0,521.98,416.29
2018,9,12,9,15,544.0,191.0,3.5,18.4,532.5,592.03,469.95
2018,9,12,9,30,635.0,177.0,3.5,18.9,594.0,670.58,528.43
2018,9,12,9,45,636.5,187.5,3.5,19.35,624.5,706.76,553.06
2018,9,12,10,0,638.0,198.0,3.5,19.8,655.0,740.95,576.03
2018,9,12,10,15,498.5,261.0,3.6,20.05,626.5,706.16,546.3
2018,9,12,10,30,359.0,324.0,3.7,20.3,598.0,657.57,506.62
2018,9,12,10,45,302.0,344.0,3.75,20.55,579.0,636.58,489.23
2018,9,12,11,0,245.0,364.0,3.8,20.8,560.0,612.1,469.04
2018,9,12,11,15,389.0,326.5,3.9,20.9,643.5,717.5,549.36
2018,9,12,11,30,533.0,289.0,4.0,21.0,727.0,818.22,624.05
2018,9,12,11,45,508.5,285.0,4.05,21.05,705.0,794.99,606.69
2018,9,12,12,0,484.0,281.0,4.1,21.1,683.0,769.32,588.37
2018,9,12,12,15,431.5,305.5,4.2,21.05,663.0,745.03,569.94
2018,9,12,12,30,379.0,330.0,4.3,21.0,643.0,710.97,544.6
2018,9,12,12,45,436.5,315.0,4.35,21.0,671.0,753.38,576.86
2018,9,12,13,0,494.0,300.0,4.4,21.0,699.0,784.75,600.98
2018,9,12,13,15,504.5,288.5,4.45,20.85,688.0,773.49,594.22
2018,9,12,13,30,515.0,277.0,4.5,20.7,677.0,759.82,585.98
2018,9,12,13,45,428.0,296.0,4.55,20.55,621.0,691.39,535.34
2018,9,12,14,0,341.0,315.0,4.6,20.4,565.0,619.33,481.57
2018,9,12,14,15,233.0,307.0,4.6,20.05,474.5,512.74,401.04
2018,9,12,14,30,125.0,299.0,4.6,19.7,384.0,405.98,318.52
2018,9,12,14,45,190.5,269.5,4.65,19.3,390.0,417.96,331.08
2018,9,12,15,0,256.0,240.0,4.7,18.9,396.0,429.88,342.86
2018,9,12,15,15,235.0,228.5,4.7,18.9,364.0,392.41,313.54
2018,9,12,15,30,214.0,217.0,4.7,18.9,332.0,351.66,281.53
2018,9,12,15,45,202.5,195.5,4.75,17.9,296.0,312.32,251.4
2018,9,12,16,0,191.0,174.0,4.8,16.9,260.0,273.76,221.15
2018,9,12,16,15,154.0,145.0,4.75,16.5,209.0,216.86,174.7
2018,9,12,16,30,117.0,116.0,4.7,16.1,158.0,163.83,130.89
2018,9,12,16,45,231.0,89.0,4.65,15.65,155.5,170.68,134.1
2018,9,12,17,0,345.0,62.0,4.6,15.2,153.0,164.05,123.43
2018,9,12,17,15,343.5,55.0,4.5,14.85,128.5,135.64,96.19
2018,9,12,17,30,342.0,48.0,4.4,14.5,104.0,107.94,69.97
2018,9,12,17,45,241.0,35.5,4.3,14.1,68.0,62.27,34.85
2018,9,12,18,0,140.0,23.0,4.2,13.7,32.0,28.14,4.03
2018,9,12,18,15,70.0,11.5,4.1,13.55,16.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,13,5,45,21.5,5.5,3.1,11.8,6.0,0.0,0.0
2018,9,13,6,0,43.0,11.0,3.2,12.0,12.0,11.29,0.0
2018,9,13,6,15,117.0,27.5,3.35,12.4,40.0,34.76,14.76
2018,9,13,6,30,191.0,44.0,3.5,12.8,68.0,69.39,43.52
2018,9,13,6,45,278.0,57.5,3.65,13.25,111.0,111.64,76.98
2018,9,13,7,0,365.0,71.0,3.8,13.7,154.0,164.06,120.77
2018,9,13,7,15,531.5,66.0,3.8,14.15,221.5,233.13,177.73
2018,9,13,7,30,698.0,61.0,3.8,14.6,289.0,319.13,250.06
2018,9,13,7,45,739.0,64.0,3.8,15.1,341.5,378.74,302.39
2018,9,13,8,0,780.0,67.0,3.8,15.6,394.0,441.55,355.84
2018,9,13,8,15,805.5,69.5,3.75,16.1,443.5,498.54,403.03
2018,9,13,8,30,831.0,72.0,3.7,16.6,493.0,554.78,448.07
2018,9,13,8,45,849.5,75.0,3.65,17.1,539.0,609.04,490.02
2018,9,13,9,0,868.0,78.0,3.6,17.6,585.0,662.82,530.26
2018,9,13,9,15,879.5,80.5,3.55,18.05,625.5,710.34,562.86
2018,9,13,9,30,891.0,83.0,3.5,18.5,666.0,756.21,593.58
2018,9,13,9,45,898.0,86.0,3.45,18.9,700.0,797.21,620.4
2018,9,13,10,0,905.0,89.0,3.4,19.3,734.0,835.76,645.14
2018,9,13,10,15,913.0,90.0,3.4,19.55,762.5,870.37,667.48
2018,9,13,10,30,921.0,91.0,3.4,19.8,791.0,902.21,687.76
2018,9,13,10,45,926.5,91.5,3.4,20.1,812.0,928.33,703.88
2018,9,13,11,0,932.0,92.0,3.4,20.4,833.0,951.21,717.81
2018,9,13,11,15,935.5,92.0,3.45,20.5,846.5,968.35,728.79
2018,9,13,11,30,939.0,92.0,3.5,20.6,860.0,981.97,737.53
2018,9,13,11,45,941.0,92.5,3.55,20.75,866.0,991.1,743.24
2018,9,13,12,0,943.0,93.0,3.6,20.9,872.0,996.54,746.64
2018,9,13,12,15,945.0,91.5,3.7,20.9,870.0,996.1,747.01
2018,9,13,12,30,947.0,90.0,3.8,20.9,868.0,991.91,745.03
2018,9,13,12,45,947.5,88.0,3.85,20.9,858.0,982.03,739.01
2018,9,13,13,0,948.0,86.0,3.9,20.9,848.0,968.45,730.63
2018,9,13,13,15,945.0,85.5,3.95,20.8,830.0,949.68,719.07
2018,9,13,13,30,942.0,85.0,4.0,20.7,812.0,927.45,705.2
2018,9,13,13,45,922.5,89.5,4.1,20.6,782.0,893.1,683.17
2018,9,13,14,0,903.0,94.0,4.2,20.5,752.0,856.41,659.35
2018,9,13,14,15,885.5,95.5,4.2,20.3,716.5,816.06,632.51
2018,9,13,14,30,868.0,97.0,4.2,20.1,681.0,773.87,604.1
2018,9,13,14,45,855.0,93.5,4.25,19.95,640.5,728.08,572.79
2018,9,13,15,0,842.0,90.0,4.3,19.8,600.0,683.24,541.74
2018,9,13,15,15,825.5,86.0,4.3,19.8,555.5,631.38,503.05
2018,9,13,15,30,809.0,82.0,4.3,19.8,511.0,578.77,462.34
2018,9,13,15,45,812.0,74.0,4.25,19.2,470.0,532.19,426.1
2018,9,13,16,0,815.0,66.0,4.2,18.6,429.0,483.48,386.72
2018,9,13,16,15,757.5,66.5,4.15,18.2,372.0,414.7,329.81
2018,9,13,16,30,700.0,67.0,4.1,17.8,315.0,350.55,275.22
2018,9,13,16,45,671.5,59.5,4.0,17.4,266.5,293.08,224.4
2018,9,13,17,0,643.0,52.0,3.9,17.0,218.0,237.96,174.39
2018,9,13,17,15,575.0,46.0,3.7,16.4,169.0,178.03,121.7
2018,9,13,17,30,507.0,40.0,3.5,15.8,120.0,125.74,76.98
2018,9,13,17,45,385.0,31.0,3.25,15.2,78.5,72.6,36.85
2018,9,13,18,0,263.0,22.0,3.0,14.6,37.0,32.61,0.0
2018,9,13,18,15,131.5,11.0,2.95,14.25,18.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,14,5,45,1.5,2.5,2.05,10.15,2.5,0.0,0.0
2018,9,14,6,0,3.0,5.0,2.1,10.5,5.0,4.95,0.0
2018,9,14,6,15,1.5,17.5,2.2,11.1,17.5,16.99,5.54
2018,9,14,6,30,0.0,30.0,2.3,11.7,30.0,28.97,18.43
2018,9,14,6,45,20.0,50.0,2.45,12.25,54.5,52.66,38.23
2018,9,14,7,0,40.0,70.0,2.6,12.8,79.0,78.61,60.11
2018,9,14,7,15,60.5,93.5,2.55,13.3,111.0,110.67,87.2
2018,9,14,7,30,81.0,117.0,2.5,13.8,143.0,147.41,118.03
2018,9,14,7,45,79.0,142.0,2.45,14.25,171.0,174.2,140.42
2018,9,14,8,0,77.0,167.0,2.4,14.7,199.0,203.02,163.88
2018,9,14,8,15,139.0,189.5,2.3,15.2,256.0,265.99,214.76
2018,9,14,8,30,201.0,212.0,2.2,15.7,313.0,331.89,267.04
2018,9,14,8,45,227.0,231.0,2.15,16.25,355.0,377.57,302.07
2018,9,14,9,0,253.0,250.0,2.1,16.8,397.0,430.4,341.81
2018,9,14,9,15,377.0,235.5,2.05,17.4,472.0,513.88,406.0
2018,9,14,9,30,501.0,221.0,2.0,18.0,547.0,612.8,479.39
2018,9,14,9,45,555.0,214.5,1.9,18.55,593.5,667.22,517.16
2018,9,14,10,0,609.0,208.0,1.8,19.1,640.0,726.15,557.31
2018,9,14,10,15,552.5,241.5,1.8,19.6,645.0,730.04,556.33
2018,9,14,10,30,496.0,275.0,1.8,20.1,650.0,731.47,553.97
2018,9,14,10,45,508.5,279.5,1.8,20.6,673.5,759.28,571.87
2018,9,14,11,0,521.0,284.0,1.8,21.1,697.0,785.58,588.29
2018,9,14,11,15,532.5,286.5,1.85,21.4,714.5,807.17,602.32
2018,9,14,11,30,544.0,289.0,1.9,21.7,732.0,826.85,615.07
2018,9,14,11,45,565.0,279.5,1.95,21.95,742.0,840.7,624.59
2018,9,14,12,0,586.0,270.0,2.0,22.2,752.0,852.34,632.7
2018,9,14,12,15,624.0,249.5,2.15,22.35,761.0,868.48,645.6
2018,9,14,12,30,662.0,229.0,2.3,22.5,770.0,879.72,655.17
2018,9,14,12,45,704.5,207.0,2.4,22.6,776.0,890.04,662.88
2018,9,14,13,0,747.0,185.0,2.5,22.7,782.0,896.33,668.0
2018,9,14,13,15,779.0,165.5,2.6,22.65,775.5,888.1,663.89
2018,9,14,13,30,811.0,146.0,2.7,22.6,769.0,879.67,659.84
2018,9,14,13,45,823.5,135.0,2.85,22.55,749.0,858.92,647.78
2018,9,14,14,0,836.0,124.0,3.0,22.5,729.0,834.49,633.17
2018,9,14,14,15,862.0,107.0,3.05,22.3,706.0,806.97,616.05
2018,9,14,14,30,888.0,90.0,3.1,22.1,683.0,779.02,598.54
2018,9,14,14,45,809.5,107.5,3.2,21.9,624.0,710.3,551.84
2018,9,14,15,0,731.0,125.0,3.3,21.7,565.0,642.9,503.63
2018,9,14,15,15,719.0,115.5,3.3,21.7,521.0,592.54,466.43
2018,9,14,15,30,707.0,106.0,3.3,21.7,477.0,541.36,427.54
2018,9,14,15,45,678.0,102.0,3.45,21.0,430.5,486.09,385.58
2018,9,14,16,0,649.0,98.0,3.6,20.3,384.0,432.12,343.14
2018,9,14,16,15,519.0,105.0,3.65,19.75,316.0,346.09,274.0
2018,9,14,16,30,389.0,112.0,3.7,19.2,248.0,271.14,213.03
2018,9,14,16,45,318.5,98.5,3.7,18.65,198.0,210.82,162.99
2018,9,14,17,0,248.0,85.0,3.7,18.1,148.0,156.05,117.37
2018,9,14,17,15,215.0,69.0,3.65,17.5,114.5,117.55,84.33
2018,9,14,17,30,182.0,53.0,3.6,16.9,81.0,82.85,55.0
2018,9,14,17,45,124.5,36.0,3.55,16.25,51.5,48.61,27.75
2018,9,14,18,0,67.0,19.0,3.5,15.6,22.0,20.33,0.0
2018,9,14,18,15,33.5,9.5,3.45,15.2,11.0,9.34,0.0
2018,9,14,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,5,45,70.0,7.0,3.6,11.4,8.5,0.0,0.0
2018,9,15,6,0,140.0,14.0,3.7,11.6,17.0,15.06,0.0
2018,9,15,6,15,293.0,24.0,3.85,12.0,53.0,43.14,13.54
2018,9,15,6,30,446.0,34.0,4.0,12.4,89.0,91.99,51.02
2018,9,15,6,45,532.0,41.0,4.15,12.8,137.5,142.54,92.28
2018,9,15,7,0,618.0,48.0,4.3,13.2,186.0,203.02,144.8
2018,9,15,7,15,671.0,53.5,4.3,13.65,238.5,261.38,197.87
2018,9,15,7,30,724.0,59.0,4.3,14.1,291.0,325.0,254.96
2018,9,15,7,45,715.5,70.5,4.35,14.5,332.5,374.35,300.07
2018,9,15,8,0,707.0,82.0,4.4,14.9,374.0,421.95,341.96
2018,9,15,8,15,776.0,77.0,4.35,15.35,434.5,489.53,398.07
2018,9,15,8,30,845.0,72.0,4.3,15.8,495.0,560.88,455.59
2018,9,15,8,45,863.5,74.5,4.3,16.2,541.0,615.15,498.2
2018,9,15,9,0,882.0,77.0,4.3,16.6,587.0,668.89,539.21
2018,9,15,9,15,895.0,79.0,4.3,17.0,628.0,717.39,573.23
2018,9,15,9,30,908.0,81.0,4.3,17.4,669.0,764.31,605.39
2018,9,15,9,45,917.0,83.0,4.25,17.75,704.0,806.27,633.39
2018,9,15,10,0,926.0,85.0,4.2,18.1,739.0,845.85,659.39
2018,9,15,10,15,934.0,85.5,4.25,18.35,767.5,880.37,682.24
2018,9,15,10,30,942.0,86.0,4.3,18.6,796.0,912.05,702.99
2018,9,15,10,45,948.0,86.0,4.3,18.9,817.0,938.36,719.55
2018,9,15,11,0,954.0,86.0,4.3,19.2,838.0,961.38,733.83
2018,9,15,11,15,957.5,86.0,4.35,19.3,851.5,978.66,745.04
2018,9,15,11,30,961.0,86.0,4.4,19.4,865.0,992.33,753.9
2018,9,15,11,45,962.5,86.5,4.45,19.55,870.5,1000.97,759.47
2018,9,15,12,0,964.0,87.0,4.5,19.7,876.0,1005.83,762.63
2018,9,15,12,15,964.0,86.5,4.55,19.7,873.0,1004.37,762.09
2018,9,15,12,30,964.0,86.0,4.6,19.7,870.0,999.11,759.12
2018,9,15,12,45,962.5,85.5,4.65,19.7,859.5,988.67,752.74
2018,9,15,13,0,961.0,85.0,4.7,19.7,849.0,974.51,743.92
2018,9,15,13,15,957.5,84.0,4.75,19.65,830.0,954.36,731.18
2018,9,15,13,30,954.0,83.0,4.8,19.6,811.0,930.73,716.05
2018,9,15,13,45,949.0,81.5,4.8,19.55,785.0,901.91,696.92
2018,9,15,14,0,944.0,80.0,4.8,19.5,759.0,869.94,675.53
2018,9,15,14,15,935.5,78.5,4.8,19.35,725.5,832.21,650.16
2018,9,15,14,30,927.0,77.0,4.8,19.2,692.0,791.91,622.76
2018,9,15,14,45,916.0,75.0,4.8,19.05,652.5,746.91,591.62
2018,9,15,15,0,905.0,73.0,4.8,18.9,613.0,699.99,558.69
2018,9,15,15,15,889.0,71.0,4.8,18.9,568.0,648.21,520.22
2018,9,15,15,30,873.0,69.0,4.8,18.9,523.0,595.47,478.78
2018,9,15,15,45,852.5,66.0,4.8,18.35,474.5,538.54,433.86
2018,9,15,16,0,832.0,63.0,4.8,17.8,426.0,481.7,387.45
2018,9,15,16,15,803.0,60.0,4.8,17.35,374.5,422.42,337.31
2018,9,15,16,30,774.0,57.0,4.8,16.9,323.0,363.59,285.89
2018,9,15,16,45,729.0,52.5,4.75,16.5,270.0,299.83,229.2
2018,9,15,17,0,684.0,48.0,4.7,16.1,217.0,240.2,175.04
2018,9,15,17,15,611.0,42.0,4.55,15.5,166.0,177.45,119.61
2018,9,15,17,30,538.0,36.0,4.4,14.9,115.0,122.81,73.01
2018,9,15,17,45,389.0,28.0,4.25,14.3,73.0,67.08,31.76
2018,9,15,18,0,240.0,20.0,4.1,13.7,31.0,27.61,0.0
2018,9,15,18,15,120.0,10.0,3.95,13.35,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,2.05,9.95,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,2.1,10.3,17.0,15.07,0.0
2018,9,16,6,15,316.0,23.0,2.25,10.95,53.0,43.29,11.87
2018,9,16,6,30,477.0,32.0,2.4,11.6,89.0,93.59,51.0
2018,9,16,6,45,563.0,38.0,2.55,12.3,138.0,144.81,92.78
2018,9,16,7,0,649.0,44.0,2.7,13.0,187.0,205.84,145.65
2018,9,16,7,15,701.0,48.5,2.65,13.55,239.5,264.53,198.87
2018,9,16,7,30,753.0,53.0,2.6,14.1,292.0,328.32,255.74
2018,9,16,7,45,787.5,56.5,2.55,14.65,344.5,388.56,308.59
2018,9,16,8,0,822.0,60.0,2.5,15.2,397.0,450.15,360.72
2018,9,16,8,15,846.0,62.5,2.45,15.75,447.0,508.04,408.09
2018,9,16,8,30,870.0,65.0,2.4,16.3,497.0,566.54,454.1
2018,9,16,8,45,887.5,66.5,2.35,16.8,543.0,620.2,494.87
2018,9,16,9,0,905.0,68.0,2.3,17.3,589.0,673.19,533.52
2018,9,16,9,15,917.5,69.5,2.25,17.8,630.0,721.68,565.65
2018,9,16,9,30,930.0,71.0,2.2,18.3,671.0,768.47,595.91
2018,9,16,9,45,939.5,73.0,2.15,18.75,706.5,811.53,623.06
2018,9,16,10,0,949.0,75.0,2.1,19.2,742.0,852.17,648.07
2018,9,16,10,15,956.0,75.5,2.1,19.6,770.0,886.43,668.98
2018,9,16,10,30,963.0,76.0,2.1,20.0,798.0,917.71,687.74
2018,9,16,10,45,967.5,76.5,2.05,20.35,819.0,943.61,702.42
2018,9,16,11,0,972.0,77.0,2.0,20.7,840.0,966.08,714.78
2018,9,16,11,15,975.0,77.5,2.05,21.0,853.5,983.62,725.24
2018,9,16,11,30,978.0,78.0,2.1,21.3,867.0,997.47,733.43
2018,9,16,11,45,979.0,78.5,2.15,21.55,872.0,1005.66,738.23
2018,9,16,12,0,980.0,79.0,2.2,21.8,877.0,1010.01,740.73
2018,9,16,12,15,978.0,79.5,2.3,21.95,873.5,1007.66,739.9
2018,9,16,12,30,976.0,80.0,2.4,22.1,870.0,1001.46,736.72
2018,9,16,12,45,972.0,80.5,2.5,22.25,858.5,989.6,729.94
2018,9,16,13,0,968.0,81.0,2.6,22.4,847.0,974.04,720.83
2018,9,16,13,15,964.0,80.0,2.7,22.35,827.5,953.25,708.82
2018,9,16,13,30,960.0,79.0,2.8,22.3,808.0,928.96,694.47
2018,9,16,13,45,953.5,78.5,2.9,22.3,781.5,899.74,676.57
2018,9,16,14,0,947.0,78.0,3.0,22.3,755.0,867.43,656.43
2018,9,16,14,15,938.0,77.0,3.1,22.1,721.5,829.7,632.82
2018,9,16,14,30,929.0,76.0,3.2,21.9,688.0,789.42,607.1
2018,9,16,14,45,917.5,74.0,3.3,21.7,648.0,743.95,577.25
2018,9,16,15,0,906.0,72.0,3.4,21.5,608.0,696.59,545.52
2018,9,16,15,15,889.5,70.0,3.4,21.5,563.0,644.42,507.66
2018,9,16,15,30,873.0,68.0,3.4,21.5,518.0,591.36,467.01
2018,9,16,15,45,850.0,65.5,3.6,20.75,468.5,533.62,423.27
2018,9,16,16,0,827.0,63.0,3.8,20.0,419.0,476.24,377.91
2018,9,16,16,15,795.0,59.5,3.85,19.45,367.0,415.44,327.55
2018,9,16,16,30,763.0,56.0,3.9,18.9,315.0,355.43,276.07
2018,9,16,16,45,716.5,52.0,3.9,18.35,262.5,292.47,220.89
2018,9,16,17,0,670.0,48.0,3.9,17.8,210.0,233.8,168.3
2018,9,16,17,15,594.0,42.0,3.8,17.1,159.5,171.49,114.05
2018,9,16,17,30,518.0,36.0,3.7,16.4,109.0,117.66,68.88
2018,9,16,17,45,370.0,27.5,3.55,15.7,68.5,63.33,28.84
2018,9,16,18,0,222.0,19.0,3.4,15.0,28.0,26.36,0.0
2018,9,16,18,15,111.0,9.5,3.3,14.6,14.0,9.34,0.0
2018,9,16,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,5,45,72.0,6.5,2.25,10.75,8.0,0.0,0.0
2018,9,17,6,0,144.0,13.0,2.3,11.0,16.0,13.86,0.0
2018,9,17,6,15,301.5,23.0,2.5,11.6,51.0,41.96,9.87
2018,9,17,6,30,459.0,33.0,2.7,12.2,86.0,91.82,50.04
2018,9,17,6,45,368.0,32.0,2.9,12.75,88.5,102.29,65.23
2018,9,17,7,0,277.0,31.0,3.1,13.3,91.0,101.47,71.16
2018,9,17,7,15,138.5,48.0,3.05,13.75,78.0,91.06,68.64
2018,9,17,7,30,0.0,65.0,3.0,14.2,65.0,62.85,48.0
2018,9,17,7,45,4.0,100.5,2.95,14.6,102.0,99.46,78.68
2018,9,17,8,0,8.0,136.0,2.9,15.0,139.0,136.81,109.4
2018,9,17,8,15,5.0,138.0,2.85,15.45,140.0,137.45,109.36
2018,9,17,8,30,2.0,140.0,2.8,15.9,141.0,137.83,109.09
2018,9,17,8,45,17.5,177.5,2.75,16.3,187.5,184.91,147.12
2018,9,17,9,0,33.0,215.0,2.7,16.7,234.0,238.2,189.35
2018,9,17,9,15,93.5,245.5,2.7,17.1,304.5,313.7,249.46
2018,9,17,9,30,154.0,276.0,2.7,17.5,375.0,400.13,316.54
2018,9,17,9,45,390.0,231.0,2.7,17.95,499.5,554.8,438.12
2018,9,17,10,0,626.0,186.0,2.7,18.4,624.0,714.75,558.3
2018,9,17,10,15,773.0,140.0,2.8,18.7,702.5,805.4,621.87
2018,9,17,10,30,920.0,94.0,2.9,19.0,781.0,898.57,685.12
2018,9,17,10,45,935.0,90.0,2.95,19.35,804.5,927.85,703.02
2018,9,17,11,0,950.0,86.0,3.0,19.7,828.0,954.22,719.46
2018,9,17,11,15,952.5,86.5,3.1,19.9,841.0,970.9,730.19
2018,9,17,11,30,955.0,87.0,3.2,20.1,854.0,983.94,738.66
2018,9,17,11,45,956.0,87.5,3.3,20.25,859.0,991.89,743.99
2018,9,17,12,0,957.0,88.0,3.4,20.4,864.0,996.07,746.95
2018,9,17,12,15,956.0,88.5,3.5,20.45,861.0,994.6,746.56
2018,9,17,12,30,955.0,89.0,3.6,20.5,858.0,989.35,743.78
2018,9,17,12,45,952.0,89.0,3.7,20.5,847.0,977.97,737.13
2018,9,17,13,0,949.0,89.0,3.8,20.5,836.0,962.95,728.11
2018,9,17,13,15,945.5,87.5,3.9,20.4,816.5,942.29,715.57
2018,9,17,13,30,942.0,86.0,4.0,20.3,797.0,918.19,700.67
2018,9,17,13,45,936.5,85.0,4.1,20.2,771.0,889.63,682.6
2018,9,17,14,0,931.0,84.0,4.2,20.1,745.0,858.0,662.27
2018,9,17,14,15,923.0,81.5,4.3,19.85,711.5,819.86,637.49
2018,9,17,14,30,915.0,79.0,4.4,19.6,678.0,779.17,610.72
2018,9,17,14,45,903.0,77.5,4.45,19.35,638.5,734.36,580.38
2018,9,17,15,0,891.0,76.0,4.5,19.1,599.0,687.75,548.23
2018,9,17,15,15,874.0,73.5,4.5,19.1,554.0,635.36,508.83
2018,9,17,15,30,857.0,71.0,4.5,19.1,509.0,582.16,467.08
2018,9,17,15,45,835.5,68.5,4.55,18.3,460.5,526.02,423.29
2018,9,17,16,0,814.0,66.0,4.6,17.5,412.0,471.35,378.9
2018,9,17,16,15,783.0,62.0,4.55,17.0,360.5,409.98,327.0
2018,9,17,16,30,752.0,58.0,4.5,16.5,309.0,350.52,275.0
2018,9,17,16,45,704.5,53.5,4.45,16.0,256.5,287.44,218.94
2018,9,17,17,0,657.0,49.0,4.4,15.5,204.0,228.81,165.77
2018,9,17,17,15,576.0,42.5,4.25,14.95,154.0,165.96,110.77
2018,9,17,17,30,495.0,36.0,4.1,14.4,104.0,112.17,65.65
2018,9,17,17,45,344.5,27.0,3.9,13.85,64.5,59.08,26.01
2018,9,17,18,0,194.0,18.0,3.7,13.3,25.0,23.69,0.0
2018,9,17,18,15,97.0,9.0,3.65,13.0,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,5,45,10.5,3.0,2.25,10.25,3.0,0.0,0.0
2018,9,18,6,0,21.0,6.0,2.3,10.5,6.0,6.04,0.0
2018,9,18,6,15,58.0,17.5,2.45,11.05,23.0,20.54,2.71
2018,9,18,6,30,95.0,29.0,2.6,11.6,40.0,41.17,24.09
2018,9,18,6,45,78.0,45.5,2.75,12.1,57.5,59.75,41.64
2018,9,18,7,0,61.0,62.0,2.9,12.6,75.0,77.03,57.97
2018,9,18,7,15,45.5,86.5,2.8,13.05,97.5,99.16,77.86
2018,9,18,7,30,30.0,111.0,2.7,13.5,120.0,120.99,96.8
2018,9,18,7,45,32.5,132.5,2.65,13.95,144.0,145.49,117.13
2018,9,18,8,0,35.0,154.0,2.6,14.4,168.0,170.31,137.32
2018,9,18,8,15,60.0,179.5,2.5,14.85,207.5,211.19,170.4
2018,9,18,8,30,85.0,205.0,2.4,15.3,247.0,254.62,205.01
2018,9,18,8,45,117.5,229.5,2.35,15.75,293.0,308.67,247.58
2018,9,18,9,0,150.0,254.0,2.3,16.2,339.0,361.28,288.23
2018,9,18,9,15,176.0,271.5,2.25,16.6,378.5,404.47,320.87
2018,9,18,9,30,202.0,289.0,2.2,17.0,418.0,449.3,354.23
2018,9,18,9,45,430.0,236.5,2.2,17.45,530.0,591.08,464.41
2018,9,18,10,0,658.0,184.0,2.2,17.9,642.0,737.57,573.17
2018,9,18,10,15,792.0,137.5,2.2,18.25,710.5,817.4,627.13
2018,9,18,10,30,926.0,91.0,2.2,18.6,779.0,898.88,680.66
2018,9,18,10,45,931.5,91.5,2.2,19.0,800.0,924.68,695.43
2018,9,18,11,0,937.0,92.0,2.2,19.4,821.0,947.22,708.54
2018,9,18,11,15,939.5,92.5,2.2,19.65,833.5,963.62,718.0
2018,9,18,11,30,942.0,93.0,2.2,19.9,846.0,976.44,725.24
2018,9,18,11,45,943.0,93.0,2.2,20.2,850.5,983.66,728.78
2018,9,18,12,0,944.0,93.0,2.2,20.5,855.0,987.17,730.08
2018,9,18,12,15,943.0,93.5,2.3,20.65,852.0,985.62,729.74
2018,9,18,12,30,942.0,94.0,2.4,20.8,849.0,980.35,727.1
2018,9,18,12,45,939.0,94.0,2.5,21.0,837.5,969.0,720.41
2018,9,18,13,0,936.0,94.0,2.6,21.2,826.0,954.06,711.43
2018,9,18,13,15,931.5,93.0,2.7,21.2,807.0,933.19,699.07
2018,9,18,13,30,927.0,92.0,2.8,21.2,788.0,908.98,684.44
2018,9,18,13,45,920.5,91.0,2.95,21.2,761.5,879.86,666.74
2018,9,18,14,0,914.0,90.0,3.1,21.2,735.0,847.78,646.79
2018,9,18,14,15,904.0,88.0,3.2,21.05,701.0,809.09,622.01
2018,9,18,14,30,894.0,86.0,3.3,20.9,667.0,768.03,595.24
2018,9,18,14,45,880.0,84.5,3.45,20.75,627.0,722.54,565.05
2018,9,18,15,0,866.0,83.0,3.6,20.6,587.0,675.48,533.13
2018,9,18,15,15,847.5,80.5,3.6,20.6,542.0,623.21,493.81
2018,9,18,15,30,829.0,78.0,3.6,20.6,497.0,572.21,454.23
2018,9,18,15,45,803.0,75.0,3.8,19.85,448.0,514.18,409.74
2018,9,18,16,0,777.0,72.0,4.0,19.1,399.0,456.9,364.02
2018,9,18,16,15,723.0,70.5,4.05,18.5,344.0,390.23,308.87
2018,9,18,16,30,669.0,69.0,4.1,17.9,289.0,328.22,255.95
2018,9,18,16,45,517.0,70.5,4.15,17.3,222.5,242.59,184.8
2018,9,18,17,0,365.0,72.0,4.2,16.7,156.0,172.11,126.87
2018,9,18,17,15,384.0,56.5,4.2,15.95,125.0,137.88,94.26
2018,9,18,17,30,403.0,41.0,4.2,15.2,94.0,101.97,60.76
2018,9,18,17,45,256.5,28.5,4.15,14.45,56.5,51.32,22.22
2018,9,18,18,0,110.0,16.0,4.1,13.7,19.0,18.72,0.0
2018,9,18,18,15,55.0,8.0,4.0,13.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.0,1.6,9.55,5.5,0.0,0.0
2018,9,19,6,0,58.0,10.0,1.6,9.8,11.0,10.17,0.0
2018,9,19,6,15,189.5,24.5,1.65,10.5,43.0,35.22,4.76
2018,9,19,6,30,321.0,39.0,1.7,11.2,75.0,80.17,46.18
2018,9,19,6,45,408.5,49.0,1.8,11.9,119.5,126.35,83.45
2018,9,19,7,0,496.0,59.0,1.9,12.6,164.0,182.65,131.15
2018,9,19,7,15,554.0,67.5,1.8,13.15,214.5,238.46,180.49
2018,9,19,7,30,612.0,76.0,1.7,13.7,265.0,300.26,234.32
2018,9,19,7,45,673.5,78.0,1.55,14.25,320.0,362.33,287.07
2018,9,19,8,0,735.0,80.0,1.4,14.8,375.0,429.39,342.03
2018,9,19,8,15,765.0,83.5,1.3,15.45,425.0,487.24,387.93
2018,9,19,8,30,795.0,87.0,1.2,16.1,475.0,546.42,432.86
2018,9,19,8,45,817.5,89.5,1.15,16.8,521.5,600.93,472.7
2018,9,19,9,0,840.0,92.0,1.1,17.5,568.0,655.35,510.9
2018,9,19,9,15,855.5,94.5,1.1,18.25,609.0,704.47,543.63
2018,9,19,9,30,871.0,97.0,1.1,19.0,650.0,749.11,571.3
2018,9,19,9,45,882.0,99.0,1.15,19.75,685.0,791.01,597.21
2018,9,19,10,0,893.0,101.0,1.2,20.5,720.0,830.77,621.3
2018,9,19,10,15,901.0,102.5,1.25,21.3,748.0,865.1,641.39
2018,9,19,10,30,909.0,104.0,1.3,22.1,776.0,896.67,659.51
2018,9,19,10,45,914.5,105.0,1.35,22.9,797.0,922.56,673.84
2018,9,19,11,0,920.0,106.0,1.4,23.7,818.0,945.25,686.1
2018,9,19,11,15,923.5,106.5,1.5,24.15,831.0,962.24,696.41
2018,9,19,11,30,927.0,107.0,1.6,24.6,844.0,975.72,704.6
2018,9,19,11,45,928.5,107.0,1.7,25.1,849.0,983.23,708.97
