Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,12,0,930.0,107.0,1.8,25.6,854.0,987.08,711.17
2018,9,19,12,15,929.0,107.0,1.9,25.8,850.5,984.92,710.49
2018,9,19,12,30,928.0,107.0,2.0,26.0,847.0,979.08,707.62
2018,9,19,12,45,925.0,106.5,2.1,26.15,835.0,967.24,701.12
2018,9,19,13,0,922.0,106.0,2.2,26.3,823.0,951.85,692.42
2018,9,19,13,15,917.0,105.0,2.35,26.3,803.5,930.7,680.85
2018,9,19,13,30,912.0,104.0,2.5,26.3,784.0,906.27,667.03
2018,9,19,13,45,904.0,103.0,2.6,26.35,757.0,876.18,648.75
2018,9,19,14,0,896.0,102.0,2.7,26.4,730.0,843.26,628.43
2018,9,19,14,15,881.5,100.5,2.75,26.25,694.0,802.09,602.4
2018,9,19,14,30,867.0,99.0,2.8,26.1,658.0,762.24,577.0
2018,9,19,14,45,855.5,96.0,2.9,25.95,619.0,717.54,548.06
2018,9,19,15,0,844.0,93.0,3.0,25.8,580.0,671.15,516.79
2018,9,19,15,15,824.5,90.0,3.0,25.8,535.0,618.31,478.02
2018,9,19,15,30,805.0,87.0,3.0,25.8,490.0,565.01,437.89
2018,9,19,15,45,777.0,83.5,3.1,25.2,440.5,506.52,393.86
2018,9,19,16,0,749.0,80.0,3.2,24.6,391.0,449.04,348.93
2018,9,19,16,15,709.5,75.0,3.1,23.9,339.0,386.82,298.59
2018,9,19,16,30,670.0,70.0,3.0,23.2,287.0,327.14,248.7
2018,9,19,16,45,611.5,64.5,2.85,22.45,235.5,264.27,195.41
2018,9,19,17,0,553.0,59.0,2.7,21.7,184.0,207.23,146.23
2018,9,19,17,15,461.5,50.0,2.75,20.65,136.0,146.26,95.81
2018,9,19,17,30,370.0,41.0,2.8,19.6,88.0,95.75,55.75
2018,9,19,17,45,233.5,27.5,2.8,18.55,52.5,47.09,18.11
2018,9,19,18,0,97.0,14.0,2.8,17.5,17.0,16.04,0.0
2018,9,19,18,15,48.5,7.0,2.85,17.05,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,2.0,12.8,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,2.0,13.0,11.0,10.21,0.0
2018,9,20,6,15,225.0,23.0,2.05,13.8,43.5,36.17,1.64
2018,9,20,6,30,373.0,36.0,2.1,14.6,76.0,83.2,45.59
2018,9,20,6,45,471.5,44.0,2.15,15.45,123.5,132.27,84.47
2018,9,20,7,0,570.0,52.0,2.2,16.3,171.0,192.67,134.91
2018,9,20,7,15,630.0,58.5,2.15,16.95,223.5,251.11,186.31
2018,9,20,7,30,690.0,65.0,2.1,17.6,276.0,315.66,242.24
2018,9,20,7,45,730.0,69.0,2.1,18.25,328.0,374.85,293.03
2018,9,20,8,0,770.0,73.0,2.1,18.9,380.0,437.35,344.74
2018,9,20,8,15,798.0,77.0,2.0,19.6,430.5,496.37,391.59
2018,9,20,8,30,826.0,81.0,1.9,20.3,481.0,556.46,437.27
2018,9,20,8,45,846.0,83.5,1.8,20.95,527.5,610.78,476.93
2018,9,20,9,0,866.0,86.0,1.7,21.6,574.0,664.71,514.71
2018,9,20,9,15,882.0,88.0,1.6,22.3,615.5,711.84,545.1
2018,9,20,9,30,898.0,90.0,1.5,23.0,657.0,760.09,574.41
2018,9,20,9,45,910.0,91.0,1.45,23.65,692.5,802.55,599.56
2018,9,20,10,0,922.0,92.0,1.4,24.3,728.0,842.83,622.76
2018,9,20,10,15,930.0,93.0,1.35,24.85,756.5,877.37,641.99
2018,9,20,10,30,938.0,94.0,1.3,25.4,785.0,909.05,659.11
2018,9,20,10,45,943.0,95.0,1.3,25.95,805.5,935.04,673.12
2018,9,20,11,0,948.0,96.0,1.3,26.5,826.0,957.7,685.02
2018,9,20,11,15,951.5,96.0,1.3,26.85,839.0,974.45,693.79
2018,9,20,11,30,955.0,96.0,1.3,27.2,852.0,987.59,700.43
2018,9,20,11,45,956.0,97.0,1.35,27.6,857.0,995.8,704.83
2018,9,20,12,0,957.0,98.0,1.4,28.0,862.0,1000.25,707.06
2018,9,20,12,15,957.0,97.0,1.45,28.15,858.5,997.81,705.89
2018,9,20,12,30,957.0,96.0,1.5,28.3,855.0,991.58,702.57
2018,9,20,12,45,955.0,95.5,1.6,28.45,843.5,980.3,696.95
2018,9,20,13,0,953.0,95.0,1.7,28.6,832.0,965.34,689.06
2018,9,20,13,15,948.5,93.5,1.75,28.6,812.0,943.49,676.62
2018,9,20,13,30,944.0,92.0,1.8,28.6,792.0,918.23,662.03
2018,9,20,13,45,937.0,91.0,1.85,28.6,765.0,888.15,644.28
2018,9,20,14,0,930.0,90.0,1.9,28.6,738.0,855.08,624.46
2018,9,20,14,15,920.0,88.5,1.95,28.5,703.5,816.33,600.93
2018,9,20,14,30,910.0,87.0,2.0,28.4,669.0,775.17,575.49
2018,9,20,14,45,896.5,85.0,2.05,28.3,628.5,728.84,546.11
2018,9,20,15,0,883.0,83.0,2.1,28.2,588.0,680.85,514.92
2018,9,20,15,15,864.0,80.0,2.1,28.2,542.0,627.0,476.4
2018,9,20,15,30,845.0,77.0,2.1,28.2,496.0,574.43,437.65
2018,9,20,15,45,812.0,75.5,2.1,27.65,444.5,513.62,392.51
2018,9,20,16,0,779.0,74.0,2.1,27.1,393.0,454.23,346.8
2018,9,20,16,15,739.0,69.5,2.0,26.25,340.0,390.52,296.38
2018,9,20,16,30,699.0,65.0,1.9,25.4,287.0,329.78,246.53
2018,9,20,16,45,633.5,59.5,1.75,24.5,233.0,263.6,191.55
2018,9,20,17,0,568.0,54.0,1.6,23.6,179.0,203.8,141.02
2018,9,20,17,15,491.5,45.0,1.65,22.5,132.5,145.29,92.61
2018,9,20,17,30,415.0,36.0,1.7,21.4,86.0,95.5,52.93
2018,9,20,17,45,269.5,24.5,1.7,20.3,51.0,45.69,13.97
2018,9,20,18,0,124.0,13.0,1.7,19.2,16.0,15.25,0.0
2018,9,20,18,15,62.0,6.5,1.7,18.75,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,0.85,12.8,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.8,12.9,10.0,9.19,0.0
2018,9,21,6,15,231.0,21.5,0.85,13.65,42.0,34.76,0.0
2018,9,21,6,30,381.0,34.0,0.9,14.4,74.0,81.86,43.96
2018,9,21,6,45,478.5,42.0,0.95,15.2,121.0,131.05,82.94
2018,9,21,7,0,576.0,50.0,1.0,16.0,168.0,191.47,133.17
2018,9,21,7,15,635.5,56.0,1.0,16.65,220.0,249.47,183.85
2018,9,21,7,30,695.0,62.0,1.0,17.3,272.0,313.3,238.67
2018,9,21,7,45,734.5,66.0,1.05,17.95,324.0,372.71,289.12
2018,9,21,8,0,774.0,70.0,1.1,18.6,376.0,435.1,340.18
2018,9,21,8,15,800.5,73.5,1.15,19.4,425.5,492.93,385.8
2018,9,21,8,30,827.0,77.0,1.2,20.2,475.0,551.66,430.34
2018,9,21,8,45,847.0,79.5,1.3,21.0,521.0,605.92,470.37
2018,9,21,9,0,867.0,82.0,1.4,21.8,567.0,657.36,507.19
2018,9,21,9,15,880.5,84.0,1.45,22.5,607.5,705.16,538.95
2018,9,21,9,30,894.0,86.0,1.5,23.2,648.0,751.43,568.22
2018,9,21,9,45,903.5,88.0,1.55,23.85,682.5,792.82,593.79
2018,9,21,10,0,913.0,90.0,1.6,24.5,717.0,831.88,617.49
2018,9,21,10,15,920.5,91.5,1.7,24.95,745.0,866.2,638.82
2018,9,21,10,30,928.0,93.0,1.8,25.4,773.0,897.65,658.21
2018,9,21,10,45,932.5,94.5,1.85,25.9,793.5,923.44,673.17
2018,9,21,11,0,937.0,96.0,1.9,26.4,814.0,945.91,686.02
2018,9,21,11,15,939.5,96.0,2.0,26.6,826.0,961.5,695.89
2018,9,21,11,30,942.0,96.0,2.1,26.8,838.0,973.5,703.62
2018,9,21,11,45,942.5,97.0,2.2,27.0,842.5,981.08,708.65
2018,9,21,12,0,943.0,98.0,2.3,27.2,847.0,984.95,711.46
2018,9,21,12,15,940.0,98.5,2.35,27.2,842.5,981.28,709.63
2018,9,21,12,30,937.0,99.0,2.4,27.2,838.0,973.92,705.62
2018,9,21,12,45,932.0,99.5,2.5,27.25,825.5,961.1,698.55
2018,9,21,13,0,927.0,100.0,2.6,27.3,813.0,944.75,689.26
2018,9,21,13,15,922.0,99.0,2.65,27.15,793.5,923.37,676.82
2018,9,21,13,30,917.0,98.0,2.7,27.0,774.0,898.7,662.22
2018,9,21,13,45,909.5,96.5,2.75,26.85,746.5,868.26,643.71
2018,9,21,14,0,902.0,95.0,2.8,26.7,719.0,834.95,623.17
2018,9,21,14,15,892.0,93.0,2.85,26.45,685.0,796.49,599.13
2018,9,21,14,30,882.0,91.0,2.9,26.2,651.0,755.73,573.2
2018,9,21,14,45,868.0,88.5,2.9,25.95,611.0,709.53,542.81
2018,9,21,15,0,854.0,86.0,2.9,25.7,571.0,664.38,512.09
2018,9,21,15,15,834.5,83.0,2.9,25.7,525.5,611.16,472.9
2018,9,21,15,30,815.0,80.0,2.9,25.7,480.0,557.47,432.31
2018,9,21,15,45,788.5,76.5,2.9,24.85,431.0,499.43,388.53
2018,9,21,16,0,762.0,73.0,2.9,24.0,382.0,442.26,343.73
2018,9,21,16,15,725.0,68.5,2.85,23.25,330.5,380.83,293.78
2018,9,21,16,30,688.0,64.0,2.8,22.5,279.0,322.07,244.28
2018,9,21,16,45,632.0,58.0,2.75,21.8,227.5,259.16,190.5
2018,9,21,17,0,576.0,52.0,2.7,21.1,176.0,201.57,140.45
2018,9,21,17,15,484.0,44.0,2.6,20.15,128.5,140.95,90.11
2018,9,21,17,30,392.0,36.0,2.5,19.2,81.0,90.85,50.39
2018,9,21,17,45,241.5,23.0,2.4,18.2,46.5,40.83,9.28
2018,9,21,18,0,91.0,10.0,2.3,17.2,12.0,11.33,0.0
2018,9,21,18,15,45.5,5.0,2.3,16.7,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,22,5,45,27.0,4.0,1.85,10.25,4.0,0.0,0.0
2018,9,22,6,0,54.0,8.0,1.9,10.4,8.0,8.05,0.0
2018,9,22,6,15,168.0,19.5,2.0,10.95,34.0,28.75,0.0
2018,9,22,6,30,282.0,31.0,2.1,11.5,60.0,66.88,36.33
2018,9,22,6,45,344.0,36.5,2.15,12.1,92.0,101.19,64.86
2018,9,22,7,0,406.0,42.0,2.2,12.7,124.0,142.54,100.68
2018,9,22,7,15,203.0,51.5,2.15,13.3,92.5,115.56,87.45
2018,9,22,7,30,0.0,61.0,2.1,13.9,61.0,58.96,44.74
2018,9,22,7,45,0.0,79.0,2.0,14.55,79.0,76.59,59.52
2018,9,22,8,0,0.0,97.0,1.9,15.2,97.0,94.3,74.01
2018,9,22,8,15,1.0,117.0,1.9,15.85,117.5,114.57,90.37
2018,9,22,8,30,2.0,137.0,1.9,16.5,138.0,135.02,106.58
2018,9,22,8,45,110.0,163.0,1.9,17.2,224.0,234.4,188.09
2018,9,22,9,0,218.0,189.0,1.9,17.9,310.0,342.23,273.67
2018,9,22,9,15,446.5,168.5,1.95,18.55,440.0,494.79,393.13
2018,9,22,9,30,675.0,148.0,2.0,19.2,570.0,661.5,517.42
2018,9,22,9,45,769.0,129.0,2.05,19.85,634.5,735.88,568.44
2018,9,22,10,0,863.0,110.0,2.1,20.5,699.0,815.92,621.56
2018,9,22,10,15,892.0,103.5,2.15,21.0,733.5,853.91,645.05
2018,9,22,10,30,921.0,97.0,2.2,21.5,768.0,894.24,670.29
2018,9,22,10,45,926.5,98.0,2.3,22.0,789.0,920.12,686.09
2018,9,22,11,0,932.0,99.0,2.4,22.5,810.0,942.74,699.85
2018,9,22,11,15,935.5,99.0,2.5,22.85,822.5,959.08,709.92
2018,9,22,11,30,939.0,99.0,2.6,23.2,835.0,971.87,717.79
2018,9,22,11,45,940.5,99.0,2.7,23.55,839.5,979.18,722.18
2018,9,22,12,0,942.0,99.0,2.8,23.9,844.0,982.78,724.3
2018,9,22,12,15,943.5,98.0,2.85,24.05,841.0,981.56,723.53
2018,9,22,12,30,945.0,97.0,2.9,24.2,838.0,976.6,720.48
2018,9,22,12,45,893.5,116.5,3.0,24.3,809.0,941.91,698.37
2018,9,22,13,0,842.0,136.0,3.1,24.4,780.0,910.1,678.27
2018,9,22,13,15,803.5,148.0,3.15,24.35,750.0,874.3,655.34
2018,9,22,13,30,765.0,160.0,3.2,24.3,720.0,839.91,633.22
2018,9,22,13,45,827.0,130.0,3.25,24.25,715.5,837.26,632.92
2018,9,22,14,0,889.0,100.0,3.3,24.2,711.0,827.02,627.25
2018,9,22,14,15,896.0,91.5,3.3,24.1,681.5,795.04,606.38
2018,9,22,14,30,903.0,83.0,3.3,24.0,652.0,759.59,583.08
2018,9,22,14,45,890.0,81.0,3.3,23.85,612.0,713.83,552.3
2018,9,22,15,0,877.0,79.0,3.3,23.7,572.0,666.42,519.55
2018,9,22,15,15,858.0,76.5,3.3,23.7,526.5,613.39,479.87
2018,9,22,15,30,839.0,74.0,3.3,23.7,481.0,561.67,440.03
2018,9,22,15,45,813.5,70.5,3.25,23.2,431.5,503.07,394.52
2018,9,22,16,0,788.0,67.0,3.2,22.7,382.0,445.2,347.99
2018,9,22,16,15,750.0,63.0,3.15,22.1,330.0,382.66,296.42
2018,9,22,16,30,712.0,59.0,3.1,21.5,278.0,322.87,245.39
2018,9,22,16,45,654.0,54.0,3.05,20.9,226.0,259.06,190.31
2018,9,22,17,0,596.0,49.0,3.0,20.3,174.0,201.17,139.56
2018,9,22,17,15,499.0,42.0,2.95,19.35,126.5,139.86,88.6
2018,9,22,17,30,402.0,35.0,2.9,18.4,79.0,89.62,48.8
2018,9,22,17,45,245.0,22.5,2.85,17.5,45.0,39.41,4.58
2018,9,22,18,0,88.0,10.0,2.8,16.6,11.0,10.98,0.0
2018,9,22,18,15,44.0,5.0,2.9,16.15,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.8,11.2,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.9,11.3,9.0,9.02,0.0
2018,9,23,6,15,203.5,21.5,3.0,11.75,38.5,32.63,0.0
2018,9,23,6,30,344.0,34.0,3.1,12.2,68.0,76.84,41.24
2018,9,23,6,45,401.5,41.0,3.2,12.7,104.0,115.59,74.12
2018,9,23,7,0,459.0,48.0,3.3,13.2,140.0,160.84,113.79
2018,9,23,7,15,243.0,76.5,3.25,13.8,126.5,150.68,115.59
2018,9,23,7,30,27.0,105.0,3.2,14.4,113.0,114.14,90.71
2018,9,23,7,45,43.0,127.5,3.15,14.95,143.0,144.99,116.33
2018,9,23,8,0,59.0,150.0,3.1,15.5,173.0,177.62,143.02
2018,9,23,8,15,165.5,165.5,3.05,16.1,241.5,254.43,205.84
2018,9,23,8,30,272.0,181.0,3.0,16.7,310.0,342.84,276.97
2018,9,23,8,45,563.0,132.5,2.9,17.3,433.0,489.33,394.32
2018,9,23,9,0,854.0,84.0,2.8,17.9,556.0,651.01,518.8
2018,9,23,9,15,870.0,85.0,2.8,18.5,596.5,696.26,549.77
2018,9,23,9,30,886.0,86.0,2.8,19.1,637.0,742.69,580.55
2018,9,23,9,45,898.5,87.0,2.8,19.75,672.0,784.83,607.62
2018,9,23,10,0,911.0,88.0,2.8,20.4,707.0,824.86,632.79
2018,9,23,10,15,919.5,89.0,2.8,20.85,735.0,859.21,654.19
2018,9,23,10,30,928.0,90.0,2.8,21.3,763.0,890.76,673.51
2018,9,23,10,45,920.0,96.5,2.85,21.75,779.0,910.92,685.37
2018,9,23,11,0,912.0,103.0,2.9,22.2,795.0,927.29,694.8
2018,9,23,11,15,925.0,99.5,3.0,22.5,811.0,948.04,708.06
2018,9,23,11,30,938.0,96.0,3.1,22.8,827.0,965.5,719.14
2018,9,23,11,45,943.5,94.0,3.15,23.05,832.5,974.21,724.26
2018,9,23,12,0,949.0,92.0,3.2,23.3,838.0,979.23,727.13
2018,9,23,12,15,950.0,91.0,3.35,23.3,835.0,977.44,727.07
2018,9,23,12,30,951.0,90.0,3.5,23.3,832.0,971.89,724.64
2018,9,23,12,45,951.0,88.0,3.6,23.3,820.5,960.59,718.1
2018,9,23,13,0,951.0,86.0,3.7,23.3,809.0,945.58,709.18
2018,9,23,13,15,946.5,85.5,3.75,23.15,789.5,924.63,696.39
2018,9,23,13,30,942.0,85.0,3.8,23.0,770.0,900.3,681.32
2018,9,23,13,45,931.5,85.0,3.85,22.8,741.5,868.28,661.03
2018,9,23,14,0,921.0,85.0,3.9,22.6,713.0,833.5,638.69
2018,9,23,14,15,900.0,86.5,3.9,22.4,675.5,789.72,609.55
2018,9,23,14,30,879.0,88.0,3.9,22.2,638.0,744.34,578.96
2018,9,23,14,45,880.5,82.0,3.85,21.95,603.0,705.22,552.5
2018,9,23,15,0,882.0,76.0,3.8,21.7,568.0,663.33,523.18
2018,9,23,15,15,863.0,73.5,3.8,21.7,522.0,610.11,482.67
2018,9,23,15,30,844.0,71.0,3.8,21.7,476.0,556.32,440.67
2018,9,23,15,45,818.5,68.0,3.6,21.1,427.0,499.94,395.93
2018,9,23,16,0,793.0,65.0,3.4,20.5,378.0,442.42,348.89
2018,9,23,16,15,751.5,61.5,3.3,19.95,325.5,378.84,295.73
2018,9,23,16,30,710.0,58.0,3.2,19.4,273.0,318.38,243.51
2018,9,23,16,45,656.0,53.0,3.1,18.85,222.0,256.09,188.93
2018,9,23,17,0,602.0,48.0,3.0,18.3,171.0,199.3,138.45
2018,9,23,17,15,503.0,40.5,2.85,17.45,123.0,137.15,86.51
2018,9,23,17,30,404.0,33.0,2.7,16.6,75.0,86.34,46.01
2018,9,23,17,45,242.5,21.0,2.55,15.75,42.5,36.63,0.0
2018,9,23,18,0,81.0,9.0,2.4,14.9,10.0,9.64,0.0
2018,9,23,18,15,40.5,4.5,2.4,14.45,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,24,5,45,31.0,3.5,0.5,10.75,3.5,0.0,0.0
2018,9,24,6,0,62.0,7.0,0.5,10.9,7.0,7.0,0.0
2018,9,24,6,15,230.0,19.0,0.55,11.5,38.0,31.39,0.0
2018,9,24,6,30,398.0,31.0,0.6,12.1,69.0,79.82,41.01
2018,9,24,6,45,502.0,38.5,0.65,12.7,117.0,130.2,81.52
2018,9,24,7,0,606.0,46.0,0.7,13.3,165.0,192.33,133.42
2018,9,24,7,15,667.0,51.0,0.7,13.95,217.5,251.16,185.27
2018,9,24,7,30,728.0,56.0,0.7,14.6,270.0,316.08,241.51
2018,9,24,7,45,768.0,60.0,0.65,15.25,323.0,377.19,293.35
2018,9,24,8,0,808.0,64.0,0.6,15.9,376.0,441.29,345.36
2018,9,24,8,15,835.0,66.5,0.65,16.9,426.0,499.75,391.22
2018,9,24,8,30,862.0,69.0,0.7,17.9,476.0,557.26,434.58
2018,9,24,8,45,881.0,71.0,0.75,18.9,522.0,611.43,473.77
2018,9,24,9,0,900.0,73.0,0.8,19.9,568.0,665.01,511.08
2018,9,24,9,15,912.5,75.5,0.8,20.95,609.0,713.78,541.6
2018,9,24,9,30,925.0,78.0,0.8,22.0,650.0,760.82,569.49
2018,9,24,9,45,933.5,80.0,0.75,23.0,684.0,802.28,592.34
2018,9,24,10,0,942.0,82.0,0.7,24.0,718.0,841.24,612.97
2018,9,24,10,15,949.0,83.0,0.65,24.65,746.0,875.15,630.72
2018,9,24,10,30,956.0,84.0,0.6,25.3,774.0,906.07,646.3
2018,9,24,10,45,960.5,85.0,0.55,25.95,794.0,931.64,658.32
2018,9,24,11,0,965.0,86.0,0.5,26.6,814.0,953.79,668.16
2018,9,24,11,15,968.0,86.0,0.55,26.9,826.5,969.93,677.44
2018,9,24,11,30,971.0,86.0,0.6,27.2,839.0,982.39,684.68
2018,9,24,11,45,972.5,86.0,0.6,27.55,843.5,989.71,687.74
2018,9,24,12,0,974.0,86.0,0.6,27.9,848.0,993.2,688.71
2018,9,24,12,15,972.5,86.5,0.7,28.0,844.0,990.63,689.07
2018,9,24,12,30,971.0,87.0,0.8,28.1,840.0,984.22,687.24
2018,9,24,12,45,967.0,87.0,0.9,28.2,827.5,971.22,681.44
2018,9,24,13,0,963.0,87.0,1.0,28.3,815.0,954.54,673.4
2018,9,24,13,15,958.0,86.0,1.15,28.25,794.5,932.33,663.06
2018,9,24,13,30,953.0,85.0,1.3,28.2,774.0,906.72,650.29
2018,9,24,13,45,941.0,86.0,1.4,28.15,745.0,874.24,632.13
2018,9,24,14,0,929.0,87.0,1.5,28.1,716.0,839.04,611.93
2018,9,24,14,15,915.5,85.5,1.6,27.85,680.0,797.48,587.6
2018,9,24,14,30,902.0,84.0,1.7,27.6,644.0,753.78,561.31
2018,9,24,14,45,895.5,80.5,1.8,27.4,606.0,710.89,534.85
2018,9,24,15,0,889.0,77.0,1.9,27.2,568.0,665.83,505.57
2018,9,24,15,15,869.5,74.5,1.9,27.2,522.0,612.0,466.69
2018,9,24,15,30,850.0,72.0,1.9,27.2,476.0,559.52,427.58
2018,9,24,15,45,823.0,69.0,2.05,26.4,426.0,500.27,384.01
2018,9,24,16,0,796.0,66.0,2.2,25.6,376.0,441.88,339.01
2018,9,24,16,15,756.0,62.0,2.2,24.6,323.5,378.33,288.08
2018,9,24,16,30,716.0,58.0,2.2,23.6,271.0,317.74,237.56
2018,9,24,16,45,656.0,52.5,2.15,22.65,218.5,253.01,182.66
2018,9,24,17,0,596.0,47.0,2.1,21.7,166.0,194.5,132.21
2018,9,24,17,15,495.0,39.5,2.2,20.65,118.5,132.74,81.75
2018,9,24,17,30,394.0,32.0,2.3,19.6,71.0,82.57,42.34
2018,9,24,17,45,237.5,20.5,2.4,18.5,40.0,34.72,0.0
2018,9,24,18,0,81.0,9.0,2.5,17.4,9.0,9.37,0.0
2018,9,24,18,15,40.5,4.5,2.55,16.9,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,25,5,45,21.5,2.5,1.2,10.35,2.5,0.0,0.0
2018,9,25,6,0,43.0,5.0,1.1,10.5,5.0,4.91,0.0
2018,9,25,6,15,171.5,16.5,1.15,11.15,30.5,25.35,0.0
2018,9,25,6,30,300.0,28.0,1.2,11.8,56.0,65.26,33.21
2018,9,25,6,45,364.0,34.0,1.2,12.45,89.5,101.16,63.46
2018,9,25,7,0,428.0,40.0,1.2,13.1,123.0,144.36,100.64
2018,9,25,7,15,237.5,48.5,1.1,13.8,97.0,121.93,91.32
2018,9,25,7,30,47.0,57.0,1.0,14.5,71.0,74.01,56.58
2018,9,25,7,45,24.5,78.0,0.9,15.2,85.5,86.8,67.75
2018,9,25,8,0,2.0,99.0,0.8,15.9,100.0,97.28,76.22
2018,9,25,8,15,89.5,120.5,0.75,16.7,162.5,168.76,134.89
2018,9,25,8,30,177.0,142.0,0.7,17.5,225.0,248.49,198.64
2018,9,25,8,45,359.0,143.5,0.7,18.3,333.0,373.96,296.96
2018,9,25,9,0,541.0,145.0,0.7,19.1,441.0,512.73,400.51
2018,9,25,9,15,650.0,134.5,0.75,19.85,515.5,599.97,462.81
2018,9,25,9,30,759.0,124.0,0.8,20.6,590.0,693.49,527.96
2018,9,25,9,45,827.0,109.5,0.85,21.35,643.0,755.25,567.02
2018,9,25,10,0,895.0,95.0,0.9,22.1,696.0,816.38,605.11
2018,9,25,10,15,918.5,90.5,0.95,22.75,729.0,856.43,628.87
2018,9,25,10,30,942.0,86.0,1.0,23.4,762.0,894.44,651.28
2018,9,25,10,45,947.0,87.0,1.05,24.0,782.5,920.05,665.72
2018,9,25,11,0,952.0,88.0,1.1,24.6,803.0,942.3,678.16
2018,9,25,11,15,955.0,88.0,1.2,25.1,815.0,958.18,687.72
2018,9,25,11,30,958.0,88.0,1.3,25.6,827.0,970.41,695.12
2018,9,25,11,45,959.0,88.5,1.35,26.1,831.5,977.65,698.72
2018,9,25,12,0,960.0,89.0,1.4,26.6,836.0,981.11,700.12
2018,9,25,12,15,958.0,89.5,1.5,26.8,831.5,978.02,699.14
2018,9,25,12,30,956.0,90.0,1.6,27.0,827.0,971.15,695.92
2018,9,25,12,45,951.5,90.5,1.7,27.2,814.5,958.32,688.99
2018,9,25,13,0,947.0,91.0,1.8,27.4,802.0,941.88,679.82
2018,9,25,13,15,942.0,90.0,1.9,27.35,782.0,919.89,667.73
2018,9,25,13,30,937.0,89.0,2.0,27.3,762.0,894.54,653.4
2018,9,25,13,45,929.5,87.5,2.1,27.3,734.0,863.39,634.97
2018,9,25,14,0,922.0,86.0,2.2,27.3,706.0,829.32,614.4
2018,9,25,14,15,911.0,84.5,2.3,27.1,671.5,789.86,590.36
2018,9,25,14,30,900.0,83.0,2.4,26.9,637.0,748.12,564.34
2018,9,25,14,45,885.5,81.0,2.45,26.7,596.5,701.39,534.05
2018,9,25,15,0,871.0,79.0,2.5,26.5,556.0,653.16,501.15
2018,9,25,15,15,851.0,76.5,2.5,26.5,510.0,602.04,463.44
2018,9,25,15,30,831.0,74.0,2.5,26.5,464.0,547.98,422.55
2018,9,25,15,45,803.5,71.0,2.65,25.6,415.0,489.45,378.79
2018,9,25,16,0,776.0,68.0,2.8,24.7,366.0,431.87,333.77
2018,9,25,16,15,736.0,63.5,2.85,23.85,314.0,368.96,282.58
2018,9,25,16,30,696.0,59.0,2.9,23.0,262.0,309.05,231.98
2018,9,25,16,45,634.5,53.5,2.9,22.15,210.5,245.49,177.6
2018,9,25,17,0,573.0,48.0,2.9,21.3,159.0,187.86,127.68
2018,9,25,17,15,470.5,39.5,2.9,20.25,112.5,126.53,77.61
2018,9,25,17,30,368.0,31.0,2.9,19.2,66.0,77.03,38.5
2018,9,25,17,45,211.5,18.5,2.85,18.15,36.0,30.18,0.0
2018,9,25,18,0,55.0,6.0,2.8,17.1,6.0,5.9,0.0
2018,9,25,18,15,27.5,3.0,2.75,16.55,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,26,5,45,18.5,2.5,1.5,10.8,2.0,0.0,0.0
2018,9,26,6,0,37.0,5.0,1.5,10.9,4.0,0.0,0.0
2018,9,26,6,15,129.0,13.0,1.55,11.55,22.5,19.84,0.0
2018,9,26,6,30,221.0,21.0,1.6,12.2,41.0,48.88,23.24
2018,9,26,6,45,138.5,24.0,1.65,12.8,39.5,50.31,30.61
2018,9,26,7,0,56.0,27.0,1.7,13.4,38.0,41.14,27.34
2018,9,26,7,15,31.5,53.5,1.6,14.1,60.0,61.64,46.09
2018,9,26,7,30,7.0,80.0,1.5,14.8,82.0,80.32,62.53
2018,9,26,7,45,16.5,107.0,1.4,15.45,113.0,111.34,88.21
2018,9,26,8,0,26.0,134.0,1.3,16.1,144.0,146.14,116.52
2018,9,26,8,15,18.0,143.5,1.25,16.9,151.0,150.06,119.01
2018,9,26,8,30,10.0,153.0,1.2,17.7,158.0,155.82,122.87
2018,9,26,8,45,126.0,184.0,1.1,18.5,252.0,265.97,211.41
2018,9,26,9,0,242.0,215.0,1.0,19.3,346.0,384.68,302.53
2018,9,26,9,15,360.0,214.0,0.9,20.1,425.5,474.94,369.25
2018,9,26,9,30,478.0,213.0,0.8,20.9,505.0,580.42,444.09
2018,9,26,9,45,511.5,214.0,0.7,21.7,542.0,624.74,471.97
2018,9,26,10,0,545.0,215.0,0.6,22.5,579.0,669.52,499.81
2018,9,26,10,15,559.5,221.0,0.6,23.3,608.0,704.15,520.83
2018,9,26,10,30,574.0,227.0,0.6,24.1,637.0,737.5,540.69
2018,9,26,10,45,594.0,228.0,0.55,24.85,662.5,771.32,559.97
2018,9,26,11,0,614.0,229.0,0.5,25.6,688.0,801.21,576.33
2018,9,26,11,15,636.0,224.0,0.55,26.3,706.0,824.78,590.47
2018,9,26,11,30,658.0,219.0,0.6,27.0,724.0,846.18,603.23
2018,9,26,11,45,713.5,195.5,0.65,27.7,745.5,876.08,620.92
2018,9,26,12,0,769.0,172.0,0.7,28.4,767.0,902.95,636.34
2018,9,26,12,15,802.5,156.5,0.75,28.9,774.5,911.54,641.02
2018,9,26,12,30,836.0,141.0,0.8,29.4,782.0,920.51,646.27
2018,9,26,12,45,757.5,171.5,0.85,29.9,745.5,877.97,619.69
2018,9,26,13,0,679.0,202.0,0.9,30.4,709.0,830.47,590.35
2018,9,26,13,15,618.5,217.5,0.95,30.5,670.0,781.74,559.57
2018,9,26,13,30,558.0,233.0,1.0,30.6,631.0,730.47,526.31
2018,9,26,13,45,589.0,210.5,1.05,30.65,616.5,719.86,521.65
2018,9,26,14,0,620.0,188.0,1.1,30.7,602.0,703.24,512.5
2018,9,26,14,15,663.0,162.0,1.25,30.45,584.5,687.79,505.72
2018,9,26,14,30,706.0,136.0,1.4,30.2,567.0,666.93,494.76
2018,9,26,14,45,689.0,130.0,1.5,29.9,527.5,620.93,464.44
2018,9,26,15,0,672.0,124.0,1.6,29.6,488.0,574.21,432.81
2018,9,26,15,15,696.0,106.5,1.6,29.6,456.0,539.33,408.11
2018,9,26,15,30,720.0,89.0,1.6,29.6,424.0,500.41,379.39
2018,9,26,15,45,698.0,85.0,1.9,28.45,380.5,448.9,342.5
2018,9,26,16,0,676.0,81.0,2.2,27.3,337.0,398.04,303.99
2018,9,26,16,15,624.5,76.0,2.3,26.2,286.0,335.28,254.28
2018,9,26,16,30,573.0,71.0,2.4,25.1,235.0,276.97,206.42
2018,9,26,16,45,496.5,62.5,2.55,23.95,184.0,212.7,153.41
2018,9,26,17,0,420.0,54.0,2.7,22.8,133.0,156.55,106.75
2018,9,26,17,15,334.5,42.5,2.85,21.75,93.0,104.38,64.65
2018,9,26,17,30,249.0,31.0,3.0,20.7,53.0,62.18,30.85
2018,9,26,17,45,140.0,18.5,3.2,19.6,29.0,25.81,0.0
2018,9,26,18,0,31.0,6.0,3.4,18.5,5.0,0.0,0.0
2018,9,26,18,15,15.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,1.85,11.25,2.0,0.0,0.0
2018,9,27,6,0,29.0,5.0,1.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,149.0,18.0,1.95,11.75,29.5,25.69,0.0
2018,9,27,6,30,269.0,31.0,2.0,12.2,55.0,64.22,32.43
2018,9,27,6,45,342.5,41.0,2.1,12.7,92.0,103.94,66.3
2018,9,27,7,0,416.0,51.0,2.2,13.2,129.0,152.17,107.32
2018,9,27,7,15,249.0,64.0,2.15,13.75,114.5,141.29,107.15
2018,9,27,7,30,82.0,77.0,2.1,14.3,100.0,106.64,83.49
2018,9,27,7,45,46.5,102.5,2.0,14.85,116.0,120.66,96.02
2018,9,27,8,0,11.0,128.0,1.9,15.4,132.0,130.67,104.18
2018,9,27,8,15,10.0,142.0,1.85,16.1,146.0,144.56,115.05
2018,9,27,8,30,9.0,156.0,1.8,16.8,160.0,158.37,125.62
2018,9,27,8,45,57.0,180.5,1.75,17.45,211.0,216.18,172.24
2018,9,27,9,0,105.0,205.0,1.7,18.1,262.0,280.33,222.81
2018,9,27,9,15,233.0,218.0,1.7,18.75,356.0,392.02,310.45
2018,9,27,9,30,361.0,231.0,1.7,19.4,450.0,507.67,397.8
2018,9,27,9,45,398.5,241.5,1.7,20.05,496.0,567.4,439.82
2018,9,27,10,0,436.0,252.0,1.7,20.7,542.0,621.78,477.53
2018,9,27,10,15,500.0,240.5,1.7,21.2,585.5,675.29,515.17
2018,9,27,10,30,564.0,229.0,1.7,21.7,629.0,730.13,553.0
2018,9,27,10,45,545.5,244.0,1.75,22.25,640.0,742.84,559.45
2018,9,27,11,0,527.0,259.0,1.8,22.8,651.0,752.69,564.29
2018,9,27,11,15,543.0,259.0,1.85,23.1,668.0,774.68,579.01
2018,9,27,11,30,559.0,259.0,1.9,23.4,685.0,794.79,592.3
2018,9,27,11,45,582.5,252.5,1.95,23.7,698.5,812.67,604.4
2018,9,27,12,0,606.0,246.0,2.0,24.0,712.0,830.62,616.49
2018,9,27,12,15,601.0,245.0,2.05,24.15,705.0,823.7,611.74
2018,9,27,12,30,596.0,244.0,2.1,24.3,698.0,811.93,604.06
2018,9,27,12,45,674.0,204.0,2.15,24.4,710.0,836.0,622.73
2018,9,27,13,0,752.0,164.0,2.2,24.5,722.0,851.98,633.9
2018,9,27,13,15,748.5,160.0,2.35,24.35,703.0,830.9,621.68
2018,9,27,13,30,745.0,156.0,2.5,24.2,684.0,807.08,607.77
2018,9,27,13,45,651.5,183.0,2.6,24.05,632.0,740.35,562.86
2018,9,27,14,0,558.0,210.0,2.7,23.9,580.0,672.77,514.75
2018,9,27,14,15,550.0,199.5,2.85,23.55,548.5,636.83,491.15
2018,9,27,14,30,542.0,189.0,3.0,23.2,517.0,599.61,465.78
2018,9,27,14,45,582.0,162.5,3.15,22.85,493.5,579.81,453.52
2018,9,27,15,0,622.0,136.0,3.3,22.5,470.0,552.53,435.0
2018,9,27,15,15,593.0,130.0,3.3,22.5,426.5,500.36,394.98
2018,9,27,15,30,564.0,124.0,3.3,22.5,383.0,449.23,354.98
2018,9,27,15,45,476.5,123.5,3.6,21.3,325.5,373.81,296.82
2018,9,27,16,0,389.0,123.0,3.9,20.1,268.0,308.66,245.15
2018,9,27,16,15,293.5,112.5,3.95,19.25,213.0,234.63,185.11
2018,9,27,16,30,198.0,102.0,4.0,18.4,158.0,174.72,136.16
2018,9,27,16,45,170.0,84.5,4.05,17.55,125.5,137.04,104.18
2018,9,27,17,0,142.0,67.0,4.1,16.7,93.0,102.45,74.6
2018,9,27,17,15,103.5,49.0,4.1,16.05,64.5,68.81,46.49
2018,9,27,17,30,65.0,31.0,4.1,15.4,36.0,38.64,20.08
2018,9,27,17,45,40.5,17.0,4.1,14.75,19.5,18.77,0.0
2018,9,27,18,0,16.0,3.0,4.1,14.1,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,4.0,13.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.35,11.6,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,2.55,12.0,5.5,5.67,0.0
2018,9,28,6,30,0.0,9.0,2.7,12.3,9.0,8.67,0.77
2018,9,28,6,45,0.0,10.0,2.8,12.6,10.0,9.64,2.4
2018,9,28,7,0,0.0,11.0,2.9,12.9,11.0,10.6,3.38
2018,9,28,7,15,0.0,12.0,2.95,13.2,12.0,11.57,4.28
2018,9,28,7,30,0.0,13.0,3.0,13.5,13.0,12.54,5.14
2018,9,28,7,45,0.0,37.0,3.0,13.85,37.0,35.72,25.0
2018,9,28,8,0,0.0,61.0,3.0,14.2,61.0,58.95,44.64
2018,9,28,8,15,0.0,81.5,3.05,14.55,81.5,78.9,61.22
2018,9,28,8,30,0.0,102.0,3.1,14.9,102.0,99.12,77.8
2018,9,28,8,45,7.5,138.0,3.1,15.3,142.0,139.46,110.87
2018,9,28,9,0,15.0,174.0,3.1,15.7,182.0,180.78,144.16
2018,9,28,9,15,61.0,209.0,3.15,16.1,245.5,253.28,202.94
2018,9,28,9,30,107.0,244.0,3.2,16.5,309.0,331.88,265.22
2018,9,28,9,45,71.5,242.5,3.2,16.95,287.0,300.72,238.82
2018,9,28,10,0,36.0,241.0,3.2,17.4,265.0,273.36,215.57
2018,9,28,10,15,87.5,278.0,3.3,17.7,339.0,355.56,280.65
2018,9,28,10,30,139.0,315.0,3.4,18.0,413.0,448.49,352.08
2018,9,28,10,45,223.0,318.0,3.45,18.3,480.5,527.1,412.68
2018,9,28,11,0,307.0,321.0,3.5,18.6,548.0,616.69,480.02
2018,9,28,11,15,519.0,245.0,3.6,18.75,636.0,737.1,573.38
2018,9,28,11,30,731.0,169.0,3.7,18.9,724.0,855.41,660.13
2018,9,28,11,45,810.0,138.5,3.75,19.05,756.0,894.99,686.72
2018,9,28,12,0,889.0,108.0,3.8,19.2,788.0,929.6,710.33
2018,9,28,12,15,897.0,103.5,3.85,19.2,786.5,930.04,710.74
2018,9,28,12,30,905.0,99.0,3.9,19.2,785.0,926.85,709.04
2018,9,28,12,45,901.0,99.5,3.95,19.2,773.0,914.75,701.29
2018,9,28,13,0,897.0,100.0,4.0,19.2,761.0,899.25,691.33
2018,9,28,13,15,892.0,99.0,4.0,19.1,741.5,877.94,677.38
2018,9,28,13,30,887.0,98.0,4.0,19.0,722.0,853.48,661.27
2018,9,28,13,45,880.0,96.0,4.05,18.95,695.0,823.3,641.17
2018,9,28,14,0,873.0,94.0,4.1,18.9,668.0,790.35,619.01
2018,9,28,14,15,862.0,92.0,4.15,18.65,634.5,751.83,593.07
2018,9,28,14,30,851.0,90.0,4.2,18.4,601.0,714.42,567.68
2018,9,28,14,45,836.5,87.5,4.2,18.15,561.5,668.7,535.52
2018,9,28,15,0,822.0,85.0,4.2,17.9,522.0,621.62,499.9
2018,9,28,15,15,800.5,82.0,4.2,17.9,477.5,568.77,458.43
2018,9,28,15,30,779.0,79.0,4.2,17.9,433.0,515.77,415.74
2018,9,28,15,45,751.5,74.5,4.2,17.15,385.0,458.35,369.48
2018,9,28,16,0,724.0,70.0,4.2,16.4,337.0,402.03,322.43
2018,9,28,16,15,684.5,65.0,4.15,15.9,287.5,341.91,270.47
2018,9,28,16,30,645.0,60.0,4.1,15.4,238.0,285.3,220.0
2018,9,28,16,45,580.5,53.5,4.05,14.95,188.5,223.1,164.72
2018,9,28,17,0,516.0,47.0,4.0,14.5,139.0,167.56,115.25
2018,9,28,17,15,408.0,37.5,3.8,14.05,95.5,108.87,66.63
2018,9,28,17,30,300.0,28.0,3.6,13.6,52.0,61.92,26.91
2018,9,28,17,45,161.0,16.0,3.45,13.1,27.5,23.34,0.0
2018,9,28,18,0,22.0,4.0,3.3,12.6,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.2,12.45,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,29,5,45,12.0,2.0,1.85,11.4,1.5,0.0,0.0
2018,9,29,6,0,24.0,4.0,1.9,11.5,3.0,0.0,0.0
2018,9,29,6,15,89.0,13.5,2.1,12.15,19.5,17.85,0.0
2018,9,29,6,30,154.0,23.0,2.3,12.8,36.0,42.0,18.94
2018,9,29,6,45,87.0,30.5,2.5,13.5,39.0,46.75,29.46
2018,9,29,7,0,20.0,38.0,2.7,14.2,42.0,41.74,28.9
2018,9,29,7,15,10.0,37.0,2.7,14.65,39.0,38.91,27.24
2018,9,29,7,30,0.0,36.0,2.7,15.1,36.0,34.75,24.03
2018,9,29,7,45,0.0,51.5,2.7,15.55,51.5,49.75,36.7
2018,9,29,8,0,0.0,67.0,2.7,16.0,67.0,64.76,49.2
2018,9,29,8,15,24.5,117.5,2.6,16.4,128.5,129.47,102.96
2018,9,29,8,30,49.0,168.0,2.5,16.8,190.0,196.45,157.39
2018,9,29,8,45,101.5,199.5,2.45,17.25,251.5,262.83,210.67
2018,9,29,9,0,154.0,231.0,2.4,17.7,313.0,339.38,270.77
2018,9,29,9,15,143.5,247.5,2.35,18.05,328.5,356.28,282.53
2018,9,29,9,30,133.0,264.0,2.3,18.4,344.0,372.0,293.37
2018,9,29,9,45,176.0,282.5,2.3,18.75,394.5,429.0,336.82
2018,9,29,10,0,219.0,301.0,2.3,19.1,445.0,488.36,381.05
2018,9,29,10,15,346.5,272.5,2.4,19.4,511.0,575.26,447.86
2018,9,29,10,30,474.0,244.0,2.5,19.7,577.0,668.6,517.68
2018,9,29,10,45,537.5,229.5,2.55,19.95,617.0,718.22,553.47
2018,9,29,11,0,601.0,215.0,2.6,20.2,657.0,771.22,591.4
2018,9,29,11,15,371.0,285.5,2.65,20.35,559.5,639.05,490.87
2018,9,29,11,30,141.0,356.0,2.7,20.5,462.0,503.75,385.71
2018,9,29,11,45,109.0,342.5,2.75,20.65,425.0,461.02,353.9
