Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,0,77.0,329.0,2.8,20.8,388.0,408.66,314.16
2018,9,29,12,15,90.0,334.0,2.9,20.85,402.5,425.64,327.62
2018,9,29,12,30,103.0,339.0,3.0,20.9,417.0,442.19,340.46
2018,9,29,12,45,138.0,335.5,3.05,20.95,438.0,477.16,367.65
2018,9,29,13,0,173.0,332.0,3.1,21.0,459.0,501.87,387.13
2018,9,29,13,15,160.5,325.5,3.15,20.95,440.5,480.92,371.62
2018,9,29,13,30,148.0,319.0,3.2,20.9,422.0,459.86,356.18
2018,9,29,13,45,120.5,298.0,3.25,20.9,380.0,411.05,319.46
2018,9,29,14,0,93.0,277.0,3.3,20.9,338.0,356.2,277.84
2018,9,29,14,15,116.0,265.5,3.3,20.7,337.5,365.09,286.1
2018,9,29,14,30,139.0,254.0,3.3,20.5,337.0,364.92,287.2
2018,9,29,14,45,167.0,235.0,3.35,20.35,328.0,358.0,283.19
2018,9,29,15,0,195.0,216.0,3.4,20.2,319.0,348.43,276.89
2018,9,29,15,15,152.0,200.5,3.4,20.2,276.5,297.99,236.93
2018,9,29,15,30,109.0,185.0,3.4,20.2,234.0,251.16,199.56
2018,9,29,15,45,162.0,163.5,3.35,19.7,227.0,249.13,198.74
2018,9,29,16,0,215.0,142.0,3.3,19.2,220.0,245.18,195.28
2018,9,29,16,15,266.5,116.0,3.2,18.75,198.0,225.89,178.19
2018,9,29,16,30,318.0,90.0,3.1,18.3,176.0,203.86,157.28
2018,9,29,16,45,286.5,73.0,3.05,17.9,138.0,158.69,118.04
2018,9,29,17,0,255.0,56.0,3.0,17.5,100.0,116.88,81.62
2018,9,29,17,15,205.5,41.0,2.75,16.9,68.5,77.84,48.91
2018,9,29,17,30,156.0,26.0,2.5,16.3,37.0,43.38,17.05
2018,9,29,17,45,87.5,14.5,2.3,15.75,19.5,18.08,0.0
2018,9,29,18,0,19.0,3.0,2.1,15.2,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.0,14.95,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,0.9,13.3,2.0,0.0,0.0
2018,9,30,6,15,133.5,15.5,0.9,13.7,25.5,21.96,0.0
2018,9,30,6,30,251.0,29.0,0.9,14.1,49.0,58.68,26.17
2018,9,30,6,45,358.5,39.5,0.9,14.5,91.0,104.04,64.63
2018,9,30,7,0,466.0,50.0,0.9,14.9,133.0,161.01,111.16
2018,9,30,7,15,429.5,67.0,0.9,15.3,162.5,196.02,145.56
2018,9,30,7,30,393.0,84.0,0.9,15.7,192.0,225.11,173.88
2018,9,30,7,45,329.5,111.5,0.85,16.05,214.5,251.25,198.31
2018,9,30,8,0,266.0,139.0,0.8,16.4,237.0,266.1,211.8
2018,9,30,8,15,400.5,134.0,0.75,16.95,304.0,346.32,275.49
2018,9,30,8,30,535.0,129.0,0.7,17.5,371.0,434.91,343.71
2018,9,30,8,45,674.0,107.5,0.7,18.05,443.5,523.02,410.12
2018,9,30,9,0,813.0,86.0,0.7,18.6,516.0,617.3,478.96
2018,9,30,9,15,831.0,88.0,0.7,19.05,556.0,665.49,511.85
2018,9,30,9,30,849.0,90.0,0.7,19.5,596.0,712.58,541.98
2018,9,30,9,45,862.5,91.0,0.7,19.95,630.0,750.26,565.02
2018,9,30,10,0,876.0,92.0,0.7,20.4,664.0,789.23,588.68
2018,9,30,10,15,884.5,93.5,0.8,20.7,691.0,822.48,610.19
2018,9,30,10,30,893.0,95.0,0.9,21.0,718.0,853.03,629.9
2018,9,30,10,45,860.5,112.0,1.05,21.3,726.0,867.32,639.76
2018,9,30,11,0,828.0,129.0,1.2,21.6,734.0,872.58,643.9
2018,9,30,11,15,730.0,174.0,1.3,21.8,713.5,849.08,628.75
2018,9,30,11,30,632.0,219.0,1.4,22.0,693.0,816.44,607.03
2018,9,30,11,45,689.5,194.0,1.5,22.2,713.5,845.57,628.05
2018,9,30,12,0,747.0,169.0,1.6,22.4,734.0,871.64,645.66
2018,9,30,12,15,793.5,148.5,1.65,22.45,745.5,885.97,655.39
2018,9,30,12,30,840.0,128.0,1.7,22.5,757.0,900.36,665.41
2018,9,30,12,45,855.5,119.0,1.8,22.6,750.5,895.5,663.29
2018,9,30,13,0,871.0,110.0,1.9,22.7,744.0,881.9,655.62
2018,9,30,13,15,709.5,169.0,1.95,22.55,676.0,800.43,602.21
2018,9,30,13,30,548.0,228.0,2.0,22.4,608.0,710.0,538.73
2018,9,30,13,45,437.5,247.0,2.05,22.2,543.0,626.6,479.23
2018,9,30,14,0,327.0,266.0,2.1,22.0,478.0,540.43,416.19
2018,9,30,14,15,209.0,248.5,2.15,21.7,381.5,415.84,323.45
2018,9,30,14,30,91.0,231.0,2.2,21.4,285.0,299.71,233.9
2018,9,30,14,45,201.5,218.5,2.25,21.15,327.0,363.06,286.11
2018,9,30,15,0,312.0,206.0,2.3,20.9,369.0,416.36,328.76
2018,9,30,15,15,220.5,194.5,2.3,20.9,304.5,336.37,265.84
2018,9,30,15,30,129.0,183.0,2.3,20.9,240.0,259.58,205.12
2018,9,30,15,45,111.5,162.0,2.45,20.25,207.5,222.47,176.33
2018,9,30,16,0,94.0,141.0,2.6,19.6,175.0,186.98,148.11
2018,9,30,16,15,82.5,121.5,2.6,19.2,148.0,154.18,121.33
2018,9,30,16,30,71.0,102.0,2.6,18.8,121.0,126.02,97.9
2018,9,30,16,45,51.0,81.0,2.55,18.45,93.0,95.22,72.18
2018,9,30,17,0,31.0,60.0,2.5,18.1,65.0,66.71,48.37
2018,9,30,17,15,25.5,41.0,2.35,17.65,44.0,44.92,29.5
2018,9,30,17,30,20.0,22.0,2.2,17.2,23.0,23.48,6.97
2018,9,30,17,45,18.0,12.5,2.1,16.8,12.5,13.01,0.0
2018,9,30,18,0,16.0,3.0,2.0,16.4,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,1.85,16.2,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.0,12.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.0,13.0,5.5,5.41,0.0
2018,10,1,6,30,0.0,10.0,1.0,13.3,10.0,9.64,0.79
2018,10,1,6,45,0.0,15.5,1.0,13.65,15.5,14.95,6.73
2018,10,1,7,0,0.0,21.0,1.0,14.0,21.0,20.26,11.52
2018,10,1,7,15,0.0,28.0,1.0,14.4,28.0,27.02,17.45
2018,10,1,7,30,0.0,35.0,1.0,14.8,35.0,33.79,23.28
2018,10,1,7,45,0.0,51.5,0.95,15.25,51.5,49.75,36.79
2018,10,1,8,0,0.0,68.0,0.9,15.7,68.0,65.73,50.1
2018,10,1,8,15,0.0,77.5,0.9,16.3,77.5,74.97,57.52
2018,10,1,8,30,0.0,87.0,0.9,16.9,87.0,84.27,64.88
2018,10,1,8,45,0.0,82.0,0.9,17.55,82.0,79.31,60.41
2018,10,1,9,0,0.0,77.0,0.9,18.2,77.0,74.47,56.11
2018,10,1,9,15,1.5,108.0,0.9,18.65,109.0,105.88,81.43
2018,10,1,9,30,3.0,139.0,0.9,19.1,141.0,137.83,106.64
2018,10,1,9,45,5.5,160.5,0.85,19.5,164.0,161.29,124.76
2018,10,1,10,0,8.0,182.0,0.8,19.9,187.0,185.01,142.83
2018,10,1,10,15,21.5,220.5,0.8,20.3,235.0,235.17,181.42
2018,10,1,10,30,35.0,259.0,0.8,20.7,283.0,293.62,225.27
2018,10,1,10,45,88.0,296.0,0.8,21.15,359.0,379.07,289.31
2018,10,1,11,0,141.0,333.0,0.8,21.6,435.0,475.15,358.57
2018,10,1,11,15,144.0,335.0,0.9,21.85,441.0,481.95,362.72
2018,10,1,11,30,147.0,337.0,1.0,22.1,447.0,488.24,367.32
2018,10,1,11,45,231.0,334.5,1.05,22.35,508.0,561.82,421.65
2018,10,1,12,0,315.0,332.0,1.1,22.6,569.0,644.12,480.04
2018,10,1,12,15,322.5,331.5,1.2,22.75,573.0,649.49,483.71
2018,10,1,12,30,330.0,331.0,1.3,22.9,577.0,653.43,487.19
2018,10,1,12,45,336.5,320.5,1.4,23.0,567.5,644.14,481.88
2018,10,1,13,0,343.0,310.0,1.5,23.1,558.0,633.31,475.57
2018,10,1,13,15,374.5,294.0,1.6,23.05,558.0,636.18,479.73
2018,10,1,13,30,406.0,278.0,1.7,23.0,558.0,636.39,481.87
2018,10,1,13,45,376.5,273.5,1.8,22.95,525.0,597.17,454.6
2018,10,1,14,0,347.0,269.0,1.9,22.9,492.0,558.18,427.34
2018,10,1,14,15,327.5,257.0,1.9,22.6,458.5,519.13,399.9
2018,10,1,14,30,308.0,245.0,1.9,22.3,425.0,480.36,372.2
2018,10,1,14,45,249.0,234.0,1.9,22.0,373.0,416.86,324.84
2018,10,1,15,0,190.0,223.0,1.9,21.7,321.0,351.8,275.58
2018,10,1,15,15,167.0,204.0,1.9,21.7,284.5,309.74,243.44
2018,10,1,15,30,144.0,185.0,1.9,21.7,248.0,269.45,212.08
2018,10,1,15,45,142.5,161.5,1.75,20.95,218.0,236.73,186.8
2018,10,1,16,0,141.0,138.0,1.6,20.2,188.0,203.97,160.77
2018,10,1,16,15,81.5,107.5,1.55,19.75,135.5,141.79,110.69
2018,10,1,16,30,22.0,77.0,1.5,19.3,83.0,83.79,63.78
2018,10,1,16,45,21.5,63.5,1.45,18.85,68.0,68.92,51.16
2018,10,1,17,0,21.0,50.0,1.4,18.4,53.0,54.14,38.28
2018,10,1,17,15,10.5,31.0,1.4,18.0,32.5,32.19,19.71
2018,10,1,17,30,0.0,12.0,1.4,17.6,12.0,11.57,0.0
2018,10,1,17,45,0.0,6.0,1.4,17.2,6.0,5.9,0.0
2018,10,1,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.2,14.95,2.0,1.97,0.0
2018,10,2,6,30,0.0,4.0,1.3,15.2,4.0,3.85,0.0
2018,10,2,6,45,0.0,6.0,1.35,15.45,6.0,5.78,0.0
2018,10,2,7,0,0.0,8.0,1.4,15.7,8.0,7.71,0.83
2018,10,2,7,15,0.0,10.5,1.35,16.2,10.5,10.12,2.95
2018,10,2,7,30,0.0,13.0,1.3,16.7,13.0,12.53,5.03
2018,10,2,7,45,43.5,51.0,1.25,17.25,66.5,68.88,52.23
2018,10,2,8,0,87.0,89.0,1.2,17.8,120.0,129.86,102.72
2018,10,2,8,15,114.0,124.5,1.25,18.4,171.5,184.83,147.35
2018,10,2,8,30,141.0,160.0,1.3,19.0,223.0,242.54,193.16
2018,10,2,8,45,123.0,178.0,1.35,19.65,237.0,257.56,204.01
2018,10,2,9,0,105.0,196.0,1.4,20.3,251.0,270.73,213.19
2018,10,2,9,15,136.5,221.5,1.45,20.75,298.5,323.52,253.73
2018,10,2,9,30,168.0,247.0,1.5,21.2,346.0,378.51,294.98
2018,10,2,9,45,146.5,271.0,1.55,21.7,361.0,394.25,304.88
2018,10,2,10,0,125.0,295.0,1.6,22.2,376.0,408.19,313.48
2018,10,2,10,15,111.5,301.0,1.6,22.55,375.5,399.76,306.05
2018,10,2,10,30,98.0,307.0,1.6,22.9,375.0,397.57,303.3
2018,10,2,10,45,121.5,322.5,1.65,23.25,409.0,444.55,337.65
2018,10,2,11,0,145.0,338.0,1.7,23.6,443.0,483.98,365.89
2018,10,2,11,15,212.0,337.5,1.65,23.9,493.5,544.43,410.0
2018,10,2,11,30,279.0,337.0,1.6,24.2,544.0,614.52,459.56
2018,10,2,11,45,320.0,326.5,1.6,24.45,565.0,641.44,478.38
2018,10,2,12,0,361.0,316.0,1.6,24.7,586.0,667.28,496.67
2018,10,2,12,15,350.5,317.0,1.5,24.8,577.5,658.03,488.96
2018,10,2,12,30,340.0,318.0,1.4,24.9,569.0,647.4,480.64
2018,10,2,12,45,232.5,313.0,1.35,25.05,483.5,543.92,405.94
2018,10,2,13,0,125.0,308.0,1.3,25.2,398.0,433.5,325.12
2018,10,2,13,15,79.5,273.5,1.35,25.15,330.0,347.32,262.57
2018,10,2,13,30,34.0,239.0,1.4,25.1,262.0,271.44,205.67
2018,10,2,13,45,176.0,247.5,1.45,25.05,360.5,400.36,306.51
2018,10,2,14,0,318.0,256.0,1.5,25.0,459.0,520.84,396.6
2018,10,2,14,15,276.0,254.0,1.6,24.85,423.5,477.0,364.14
2018,10,2,14,30,234.0,252.0,1.7,24.7,388.0,428.59,329.06
2018,10,2,14,45,190.5,236.0,1.85,24.5,341.5,373.5,288.56
2018,10,2,15,0,147.0,220.0,2.0,24.3,295.0,321.41,249.48
2018,10,2,15,15,180.5,196.0,2.0,24.3,280.0,308.55,240.63
2018,10,2,15,30,214.0,172.0,2.0,24.3,265.0,296.92,231.97
2018,10,2,15,45,213.0,151.5,2.2,23.6,235.0,263.72,206.53
2018,10,2,16,0,212.0,131.0,2.4,22.9,205.0,230.27,180.05
2018,10,2,16,15,236.5,101.0,2.5,22.35,171.0,196.07,151.63
2018,10,2,16,30,261.0,71.0,2.6,21.8,137.0,162.25,122.12
2018,10,2,16,45,217.0,59.0,2.65,21.3,105.5,122.64,88.59
2018,10,2,17,0,173.0,47.0,2.7,20.8,74.0,85.65,57.63
2018,10,2,17,15,91.0,29.5,2.7,20.2,43.5,44.98,26.05
2018,10,2,17,30,9.0,12.0,2.7,19.6,13.0,12.48,0.0
2018,10,2,17,45,4.5,6.0,2.7,19.0,6.5,6.05,0.0
2018,10,2,18,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.65,15.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.6,15.5,2.0,0.0,0.0
2018,10,3,6,15,37.5,12.5,0.65,15.7,14.0,14.05,0.0
2018,10,3,6,30,59.0,22.0,0.7,15.9,26.0,28.92,9.42
2018,10,3,6,45,256.0,33.0,0.75,16.1,73.0,79.65,48.29
2018,10,3,7,0,453.0,44.0,0.8,16.3,120.0,150.29,101.81
2018,10,3,7,15,330.0,54.5,0.8,16.55,120.0,152.37,111.77
2018,10,3,7,30,207.0,65.0,0.8,16.8,120.0,141.49,108.67
2018,10,3,7,45,138.0,83.0,0.8,17.05,123.0,141.8,111.43
2018,10,3,8,0,69.0,101.0,0.8,17.3,126.0,134.44,106.3
2018,10,3,8,15,255.5,116.5,0.9,17.6,226.5,249.89,200.34
2018,10,3,8,30,442.0,132.0,1.0,17.9,327.0,385.42,307.24
2018,10,3,8,45,559.5,120.0,1.05,18.2,393.0,465.77,369.16
2018,10,3,9,0,677.0,108.0,1.1,18.5,459.0,552.23,434.63
2018,10,3,9,15,387.0,148.0,1.15,18.85,352.0,425.63,336.25
2018,10,3,9,30,97.0,188.0,1.2,19.2,245.0,264.84,207.97
2018,10,3,9,45,75.5,216.0,1.25,19.55,262.0,275.64,215.84
2018,10,3,10,0,54.0,244.0,1.3,19.9,279.0,290.95,226.15
2018,10,3,10,15,89.0,278.5,1.35,20.2,338.5,357.36,276.76
2018,10,3,10,30,124.0,313.0,1.4,20.5,398.0,433.63,333.19
2018,10,3,10,45,165.0,326.0,1.45,20.85,442.5,485.2,370.87
2018,10,3,11,0,206.0,339.0,1.5,21.2,487.0,537.71,408.81
2018,10,3,11,15,291.0,323.0,1.6,21.3,535.5,606.52,459.98
2018,10,3,11,30,376.0,307.0,1.7,21.4,584.0,667.39,504.88
2018,10,3,11,45,497.0,259.5,1.8,21.5,627.5,735.06,555.33
2018,10,3,12,0,618.0,212.0,1.9,21.6,671.0,796.16,600.66
2018,10,3,12,15,626.0,205.5,2.0,21.6,668.0,794.75,600.32
2018,10,3,12,30,634.0,199.0,2.1,21.6,665.0,790.63,598.74
2018,10,3,12,45,729.5,156.5,2.2,21.55,684.0,821.31,621.29
2018,10,3,13,0,825.0,114.0,2.3,21.5,703.0,843.38,637.56
2018,10,3,13,15,837.0,105.5,2.35,21.3,688.5,828.94,628.95
2018,10,3,13,30,849.0,97.0,2.4,21.1,674.0,806.51,615.18
2018,10,3,13,45,839.0,96.0,2.45,20.95,647.0,775.81,595.51
2018,10,3,14,0,829.0,95.0,2.5,20.8,620.0,746.52,576.72
2018,10,3,14,15,817.5,92.5,2.5,20.6,586.5,708.14,551.06
2018,10,3,14,30,806.0,90.0,2.5,20.4,553.0,667.86,523.77
2018,10,3,14,45,790.5,87.0,2.55,20.25,514.5,622.71,491.53
2018,10,3,15,0,775.0,84.0,2.6,20.1,476.0,576.45,457.02
2018,10,3,15,15,751.0,80.5,2.6,20.1,432.0,523.94,416.34
2018,10,3,15,30,727.0,77.0,2.6,20.1,388.0,471.67,374.71
2018,10,3,15,45,607.5,85.5,2.5,19.75,324.5,388.11,307.79
2018,10,3,16,0,488.0,94.0,2.4,19.4,261.0,311.81,245.74
2018,10,3,16,15,327.5,93.0,2.3,19.1,197.5,224.38,174.83
2018,10,3,16,30,167.0,92.0,2.2,18.8,134.0,150.7,115.67
2018,10,3,16,45,190.5,69.5,2.1,18.5,107.0,123.48,90.75
2018,10,3,17,0,214.0,47.0,2.0,18.2,80.0,95.67,64.57
2018,10,3,17,15,199.5,34.0,1.9,17.8,55.5,67.03,38.78
2018,10,3,17,30,185.0,21.0,1.8,17.4,31.0,37.67,0.0
2018,10,3,17,45,92.5,10.5,1.65,16.95,15.5,13.14,0.0
2018,10,3,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.65,13.7,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,10,4,6,15,19.0,12.0,1.9,14.0,12.0,12.67,0.0
2018,10,4,6,30,22.0,21.0,2.1,14.2,22.0,23.37,6.09
2018,10,4,6,45,33.5,40.0,2.25,14.45,44.0,45.51,30.0
2018,10,4,7,0,45.0,59.0,2.4,14.7,66.0,69.17,50.59
2018,10,4,7,15,77.5,77.0,2.45,14.9,95.0,101.04,77.39
2018,10,4,7,30,110.0,95.0,2.5,15.1,124.0,134.83,106.06
2018,10,4,7,45,102.0,109.5,2.55,15.3,140.5,152.77,121.99
2018,10,4,8,0,94.0,124.0,2.6,15.5,157.0,169.76,136.58
2018,10,4,8,15,82.5,140.5,2.7,15.75,172.5,182.24,146.95
2018,10,4,8,30,71.0,157.0,2.8,16.0,188.0,197.0,158.75
2018,10,4,8,45,84.0,186.5,2.9,16.25,227.0,238.73,192.34
2018,10,4,9,0,97.0,216.0,3.0,16.5,266.0,281.62,226.28
2018,10,4,9,15,110.0,234.5,3.05,16.75,295.5,319.67,255.91
2018,10,4,9,30,123.0,253.0,3.1,17.0,325.0,352.96,281.51
2018,10,4,9,45,112.0,265.5,3.2,17.2,333.5,362.59,288.03
2018,10,4,10,0,101.0,278.0,3.3,17.4,342.0,363.88,288.18
2018,10,4,10,15,112.5,294.5,3.4,17.55,369.0,401.18,316.66
2018,10,4,10,30,124.0,311.0,3.5,17.7,396.0,431.42,339.45
2018,10,4,10,45,112.0,316.0,3.55,17.85,394.0,429.38,336.93
2018,10,4,11,0,100.0,321.0,3.6,18.0,392.0,417.89,327.48
2018,10,4,11,15,151.5,330.5,3.65,18.1,440.5,483.26,378.31
2018,10,4,11,30,203.0,340.0,3.7,18.2,489.0,540.61,422.23
2018,10,4,11,45,282.5,320.0,3.8,18.25,528.0,599.66,468.35
2018,10,4,12,0,362.0,300.0,3.9,18.3,567.0,649.05,507.06
2018,10,4,12,15,420.5,284.0,3.9,18.3,592.5,691.26,539.24
2018,10,4,12,30,479.0,268.0,3.9,18.3,618.0,722.75,563.65
2018,10,4,12,45,605.0,210.5,3.95,18.25,644.5,768.51,600.99
2018,10,4,13,0,731.0,153.0,4.0,18.2,671.0,805.67,629.54
2018,10,4,13,15,784.5,128.5,3.95,18.1,670.0,807.32,631.15
2018,10,4,13,30,838.0,104.0,3.9,18.0,669.0,806.75,631.54
2018,10,4,13,45,821.0,104.0,3.9,17.9,639.0,771.63,607.23
2018,10,4,14,0,804.0,104.0,3.9,17.8,609.0,734.48,581.5
2018,10,4,14,15,815.5,95.0,3.85,17.7,583.0,706.54,562.23
2018,10,4,14,30,827.0,86.0,3.8,17.6,557.0,675.11,540.22
2018,10,4,14,45,814.5,82.0,3.8,17.5,518.5,630.05,506.85
2018,10,4,15,0,802.0,78.0,3.8,17.4,480.0,583.59,470.96
2018,10,4,15,15,778.5,75.5,3.8,17.4,436.0,531.36,429.38
2018,10,4,15,30,755.0,73.0,3.8,17.4,392.0,479.25,386.76
2018,10,4,15,45,727.0,68.0,3.7,16.95,345.5,422.76,339.95
2018,10,4,16,0,699.0,63.0,3.6,16.5,299.0,367.52,292.65
2018,10,4,16,15,650.0,58.5,3.5,16.1,250.0,306.66,239.61
2018,10,4,16,30,601.0,54.0,3.4,15.7,201.0,250.52,189.37
2018,10,4,16,45,535.0,47.0,3.3,15.3,155.0,191.45,136.89
2018,10,4,17,0,469.0,40.0,3.2,14.9,109.0,139.32,90.97
2018,10,4,17,15,328.5,30.0,3.1,14.45,69.0,80.99,44.32
2018,10,4,17,30,188.0,20.0,3.0,14.0,29.0,36.03,0.0
2018,10,4,17,45,94.0,10.0,2.9,13.5,14.5,12.41,0.0
2018,10,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,6,15,139.5,11.5,1.5,10.5,20.5,17.58,0.0
2018,10,5,6,30,279.0,23.0,1.5,11.1,41.0,53.07,12.46
2018,10,5,6,45,406.5,31.0,1.5,11.75,83.5,101.08,59.72
2018,10,5,7,0,534.0,39.0,1.5,12.4,126.0,161.03,108.91
2018,10,5,7,15,601.5,45.0,1.4,12.7,175.0,217.23,158.97
2018,10,5,7,30,669.0,51.0,1.3,13.0,224.0,280.29,214.82
2018,10,5,7,45,710.5,55.0,1.2,13.35,273.0,337.62,265.47
2018,10,5,8,0,752.0,59.0,1.1,13.7,322.0,398.11,316.88
2018,10,5,8,15,780.0,62.0,1.1,14.2,369.0,453.67,362.82
2018,10,5,8,30,808.0,65.0,1.1,14.7,416.0,510.25,407.79
2018,10,5,8,45,794.5,76.0,1.1,15.2,451.0,552.15,439.78
2018,10,5,9,0,781.0,87.0,1.1,15.7,486.0,590.71,468.09
2018,10,5,9,15,599.5,150.0,1.1,16.3,470.0,571.24,449.83
2018,10,5,9,30,418.0,213.0,1.1,16.9,454.0,530.98,415.89
2018,10,5,9,45,631.5,155.0,1.1,17.5,543.0,645.46,502.59
2018,10,5,10,0,845.0,97.0,1.1,18.1,632.0,765.0,585.0
2018,10,5,10,15,875.0,89.5,1.05,18.65,664.0,800.24,604.81
2018,10,5,10,30,905.0,82.0,1.0,19.2,696.0,837.77,626.78
2018,10,5,10,45,909.0,83.5,0.95,19.75,714.5,861.39,639.13
2018,10,5,11,0,913.0,85.0,0.9,20.3,733.0,881.74,649.38
2018,10,5,11,15,840.5,117.0,0.9,20.65,720.5,870.73,640.6
2018,10,5,11,30,768.0,149.0,0.9,21.0,708.0,849.27,625.56
2018,10,5,11,45,562.5,226.5,0.9,21.3,637.0,754.88,560.4
2018,10,5,12,0,357.0,304.0,0.9,21.6,566.0,648.09,482.71
2018,10,5,12,15,507.5,248.0,1.05,21.6,617.5,728.57,544.72
2018,10,5,12,30,658.0,192.0,1.2,21.6,669.0,800.4,597.81
2018,10,5,12,45,781.0,138.5,1.4,21.6,695.5,838.62,625.37
2018,10,5,13,0,904.0,85.0,1.6,21.6,722.0,868.56,647.81
2018,10,5,13,15,800.5,123.0,1.75,21.65,675.0,812.11,611.53
2018,10,5,13,30,697.0,161.0,1.9,21.7,628.0,754.01,574.05
2018,10,5,13,45,764.5,128.0,2.05,21.75,621.0,750.31,573.9
2018,10,5,14,0,832.0,95.0,2.2,21.8,614.0,742.97,570.72
2018,10,5,14,15,839.0,86.5,2.35,21.55,585.0,707.82,548.4
2018,10,5,14,30,846.0,78.0,2.5,21.3,556.0,673.25,526.28
2018,10,5,14,45,829.0,75.5,2.6,21.1,516.0,626.51,493.6
2018,10,5,15,0,812.0,73.0,2.7,20.9,476.0,581.19,459.9
2018,10,5,15,15,781.0,72.5,2.7,20.9,430.5,526.59,417.42
2018,10,5,15,30,750.0,72.0,2.7,20.9,385.0,472.75,374.39
2018,10,5,15,45,723.5,67.0,2.9,20.3,339.0,417.31,330.04
2018,10,5,16,0,697.0,62.0,3.1,19.7,293.0,362.98,284.72
2018,10,5,16,15,602.5,62.0,3.1,19.15,238.0,291.24,224.53
2018,10,5,16,30,508.0,62.0,3.1,18.6,183.0,227.99,170.66
2018,10,5,16,45,402.5,52.0,3.1,18.05,133.5,161.23,114.62
2018,10,5,17,0,297.0,42.0,3.1,17.5,84.0,105.16,68.71
2018,10,5,17,15,232.0,30.5,3.2,16.95,55.0,66.57,35.83
2018,10,5,17,30,167.0,19.0,3.3,16.4,26.0,32.49,0.0
2018,10,5,17,45,83.5,9.5,3.4,15.9,13.0,9.34,0.0
2018,10,5,18,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,6,6,15,145.5,10.5,2.05,11.9,19.5,16.71,0.0
2018,10,6,6,30,291.0,21.0,2.2,12.5,39.0,51.75,8.13
2018,10,6,6,45,422.5,28.5,2.4,13.05,81.5,100.52,58.0
2018,10,6,7,0,554.0,36.0,2.6,13.6,124.0,161.52,108.06
2018,10,6,7,15,624.0,41.0,2.6,14.25,173.5,218.28,158.62
2018,10,6,7,30,694.0,46.0,2.6,14.9,223.0,282.12,215.37
2018,10,6,7,45,739.0,49.0,2.6,15.5,273.5,340.87,267.72
2018,10,6,8,0,784.0,52.0,2.6,16.1,324.0,401.65,320.22
2018,10,6,8,15,814.5,55.0,2.7,16.7,373.0,459.6,369.03
2018,10,6,8,30,845.0,58.0,2.8,17.3,422.0,518.76,417.11
2018,10,6,8,45,866.5,60.0,2.9,17.95,467.0,572.39,459.35
2018,10,6,9,0,888.0,62.0,3.0,18.6,512.0,625.65,499.97
2018,10,6,9,15,900.5,64.5,3.0,19.0,551.5,672.78,534.38
2018,10,6,9,30,913.0,67.0,3.0,19.4,591.0,718.19,565.28
2018,10,6,9,45,920.5,70.5,3.05,19.8,624.5,759.04,592.68
2018,10,6,10,0,928.0,74.0,3.1,20.2,658.0,797.34,617.96
2018,10,6,10,15,936.5,74.5,3.1,20.5,685.0,830.33,639.24
2018,10,6,10,30,945.0,75.0,3.1,20.8,712.0,860.42,658.38
2018,10,6,10,45,951.0,75.5,3.15,21.05,731.5,885.33,674.32
2018,10,6,11,0,957.0,76.0,3.2,21.3,751.0,906.89,688.01
2018,10,6,11,15,960.0,76.5,3.25,21.5,762.5,922.36,697.74
2018,10,6,11,30,963.0,77.0,3.3,21.7,774.0,934.18,705.14
2018,10,6,11,45,964.0,76.5,3.35,21.9,777.0,939.38,708.18
2018,10,6,12,0,965.0,76.0,3.4,22.1,780.0,940.8,708.85
2018,10,6,12,15,963.0,76.0,3.5,22.2,774.5,936.33,706.29
2018,10,6,12,30,961.0,76.0,3.6,22.3,769.0,928.09,701.31
2018,10,6,12,45,958.0,75.5,3.7,22.4,756.0,914.71,692.94
2018,10,6,13,0,955.0,75.0,3.8,22.5,743.0,897.72,682.18
2018,10,6,13,15,949.0,74.0,3.85,22.5,721.5,874.15,666.9
2018,10,6,13,30,943.0,73.0,3.9,22.5,700.0,847.29,649.36
2018,10,6,13,45,934.5,72.0,3.95,22.55,671.5,815.34,628.06
2018,10,6,14,0,926.0,71.0,4.0,22.6,643.0,780.58,604.65
2018,10,6,14,15,914.0,69.5,4.05,22.55,608.0,740.11,577.18
2018,10,6,14,30,902.0,68.0,4.1,22.5,573.0,697.49,547.85
2018,10,6,14,45,886.5,66.0,4.2,22.4,532.5,650.14,514.38
2018,10,6,15,0,871.0,64.0,4.3,22.3,492.0,601.45,477.41
2018,10,6,15,15,849.0,62.0,4.3,22.3,446.5,548.05,435.35
2018,10,6,15,30,827.0,60.0,4.3,22.3,401.0,494.48,391.95
2018,10,6,15,45,794.0,57.0,4.25,21.9,352.0,436.45,344.27
2018,10,6,16,0,761.0,54.0,4.2,21.5,303.0,378.16,294.87
2018,10,6,16,15,709.5,50.5,3.95,20.95,252.0,314.65,240.13
2018,10,6,16,30,658.0,47.0,3.7,20.4,201.0,255.48,187.82
2018,10,6,16,45,576.0,41.5,3.45,19.8,152.5,191.37,132.24
2018,10,6,17,0,494.0,36.0,3.2,19.2,104.0,136.51,85.33
2018,10,6,17,15,345.0,26.5,3.2,18.6,64.5,77.31,38.05
2018,10,6,17,30,196.0,17.0,3.2,18.0,25.0,31.47,0.0
2018,10,6,17,45,98.0,8.5,3.15,17.4,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.0,3.75,13.65,19.5,17.19,0.0
2018,10,7,6,30,298.0,22.0,3.9,14.1,39.0,52.85,3.96
2018,10,7,6,45,431.0,29.5,4.1,14.5,82.0,102.37,58.42
2018,10,7,7,0,564.0,37.0,4.3,14.9,125.0,163.86,109.0
2018,10,7,7,15,633.5,42.5,4.5,15.35,175.0,221.47,160.58
2018,10,7,7,30,703.0,48.0,4.7,15.8,225.0,286.09,218.6
2018,10,7,7,45,746.0,51.5,4.85,16.3,275.5,345.02,271.93
2018,10,7,8,0,789.0,55.0,5.0,16.8,326.0,407.19,326.61
2018,10,7,8,15,817.0,58.5,5.05,17.25,374.5,463.19,374.91
2018,10,7,8,30,845.0,62.0,5.1,17.7,423.0,521.57,423.51
2018,10,7,8,45,864.5,64.5,5.1,18.2,467.5,574.5,466.17
2018,10,7,9,0,884.0,67.0,5.1,18.7,512.0,626.88,507.09
2018,10,7,9,15,899.0,69.0,5.1,19.1,552.0,674.85,543.46
2018,10,7,9,30,914.0,71.0,5.1,19.5,592.0,721.29,576.08
2018,10,7,9,45,924.5,72.5,5.1,19.95,625.5,762.05,603.91
2018,10,7,10,0,935.0,74.0,5.1,20.4,659.0,800.44,629.68
2018,10,7,10,15,939.5,76.0,5.1,20.7,684.5,832.02,650.65
2018,10,7,10,30,944.0,78.0,5.1,21.0,710.0,860.49,669.29
2018,10,7,10,45,945.5,80.0,5.05,21.35,728.0,883.2,683.33
2018,10,7,11,0,947.0,82.0,5.0,21.7,746.0,902.41,694.9
2018,10,7,11,15,946.0,84.0,4.95,21.95,756.0,915.87,702.75
2018,10,7,11,30,945.0,86.0,4.9,22.2,766.0,925.65,708.13
2018,10,7,11,45,941.5,87.5,4.85,22.45,767.5,928.96,709.13
2018,10,7,12,0,938.0,89.0,4.8,22.7,769.0,928.54,707.71
2018,10,7,12,15,937.5,88.5,4.75,22.9,764.0,924.84,704.33
2018,10,7,12,30,937.0,88.0,4.7,23.1,759.0,917.46,698.56
2018,10,7,12,45,934.5,87.0,4.65,23.3,746.0,904.16,688.85
2018,10,7,13,0,932.0,86.0,4.6,23.5,733.0,887.32,676.86
2018,10,7,13,15,924.0,85.5,4.6,23.6,711.5,863.03,660.38
2018,10,7,13,30,916.0,85.0,4.6,23.7,690.0,835.63,641.79
2018,10,7,13,45,904.5,84.5,4.6,23.8,661.0,802.56,619.16
2018,10,7,14,0,893.0,84.0,4.6,23.9,632.0,766.95,594.65
2018,10,7,14,15,877.0,83.0,4.55,23.9,596.0,725.23,565.54
2018,10,7,14,30,861.0,82.0,4.5,23.9,560.0,681.74,534.94
2018,10,7,14,45,844.5,79.5,4.5,23.9,519.5,637.64,502.34
2018,10,7,15,0,828.0,77.0,4.5,23.9,479.0,589.24,465.24
2018,10,7,15,15,803.5,74.0,4.5,23.9,433.5,534.97,422.7
2018,10,7,15,30,779.0,71.0,4.5,23.9,388.0,480.85,379.11
2018,10,7,15,45,744.0,66.5,4.1,23.55,339.0,420.78,329.61
2018,10,7,16,0,709.0,62.0,3.7,23.2,290.0,362.63,280.44
2018,10,7,16,15,665.5,56.0,3.35,22.45,241.0,302.17,228.74
2018,10,7,16,30,622.0,50.0,3.0,21.7,192.0,245.29,178.82
2018,10,7,16,45,551.5,42.5,2.7,20.95,145.0,184.82,126.52
2018,10,7,17,0,481.0,35.0,2.4,20.2,98.0,131.25,80.76
2018,10,7,17,15,335.0,26.0,2.35,19.6,60.5,73.76,34.15
2018,10,7,17,30,189.0,17.0,2.3,19.0,23.0,30.29,0.0
2018,10,7,17,45,94.5,8.5,2.25,18.35,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,8,6,15,149.5,10.5,2.45,14.3,18.5,16.55,0.0
2018,10,8,6,30,299.0,21.0,2.6,14.9,37.0,51.39,0.0
2018,10,8,6,45,432.5,28.0,2.75,15.55,79.0,99.85,55.66
2018,10,8,7,0,566.0,35.0,2.9,16.2,121.0,161.39,105.95
2018,10,8,7,15,634.5,39.5,3.05,16.7,170.0,217.59,155.89
2018,10,8,7,30,703.0,44.0,3.2,17.2,219.0,280.65,212.02
2018,10,8,7,45,744.5,47.5,3.4,17.75,268.5,338.81,264.11
2018,10,8,8,0,786.0,51.0,3.6,18.3,318.0,398.6,316.19
2018,10,8,8,15,814.0,53.5,3.65,18.8,365.5,454.64,363.74
2018,10,8,8,30,842.0,56.0,3.7,19.3,413.0,511.63,410.41
2018,10,8,8,45,861.5,58.0,3.75,19.75,456.5,563.74,451.92
2018,10,8,9,0,881.0,60.0,3.8,20.2,500.0,615.31,491.73
2018,10,8,9,15,895.0,61.5,3.75,20.65,538.5,661.82,525.94
2018,10,8,9,30,909.0,63.0,3.7,21.1,577.0,706.73,556.5
2018,10,8,9,45,919.0,64.5,3.65,21.55,610.0,746.85,583.06
2018,10,8,10,0,929.0,66.0,3.6,22.0,643.0,784.58,607.54
2018,10,8,10,15,936.5,66.5,3.6,22.4,669.0,816.59,628.05
2018,10,8,10,30,944.0,67.0,3.6,22.8,695.0,845.65,646.37
2018,10,8,10,45,948.0,68.0,3.55,23.15,713.5,869.24,660.66
2018,10,8,11,0,952.0,69.0,3.5,23.5,732.0,889.42,672.6
2018,10,8,11,15,954.5,69.5,3.45,23.75,743.0,904.22,681.16
2018,10,8,11,30,957.0,70.0,3.4,24.0,754.0,915.39,687.34
2018,10,8,11,45,957.5,70.0,3.35,24.25,757.0,920.53,689.57
2018,10,8,12,0,958.0,70.0,3.3,24.5,760.0,921.91,689.42
2018,10,8,12,15,956.0,70.0,3.2,24.65,754.5,917.33,685.36
2018,10,8,12,30,954.0,70.0,3.1,24.8,749.0,909.02,678.96
2018,10,8,12,45,950.0,70.5,3.0,24.95,736.0,895.88,669.48
2018,10,8,13,0,946.0,71.0,2.9,25.1,723.0,879.19,657.75
2018,10,8,13,15,940.5,69.5,2.85,25.15,702.0,855.56,642.04
2018,10,8,13,30,935.0,68.0,2.8,25.2,681.0,828.67,624.2
2018,10,8,13,45,926.0,67.5,2.7,25.2,653.0,797.07,602.94
2018,10,8,14,0,917.0,67.0,2.6,25.2,625.0,762.72,579.77
2018,10,8,14,15,905.0,66.0,2.55,25.15,590.5,723.12,553.2
2018,10,8,14,30,893.0,65.0,2.5,25.1,556.0,681.42,524.93
2018,10,8,14,45,876.5,63.5,2.45,25.0,515.5,634.41,491.79
2018,10,8,15,0,860.0,62.0,2.4,24.9,475.0,586.17,455.71
2018,10,8,15,15,837.5,59.5,2.4,24.9,430.0,532.56,414.64
2018,10,8,15,30,815.0,57.0,2.4,24.9,385.0,478.88,372.24
2018,10,8,15,45,782.0,54.0,2.25,24.45,336.5,421.71,326.05
2018,10,8,16,0,749.0,51.0,2.1,24.0,288.0,364.32,278.23
2018,10,8,16,15,699.0,47.5,1.95,23.25,238.5,302.4,225.99
2018,10,8,16,30,649.0,44.0,1.8,22.5,189.0,244.71,175.91
2018,10,8,16,45,567.5,38.0,1.65,21.7,141.5,181.4,122.06
2018,10,8,17,0,486.0,32.0,1.5,20.9,94.0,126.7,76.14
2018,10,8,17,15,326.5,23.5,1.55,20.1,57.0,68.44,28.75
2018,10,8,17,30,167.0,15.0,1.6,19.3,20.0,26.18,0.0
2018,10,8,17,45,83.5,7.5,1.7,18.5,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,9,6,15,121.5,10.0,0.7,12.2,16.5,14.77,0.0
2018,10,9,6,30,243.0,20.0,0.8,12.7,33.0,44.48,0.0
2018,10,9,6,45,377.5,29.0,0.9,13.2,73.5,92.55,52.13
2018,10,9,7,0,512.0,38.0,1.0,13.7,114.0,152.88,101.39
2018,10,9,7,15,528.5,47.5,1.05,14.25,152.5,197.23,142.68
2018,10,9,7,30,545.0,57.0,1.1,14.8,191.0,242.89,184.75
2018,10,9,7,45,529.5,73.0,1.1,15.35,226.5,284.41,222.69
2018,10,9,8,0,514.0,89.0,1.1,15.9,262.0,323.35,256.79
2018,10,9,8,15,665.5,75.5,1.05,16.55,333.5,408.42,324.94
2018,10,9,8,30,817.0,62.0,1.0,17.2,405.0,503.44,398.57
2018,10,9,8,45,839.0,64.0,0.95,17.85,449.0,555.74,437.48
2018,10,9,9,0,861.0,66.0,0.9,18.5,493.0,607.77,474.93
2018,10,9,9,15,876.0,67.5,0.85,19.15,531.5,654.04,506.78
2018,10,9,9,30,891.0,69.0,0.8,19.8,570.0,698.84,534.66
2018,10,9,9,45,902.0,70.5,0.7,20.45,603.0,738.97,557.88
2018,10,9,10,0,913.0,72.0,0.6,21.1,636.0,776.83,578.88
2018,10,9,10,15,922.0,73.0,0.65,21.7,663.0,810.05,598.9
2018,10,9,10,30,931.0,74.0,0.7,22.3,690.0,840.46,616.98
2018,10,9,10,45,906.5,86.5,0.7,22.9,700.0,852.86,622.46
2018,10,9,11,0,882.0,99.0,0.7,23.5,710.0,860.84,625.41
2018,10,9,11,15,853.5,113.5,0.9,23.75,712.0,868.57,632.64
2018,10,9,11,30,825.0,128.0,1.1,24.0,714.0,867.33,633.93
2018,10,9,11,45,773.5,150.5,1.35,24.25,701.5,854.17,627.98
2018,10,9,12,0,722.0,173.0,1.6,24.5,689.0,834.55,617.42
2018,10,9,12,15,664.5,194.5,1.8,24.45,667.0,805.26,600.2
2018,10,9,12,30,607.0,216.0,2.0,24.4,645.0,773.25,579.31
