Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,10,15,906.0,80.5,1.35,21.25,621.0,780.74,591.96
2018,10,19,10,30,915.0,82.0,1.4,22.0,647.0,810.36,609.78
2018,10,19,10,45,921.0,83.0,1.4,22.75,665.5,834.07,622.93
2018,10,19,11,0,927.0,84.0,1.4,23.5,684.0,854.56,633.92
2018,10,19,11,15,931.0,83.5,1.35,23.95,694.5,868.37,640.61
2018,10,19,11,30,935.0,83.0,1.3,24.4,705.0,878.67,645.12
2018,10,19,11,45,936.0,83.5,1.25,24.9,707.5,884.0,646.37
2018,10,19,12,0,937.0,84.0,1.2,25.4,710.0,885.7,645.42
2018,10,19,12,15,933.0,84.5,1.15,25.6,703.5,879.55,640.33
2018,10,19,12,30,929.0,85.0,1.1,25.8,697.0,869.83,633.16
2018,10,19,12,45,922.5,85.5,1.05,26.05,683.0,854.56,622.46
2018,10,19,13,0,916.0,86.0,1.0,26.3,669.0,835.96,609.78
2018,10,19,13,15,909.0,85.0,1.0,26.3,647.5,812.08,595.08
2018,10,19,13,30,902.0,84.0,1.0,26.3,626.0,785.17,578.42
2018,10,19,13,45,892.0,82.5,0.95,26.35,597.5,752.61,557.22
2018,10,19,14,0,882.0,81.0,0.9,26.4,569.0,717.54,534.29
2018,10,19,14,15,867.5,79.0,0.9,26.25,534.0,676.56,508.17
2018,10,19,14,30,853.0,77.0,0.9,26.1,499.0,636.91,481.01
2018,10,19,14,45,832.5,74.0,0.95,26.0,458.0,587.66,446.47
2018,10,19,15,0,812.0,71.0,1.0,25.9,417.0,537.67,410.26
2018,10,19,15,15,783.0,68.0,1.0,25.9,372.0,482.9,368.73
2018,10,19,15,30,754.0,65.0,1.0,25.9,327.0,428.8,326.32
2018,10,19,15,45,711.5,60.5,1.05,24.95,279.0,368.49,279.09
2018,10,19,16,0,669.0,56.0,1.1,24.0,231.0,310.94,232.05
2018,10,19,16,15,603.0,50.0,1.2,22.9,183.0,248.65,180.34
2018,10,19,16,30,537.0,44.0,1.3,21.8,135.0,191.59,131.86
2018,10,19,16,45,426.5,35.5,1.45,20.7,92.5,129.56,81.17
2018,10,19,17,0,316.0,27.0,1.6,19.6,50.0,77.96,33.58
2018,10,19,17,15,169.5,15.0,1.7,18.9,26.0,29.86,0.0
2018,10,19,17,30,23.0,3.0,1.8,18.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.85,17.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.0,1.05,10.4,7.0,0.0,0.0
2018,10,20,6,30,113.0,12.0,1.1,10.8,14.0,20.75,0.0
2018,10,20,6,45,257.0,23.5,1.1,11.2,47.0,61.92,18.1
2018,10,20,7,0,401.0,35.0,1.1,11.6,80.0,119.42,75.63
2018,10,20,7,15,456.5,44.0,1.1,12.15,119.5,165.87,117.45
2018,10,20,7,30,512.0,53.0,1.1,12.7,159.0,217.97,164.0
2018,10,20,7,45,438.5,72.5,1.1,13.2,179.5,238.96,187.12
2018,10,20,8,0,365.0,92.0,1.1,13.7,200.0,253.32,202.66
2018,10,20,8,15,296.5,120.0,1.0,14.4,217.0,265.98,214.45
2018,10,20,8,30,228.0,148.0,0.9,15.1,234.0,276.2,222.61
2018,10,20,8,45,263.0,162.0,0.8,15.8,272.5,320.9,257.71
2018,10,20,9,0,298.0,176.0,0.7,16.5,311.0,368.03,293.45
2018,10,20,9,15,537.0,138.0,0.65,17.3,406.0,495.76,391.67
2018,10,20,9,30,776.0,100.0,0.6,18.1,501.0,635.03,492.9
2018,10,20,9,45,833.5,90.0,0.55,18.95,545.0,690.47,528.15
2018,10,20,10,0,891.0,80.0,0.5,19.8,589.0,742.54,559.62
2018,10,20,10,15,900.5,81.0,0.55,20.45,614.5,774.49,578.87
2018,10,20,10,30,910.0,82.0,0.6,21.1,640.0,803.73,596.44
2018,10,20,10,45,916.0,83.0,0.65,21.8,658.5,827.26,610.08
2018,10,20,11,0,922.0,84.0,0.7,22.5,677.0,847.6,621.68
2018,10,20,11,15,926.0,84.0,0.8,22.9,687.5,861.84,630.98
2018,10,20,11,30,930.0,84.0,0.9,23.3,698.0,872.6,638.17
2018,10,20,11,45,931.5,84.0,1.0,23.75,700.5,877.72,641.7
2018,10,20,12,0,933.0,84.0,1.1,24.2,703.0,879.22,643.03
2018,10,20,12,15,931.5,83.5,1.2,24.3,697.5,874.02,640.98
2018,10,20,12,30,930.0,83.0,1.3,24.4,692.0,865.23,636.7
2018,10,20,12,45,926.0,82.5,1.4,24.55,678.0,850.86,628.67
2018,10,20,13,0,922.0,82.0,1.5,24.7,664.0,833.08,618.4
2018,10,20,13,15,915.5,81.0,1.55,24.65,643.0,809.49,604.13
2018,10,20,13,30,909.0,80.0,1.6,24.6,622.0,782.82,587.77
2018,10,20,13,45,899.0,78.0,1.7,24.55,593.0,749.55,567.19
2018,10,20,14,0,889.0,76.0,1.8,24.5,564.0,713.74,544.55
2018,10,20,14,15,874.5,74.5,1.8,24.25,529.0,673.16,517.86
2018,10,20,14,30,860.0,73.0,1.8,24.0,494.0,630.79,487.97
2018,10,20,14,45,840.0,70.5,1.85,23.8,453.5,585.29,454.73
2018,10,20,15,0,820.0,68.0,1.9,23.6,413.0,535.94,417.62
2018,10,20,15,15,791.0,65.0,1.9,23.6,368.0,480.96,374.56
2018,10,20,15,30,762.0,62.0,1.9,23.6,323.0,426.64,330.62
2018,10,20,15,45,720.5,58.0,1.8,22.65,275.5,367.1,282.18
2018,10,20,16,0,679.0,54.0,1.7,21.7,228.0,310.18,234.15
2018,10,20,16,15,613.5,48.0,1.7,20.6,180.5,246.79,180.38
2018,10,20,16,30,548.0,42.0,1.7,19.5,133.0,190.55,131.65
2018,10,20,16,45,421.0,34.0,1.65,18.45,90.0,125.6,78.48
2018,10,20,17,0,294.0,26.0,1.6,17.4,47.0,72.35,27.75
2018,10,20,17,15,158.5,14.5,1.7,16.75,24.5,27.95,0.0
2018,10,20,17,30,23.0,3.0,1.8,16.1,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.85,15.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,21,6,15,16.0,2.5,1.5,9.3,2.5,0.0,0.0
2018,10,21,6,30,32.0,5.0,1.5,9.7,5.0,7.4,0.0
2018,10,21,6,45,66.0,8.0,1.55,10.1,13.5,19.04,0.62
2018,10,21,7,0,100.0,11.0,1.6,10.5,22.0,34.26,18.48
2018,10,21,7,15,154.0,21.5,1.7,11.1,48.0,65.76,44.91
2018,10,21,7,30,208.0,32.0,1.8,11.7,74.0,100.4,74.88
2018,10,21,7,45,140.0,32.0,1.85,12.25,63.5,87.34,67.08
2018,10,21,8,0,72.0,32.0,1.9,12.8,53.0,63.88,48.79
2018,10,21,8,15,36.0,51.0,1.85,13.35,61.5,68.92,53.44
2018,10,21,8,30,0.0,70.0,1.8,13.9,70.0,67.67,52.05
2018,10,21,8,45,0.0,96.0,1.75,14.45,96.0,93.53,73.49
2018,10,21,9,0,0.0,122.0,1.7,15.0,122.0,119.68,94.77
2018,10,21,9,15,6.0,150.0,1.65,15.5,153.0,151.86,120.78
2018,10,21,9,30,12.0,178.0,1.6,16.0,184.0,184.69,146.86
2018,10,21,9,45,41.0,208.0,1.55,16.55,231.0,242.63,193.04
2018,10,21,10,0,70.0,238.0,1.5,17.1,278.0,297.3,235.55
2018,10,21,10,15,180.5,248.5,1.45,17.6,357.0,401.02,316.96
2018,10,21,10,30,291.0,259.0,1.4,18.1,436.0,510.52,399.39
2018,10,21,10,45,546.5,192.0,1.35,18.55,536.5,654.51,507.92
2018,10,21,11,0,802.0,125.0,1.3,19.0,637.0,797.81,607.59
2018,10,21,11,15,860.5,107.5,1.35,19.45,664.5,836.29,631.23
2018,10,21,11,30,919.0,90.0,1.4,19.9,692.0,867.2,650.83
2018,10,21,11,45,920.5,89.5,1.4,20.3,694.5,871.66,652.3
2018,10,21,12,0,922.0,89.0,1.4,20.7,697.0,872.56,651.84
2018,10,21,12,15,918.0,89.5,1.55,20.95,690.5,866.42,649.12
2018,10,21,12,30,914.0,90.0,1.7,21.2,684.0,856.77,644.08
2018,10,21,12,45,907.0,90.5,1.8,21.45,669.5,841.25,634.54
2018,10,21,13,0,900.0,91.0,1.9,21.7,655.0,822.48,622.83
2018,10,21,13,15,893.0,89.5,2.1,21.75,633.5,798.36,608.7
2018,10,21,13,30,886.0,88.0,2.3,21.8,612.0,771.26,592.22
2018,10,21,13,45,875.0,86.5,2.45,21.8,583.5,738.45,571.17
2018,10,21,14,0,864.0,85.0,2.6,21.8,555.0,706.9,550.73
2018,10,21,14,15,849.0,82.5,2.75,21.55,520.0,665.45,522.79
2018,10,21,14,30,834.0,80.0,2.9,21.3,485.0,622.31,491.65
2018,10,21,14,45,813.0,77.0,3.05,21.05,444.5,573.66,455.33
2018,10,21,15,0,792.0,74.0,3.2,20.8,404.0,524.36,417.29
2018,10,21,15,15,761.0,70.5,3.2,20.8,359.0,469.12,372.68
2018,10,21,15,30,730.0,67.0,3.2,20.8,314.0,414.8,327.5
2018,10,21,15,45,685.5,62.5,3.3,19.7,267.0,355.14,278.2
2018,10,21,16,0,641.0,58.0,3.4,18.6,220.0,299.66,230.5
2018,10,21,16,15,571.0,51.0,3.35,17.75,172.5,236.08,175.32
2018,10,21,16,30,501.0,44.0,3.3,16.9,125.0,179.15,125.34
2018,10,21,16,45,381.0,35.5,3.25,16.05,84.5,118.02,74.33
2018,10,21,17,0,261.0,27.0,3.2,15.2,44.0,67.26,21.8
2018,10,21,17,15,137.5,15.0,3.15,14.6,23.0,26.25,0.0
2018,10,21,17,30,14.0,3.0,3.1,14.0,2.0,0.0,0.0
2018,10,21,17,45,7.0,1.5,3.05,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,9.7,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.15,10.15,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.3,10.6,10.0,9.64,2.19
2018,10,22,7,15,0.0,15.5,2.35,11.05,15.5,14.95,7.03
2018,10,22,7,30,0.0,21.0,2.4,11.5,21.0,20.26,11.76
2018,10,22,7,45,0.0,29.5,2.5,12.0,29.5,28.47,18.91
2018,10,22,8,0,0.0,38.0,2.6,12.5,38.0,36.69,25.98
2018,10,22,8,15,0.0,59.5,2.55,12.9,59.5,57.5,43.72
2018,10,22,8,30,0.0,81.0,2.5,13.3,81.0,78.65,61.5
2018,10,22,8,45,2.0,110.0,2.5,13.75,111.0,108.89,86.63
2018,10,22,9,0,4.0,139.0,2.5,14.2,141.0,139.58,111.72
2018,10,22,9,15,17.0,166.5,2.5,14.65,175.0,175.95,141.33
2018,10,22,9,30,30.0,194.0,2.5,15.1,209.0,219.35,176.17
2018,10,22,9,45,52.0,214.5,2.5,15.55,243.0,257.46,206.51
2018,10,22,10,0,74.0,235.0,2.5,16.0,277.0,296.92,237.53
2018,10,22,10,15,138.0,256.0,2.5,16.35,338.0,377.21,301.1
2018,10,22,10,30,202.0,277.0,2.5,16.7,399.0,452.95,359.65
2018,10,22,10,45,450.0,216.0,2.55,17.1,498.5,602.78,477.7
2018,10,22,11,0,698.0,155.0,2.6,17.5,598.0,747.53,586.7
2018,10,22,11,15,817.5,118.5,2.7,17.75,645.0,810.52,630.21
2018,10,22,11,30,937.0,82.0,2.8,18.0,692.0,870.06,671.39
2018,10,22,11,45,938.0,81.5,2.85,18.25,694.0,874.13,673.27
2018,10,22,12,0,939.0,81.0,2.9,18.5,696.0,874.56,673.25
2018,10,22,12,15,937.5,80.5,3.0,18.6,690.0,869.29,670.14
2018,10,22,12,30,936.0,80.0,3.1,18.7,684.0,860.4,664.65
2018,10,22,12,45,932.0,80.0,3.2,18.85,670.5,846.51,655.62
2018,10,22,13,0,928.0,80.0,3.3,19.0,657.0,829.2,644.26
2018,10,22,13,15,920.5,78.5,3.4,18.9,635.0,804.17,628.02
2018,10,22,13,30,913.0,77.0,3.5,18.8,613.0,776.1,609.54
2018,10,22,13,45,902.0,76.0,3.55,18.7,584.0,743.19,587.19
2018,10,22,14,0,891.0,75.0,3.6,18.6,555.0,707.8,562.83
2018,10,22,14,15,876.5,73.0,3.7,18.3,520.0,666.7,534.51
2018,10,22,14,30,862.0,71.0,3.8,18.0,485.0,623.83,502.43
2018,10,22,14,45,841.5,68.5,3.85,17.7,444.5,578.13,467.0
2018,10,22,15,0,821.0,66.0,3.9,17.4,404.0,528.63,427.63
2018,10,22,15,15,791.0,63.0,3.9,17.4,359.0,473.36,381.96
2018,10,22,15,30,761.0,60.0,3.9,17.4,314.0,418.86,335.58
2018,10,22,15,45,717.5,56.0,3.9,16.45,266.5,358.91,284.62
2018,10,22,16,0,674.0,52.0,3.9,15.5,219.0,301.8,234.35
2018,10,22,16,15,604.0,46.5,3.75,14.9,171.5,238.35,177.98
2018,10,22,16,30,534.0,41.0,3.6,14.3,124.0,182.62,127.93
2018,10,22,16,45,404.5,32.5,3.45,13.65,82.5,118.36,73.75
2018,10,22,17,0,275.0,24.0,3.3,13.0,41.0,65.12,15.05
2018,10,22,17,15,137.5,12.0,3.2,12.6,20.5,22.95,0.0
2018,10,22,17,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,6,15,43.5,5.0,1.75,9.6,5.5,0.0,0.0
2018,10,23,6,30,87.0,10.0,1.8,10.0,11.0,16.33,0.0
2018,10,23,6,45,222.5,20.5,1.8,10.45,39.5,52.27,0.0
2018,10,23,7,0,358.0,31.0,1.8,10.9,68.0,105.26,64.59
2018,10,23,7,15,347.0,43.5,1.9,11.3,95.0,136.4,96.62
2018,10,23,7,30,336.0,56.0,2.0,11.7,122.0,164.68,124.88
2018,10,23,7,45,197.5,80.0,2.1,12.1,121.5,156.69,124.15
2018,10,23,8,0,59.0,104.0,2.2,12.5,121.0,130.05,104.67
2018,10,23,8,15,99.5,125.0,2.25,12.8,159.0,177.2,144.39
2018,10,23,8,30,140.0,146.0,2.3,13.1,197.0,224.41,183.69
2018,10,23,8,45,257.0,153.0,2.3,13.35,261.0,306.32,251.44
2018,10,23,9,0,374.0,160.0,2.3,13.6,325.0,399.08,326.56
2018,10,23,9,15,398.0,167.0,2.4,13.8,356.0,436.96,356.53
2018,10,23,9,30,422.0,174.0,2.5,14.0,387.0,475.43,386.79
2018,10,23,9,45,248.5,205.5,2.6,14.2,333.0,397.23,322.23
2018,10,23,10,0,75.0,237.0,2.7,14.4,279.0,299.88,241.06
2018,10,23,10,15,135.5,255.5,2.75,14.55,335.5,374.64,301.46
2018,10,23,10,30,196.0,274.0,2.8,14.7,392.0,444.65,356.55
2018,10,23,10,45,316.0,255.5,2.9,14.85,452.0,530.75,425.09
2018,10,23,11,0,436.0,237.0,3.0,15.0,512.0,620.35,494.79
2018,10,23,11,15,467.5,232.0,3.05,15.05,531.0,646.09,514.09
2018,10,23,11,30,499.0,227.0,3.1,15.1,550.0,670.51,532.76
2018,10,23,11,45,395.0,256.0,3.15,15.1,512.0,609.37,484.65
2018,10,23,12,0,291.0,285.0,3.2,15.1,474.0,555.62,441.69
2018,10,23,12,15,414.5,248.0,3.2,15.25,514.5,623.89,496.55
2018,10,23,12,30,538.0,211.0,3.2,15.4,555.0,681.12,541.8
2018,10,23,12,45,664.5,164.5,3.15,15.5,580.5,729.46,580.03
2018,10,23,13,0,791.0,118.0,3.1,15.6,606.0,764.86,605.93
2018,10,23,13,15,843.5,99.5,3.0,15.8,604.0,769.67,608.89
2018,10,23,13,30,896.0,81.0,2.9,16.0,602.0,764.74,605.11
2018,10,23,13,45,715.5,120.0,2.8,16.25,523.5,660.61,527.86
2018,10,23,14,0,535.0,159.0,2.7,16.5,445.0,552.94,443.69
2018,10,23,14,15,569.0,140.5,2.6,16.6,427.0,540.24,434.78
2018,10,23,14,30,603.0,122.0,2.5,16.7,409.0,520.35,419.45
2018,10,23,14,45,667.0,100.5,2.4,16.75,392.5,510.18,411.34
2018,10,23,15,0,731.0,79.0,2.3,16.8,376.0,491.3,395.58
2018,10,23,15,15,745.5,68.5,2.3,16.8,342.0,454.09,364.48
2018,10,23,15,30,760.0,58.0,2.3,16.8,308.0,413.69,329.55
2018,10,23,15,45,717.0,54.0,2.3,16.45,261.0,354.19,278.7
2018,10,23,16,0,674.0,50.0,2.3,16.1,214.0,297.49,228.69
2018,10,23,16,15,604.5,44.5,2.2,15.35,167.0,234.49,173.33
2018,10,23,16,30,535.0,39.0,2.1,14.6,120.0,179.12,124.04
2018,10,23,16,45,404.0,30.5,1.95,13.8,79.0,115.03,70.21
2018,10,23,17,0,273.0,22.0,1.8,13.0,38.0,61.71,6.64
2018,10,23,17,15,136.5,11.0,1.9,12.6,19.0,21.54,0.0
2018,10,23,17,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,4.0,1.1,9.8,4.5,0.0,0.0
2018,10,24,6,30,84.0,8.0,1.1,10.1,9.0,14.02,0.0
2018,10,24,6,45,184.5,20.5,1.1,10.4,35.0,46.75,0.0
2018,10,24,7,0,285.0,33.0,1.1,10.7,61.0,93.23,57.28
2018,10,24,7,15,440.5,37.5,1.2,11.35,109.0,151.7,105.58
2018,10,24,7,30,596.0,42.0,1.3,12.0,157.0,225.58,167.46
2018,10,24,7,45,651.5,46.0,1.4,12.6,203.0,281.23,217.63
2018,10,24,8,0,707.0,50.0,1.5,13.2,249.0,341.44,270.61
2018,10,24,8,15,742.5,54.0,1.5,13.75,294.5,396.85,318.33
2018,10,24,8,30,778.0,58.0,1.5,14.3,340.0,454.02,365.73
2018,10,24,8,45,802.5,60.0,1.45,14.85,381.5,504.36,406.01
2018,10,24,9,0,827.0,62.0,1.4,15.4,423.0,551.96,442.78
2018,10,24,9,15,843.5,64.0,1.4,15.95,460.0,596.73,476.36
2018,10,24,9,30,860.0,66.0,1.4,16.5,497.0,640.22,507.95
2018,10,24,9,45,872.5,67.5,1.45,17.1,528.0,678.84,534.03
2018,10,24,10,0,885.0,69.0,1.5,17.7,559.0,715.38,558.06
2018,10,24,10,15,892.5,70.0,1.55,18.15,583.0,745.32,577.49
2018,10,24,10,30,900.0,71.0,1.6,18.6,607.0,772.49,594.92
2018,10,24,10,45,905.0,72.0,1.7,19.05,624.5,794.75,609.38
2018,10,24,11,0,910.0,73.0,1.8,19.5,642.0,813.84,621.71
2018,10,24,11,15,912.0,73.0,1.9,19.8,651.0,826.06,629.74
2018,10,24,11,30,914.0,73.0,2.0,20.1,660.0,834.84,635.57
2018,10,24,11,45,914.0,73.5,2.1,20.45,662.0,839.04,638.27
2018,10,24,12,0,914.0,74.0,2.2,20.8,664.0,839.71,638.7
2018,10,24,12,15,911.5,73.5,2.3,21.0,657.5,833.66,635.0
2018,10,24,12,30,909.0,73.0,2.4,21.2,651.0,824.13,629.03
2018,10,24,12,45,905.0,72.5,2.5,21.4,637.5,809.97,619.94
2018,10,24,13,0,901.0,72.0,2.6,21.6,624.0,792.5,608.61
2018,10,24,13,15,851.5,85.0,2.6,21.6,592.5,752.26,581.01
2018,10,24,13,30,802.0,98.0,2.6,21.6,561.0,714.95,555.47
2018,10,24,13,45,825.5,85.5,2.65,21.6,542.0,696.63,543.72
2018,10,24,14,0,849.0,73.0,2.7,21.6,523.0,670.48,526.08
2018,10,24,14,15,671.5,110.0,2.65,21.4,451.5,572.59,452.31
2018,10,24,14,30,494.0,147.0,2.6,21.2,380.0,474.75,376.5
2018,10,24,14,45,403.0,145.5,2.6,21.0,324.5,400.39,318.89
2018,10,24,15,0,312.0,144.0,2.6,20.8,269.0,326.23,260.3
2018,10,24,15,15,508.0,102.0,2.6,20.8,278.5,369.08,293.95
2018,10,24,15,30,704.0,60.0,2.6,20.8,288.0,388.31,305.85
2018,10,24,15,45,674.5,54.0,2.55,20.1,245.0,334.91,260.29
2018,10,24,16,0,645.0,48.0,2.5,19.4,202.0,283.11,214.79
2018,10,24,16,15,575.5,42.5,2.45,18.75,157.0,221.94,161.52
2018,10,24,16,30,506.0,37.0,2.4,18.1,112.0,168.39,114.4
2018,10,24,16,45,378.0,29.0,2.3,17.4,73.0,107.49,63.58
2018,10,24,17,0,250.0,21.0,2.2,16.7,34.0,56.57,0.0
2018,10,24,17,15,125.0,10.5,2.3,16.2,17.0,19.83,0.0
2018,10,24,17,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,10,25,6,30,72.0,8.0,1.2,10.9,8.0,13.03,0.0
2018,10,25,6,45,75.5,13.0,1.15,11.25,17.0,24.32,0.0
2018,10,25,7,0,79.0,18.0,1.1,11.6,26.0,37.52,20.86
2018,10,25,7,15,265.0,31.5,1.15,12.1,78.0,102.91,71.12
2018,10,25,7,30,451.0,45.0,1.2,12.6,130.0,186.49,138.75
2018,10,25,7,45,272.0,57.5,1.25,13.15,113.0,160.93,125.38
2018,10,25,8,0,93.0,70.0,1.3,13.7,96.0,109.89,86.9
2018,10,25,8,15,62.0,100.0,1.35,14.4,118.5,128.91,103.34
2018,10,25,8,30,31.0,130.0,1.4,15.1,141.0,148.41,119.14
2018,10,25,8,45,175.0,143.5,1.4,15.8,218.0,245.62,199.24
2018,10,25,9,0,319.0,157.0,1.4,16.5,295.0,356.14,287.55
2018,10,25,9,15,550.5,122.5,1.45,17.25,385.5,483.56,387.6
2018,10,25,9,30,782.0,88.0,1.5,18.0,476.0,615.06,487.18
2018,10,25,9,45,837.0,79.0,1.5,18.75,518.0,668.64,524.2
2018,10,25,10,0,892.0,70.0,1.5,19.5,560.0,718.87,557.04
2018,10,25,10,15,901.0,71.0,1.5,20.1,585.0,750.03,576.22
2018,10,25,10,30,910.0,72.0,1.5,20.7,610.0,778.46,593.49
2018,10,25,10,45,916.0,72.5,1.5,21.35,627.5,801.05,606.52
2018,10,25,11,0,922.0,73.0,1.5,22.0,645.0,820.47,617.39
2018,10,25,11,15,925.0,73.5,1.5,22.4,655.0,834.16,625.04
2018,10,25,11,30,928.0,74.0,1.5,22.8,665.0,844.39,630.49
2018,10,25,11,45,929.0,74.0,1.5,23.2,667.5,848.86,632.25
2018,10,25,12,0,930.0,74.0,1.5,23.6,670.0,849.76,631.82
2018,10,25,12,15,927.0,74.5,1.55,23.8,664.0,844.36,628.43
2018,10,25,12,30,924.0,75.0,1.6,24.0,658.0,835.44,622.87
2018,10,25,12,45,919.0,75.0,1.6,24.25,644.5,820.88,613.01
2018,10,25,13,0,914.0,75.0,1.6,24.5,631.0,802.99,601.07
2018,10,25,13,15,907.0,74.5,1.7,24.55,610.0,779.8,587.02
2018,10,25,13,30,900.0,74.0,1.8,24.6,589.0,753.62,570.82
2018,10,25,13,45,890.0,72.5,1.85,24.65,561.0,721.32,549.81
2018,10,25,14,0,880.0,71.0,1.9,24.7,533.0,686.55,526.89
2018,10,25,14,15,865.0,69.5,2.0,24.55,498.5,646.25,499.96
2018,10,25,14,30,850.0,68.0,2.1,24.4,464.0,604.26,469.79
2018,10,25,14,45,829.5,65.0,2.2,24.2,424.0,558.73,436.04
2018,10,25,15,0,809.0,62.0,2.3,24.0,384.0,509.47,398.4
2018,10,25,15,15,778.5,59.5,2.3,24.0,340.0,455.47,355.25
2018,10,25,15,30,748.0,57.0,2.3,24.0,296.0,402.31,311.41
2018,10,25,15,45,702.0,52.5,2.2,22.95,249.0,342.02,261.8
2018,10,25,16,0,656.0,48.0,2.1,21.9,202.0,284.89,213.09
2018,10,25,16,15,582.5,42.5,2.1,20.8,156.0,222.2,159.62
2018,10,25,16,30,509.0,37.0,2.1,19.7,110.0,167.64,112.43
2018,10,25,16,45,376.5,28.5,2.1,18.6,71.0,105.66,60.96
2018,10,25,17,0,244.0,20.0,2.1,17.5,32.0,53.79,0.0
2018,10,25,17,15,122.0,10.0,2.2,16.9,16.0,18.83,0.0
2018,10,25,17,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,26,6,15,34.0,3.5,0.95,10.9,3.5,0.0,0.0
2018,10,26,6,30,68.0,7.0,0.9,11.2,7.0,11.66,0.0
2018,10,26,6,45,235.5,17.5,0.9,11.55,36.0,48.9,0.0
2018,10,26,7,0,403.0,28.0,0.9,11.9,65.0,108.24,62.24
2018,10,26,7,15,498.5,34.0,0.9,12.45,107.5,158.61,107.89
2018,10,26,7,30,594.0,40.0,0.9,13.0,150.0,220.25,161.42
2018,10,26,7,45,521.5,58.0,0.9,13.5,174.5,248.03,191.07
2018,10,26,8,0,449.0,76.0,0.9,14.0,199.0,266.28,210.77
2018,10,26,8,15,396.0,101.0,0.8,14.75,223.5,290.69,232.63
2018,10,26,8,30,343.0,126.0,0.7,15.5,248.0,311.04,249.36
2018,10,26,8,45,364.5,140.0,0.65,16.2,283.5,353.47,282.61
2018,10,26,9,0,386.0,154.0,0.6,16.9,319.0,396.83,315.31
2018,10,26,9,15,416.0,162.5,0.55,17.55,355.0,440.14,347.17
2018,10,26,9,30,446.0,171.0,0.5,18.2,391.0,484.46,378.82
2018,10,26,9,45,492.0,171.0,0.45,18.8,427.5,531.09,411.67
2018,10,26,10,0,538.0,171.0,0.4,19.4,464.0,578.87,444.41
2018,10,26,10,15,579.0,166.5,0.35,20.0,495.0,618.66,470.74
2018,10,26,10,30,620.0,162.0,0.3,20.6,526.0,662.1,498.9
2018,10,26,10,45,604.5,172.5,0.3,21.15,536.0,673.61,504.48
2018,10,26,11,0,589.0,183.0,0.3,21.7,546.0,682.21,508.44
2018,10,26,11,15,623.5,175.0,0.35,22.15,564.5,708.75,526.59
2018,10,26,11,30,658.0,167.0,0.4,22.6,583.0,733.3,543.05
2018,10,26,11,45,693.0,155.0,0.45,23.05,594.5,751.52,554.72
2018,10,26,12,0,728.0,143.0,0.5,23.5,606.0,766.89,564.47
2018,10,26,12,15,742.5,136.5,0.55,23.75,605.0,768.57,565.76
2018,10,26,12,30,757.0,130.0,0.6,24.0,604.0,767.12,565.29
2018,10,26,12,45,791.0,115.0,0.7,24.3,601.0,765.76,565.68
2018,10,26,13,0,825.0,100.0,0.8,24.6,598.0,763.36,565.43
2018,10,26,13,15,827.5,95.5,0.9,24.7,580.0,744.39,554.54
2018,10,26,13,30,830.0,91.0,1.0,24.8,562.0,722.29,541.59
2018,10,26,13,45,801.0,92.0,1.05,24.9,528.5,680.9,514.64
2018,10,26,14,0,772.0,93.0,1.1,25.0,495.0,638.3,486.14
2018,10,26,14,15,720.5,97.5,1.1,24.95,453.0,585.97,448.7
2018,10,26,14,30,669.0,102.0,1.1,24.9,411.0,533.06,410.16
2018,10,26,14,45,661.5,94.0,1.15,24.8,377.0,493.29,381.21
2018,10,26,15,0,654.0,86.0,1.2,24.7,343.0,452.27,350.18
2018,10,26,15,15,646.0,77.5,1.2,24.7,306.5,409.4,316.29
2018,10,26,15,30,638.0,69.0,1.2,24.7,270.0,365.69,280.52
2018,10,26,15,45,602.5,62.0,1.15,23.8,227.5,312.23,236.89
2018,10,26,16,0,567.0,55.0,1.1,22.9,185.0,261.13,193.71
2018,10,26,16,15,475.5,49.0,1.1,22.1,140.5,197.61,141.06
2018,10,26,16,30,384.0,43.0,1.1,21.3,96.0,143.02,95.74
2018,10,26,16,45,263.0,31.0,1.15,20.45,60.5,86.71,49.44
2018,10,26,17,0,142.0,19.0,1.2,19.6,25.0,38.94,0.0
2018,10,26,17,15,71.0,9.5,1.25,19.1,12.5,14.41,0.0
2018,10,26,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.5,11.85,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.6,12.2,5.0,4.91,0.0
2018,10,27,6,45,55.5,16.0,1.65,12.5,20.0,22.44,0.0
2018,10,27,7,0,85.0,27.0,1.7,12.8,35.0,46.57,26.47
2018,10,27,7,15,282.5,38.0,1.75,13.3,85.5,113.03,77.95
2018,10,27,7,30,480.0,49.0,1.8,13.8,136.0,197.1,145.57
2018,10,27,7,45,343.0,62.5,1.85,14.25,134.0,189.48,146.91
2018,10,27,8,0,206.0,76.0,1.9,14.7,132.0,163.91,130.37
2018,10,27,8,15,274.5,96.0,1.8,15.35,184.0,225.84,182.25
2018,10,27,8,30,343.0,116.0,1.7,16.0,236.0,299.47,242.28
2018,10,27,8,45,252.5,141.5,1.65,16.6,236.0,289.23,233.69
2018,10,27,9,0,162.0,167.0,1.6,17.2,236.0,270.41,217.51
2018,10,27,9,15,181.0,182.5,1.6,17.75,266.0,304.97,244.67
2018,10,27,9,30,200.0,198.0,1.6,18.3,296.0,340.51,271.87
2018,10,27,9,45,322.0,195.0,1.6,18.85,364.0,433.24,344.31
2018,10,27,10,0,444.0,192.0,1.6,19.4,432.0,533.76,420.0
2018,10,27,10,15,552.0,170.0,1.65,19.9,482.5,601.04,470.04
2018,10,27,10,30,660.0,148.0,1.7,20.4,533.0,675.38,524.23
2018,10,27,10,45,691.0,143.0,1.75,20.85,556.5,706.94,545.73
2018,10,27,11,0,722.0,138.0,1.8,21.3,580.0,736.82,565.42
2018,10,27,11,15,706.0,146.5,1.8,21.7,584.0,741.99,567.49
2018,10,27,11,30,690.0,155.0,1.8,22.1,588.0,744.02,567.73
2018,10,27,11,45,684.5,157.0,1.85,22.45,588.0,744.53,567.56
2018,10,27,12,0,679.0,159.0,1.9,22.8,588.0,742.26,565.6
2018,10,27,12,15,752.0,133.0,1.95,22.95,604.0,769.87,585.0
2018,10,27,12,30,825.0,107.0,2.0,23.1,620.0,790.74,599.5
2018,10,27,12,45,776.5,119.5,2.1,23.25,594.0,756.54,576.44
2018,10,27,13,0,728.0,132.0,2.2,23.4,568.0,723.64,554.54
2018,10,27,13,15,689.0,138.5,2.3,23.35,539.5,687.16,530.02
2018,10,27,13,30,650.0,145.0,2.4,23.3,511.0,649.55,503.39
2018,10,27,13,45,648.0,135.5,2.5,23.25,485.0,620.26,483.24
2018,10,27,14,0,646.0,126.0,2.6,23.2,459.0,588.82,461.0
2018,10,27,14,15,568.5,135.0,2.65,22.95,414.0,526.48,414.26
2018,10,27,14,30,491.0,144.0,2.7,22.7,369.0,464.99,367.42
2018,10,27,14,45,487.0,130.5,2.8,22.5,337.0,428.31,339.67
2018,10,27,15,0,483.0,117.0,2.9,22.3,305.0,390.62,310.16
2018,10,27,15,15,443.5,108.0,2.9,22.3,265.0,339.76,268.98
2018,10,27,15,30,404.0,99.0,2.9,22.3,225.0,291.46,229.07
2018,10,27,15,45,389.5,84.5,2.95,21.35,190.0,249.83,194.26
2018,10,27,16,0,375.0,70.0,3.0,20.4,155.0,208.94,158.85
2018,10,27,16,15,298.5,58.0,2.9,19.6,115.5,154.02,112.66
2018,10,27,16,30,222.0,46.0,2.8,18.8,76.0,107.0,73.43
2018,10,27,16,45,162.0,31.5,2.75,18.05,48.5,68.51,39.18
2018,10,27,17,0,102.0,17.0,2.7,17.3,21.0,29.12,0.0
2018,10,27,17,15,51.0,8.5,2.75,16.8,10.5,8.36,0.0
2018,10,27,17,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.0,2.2,12.05,2.0,0.0,0.0
2018,10,28,6,30,32.0,4.0,2.3,12.4,4.0,0.0,0.0
2018,10,28,6,45,179.0,16.0,2.4,12.8,30.0,37.02,0.0
2018,10,28,7,0,326.0,28.0,2.5,13.2,56.0,92.9,50.8
2018,10,28,7,15,414.5,36.5,2.6,13.7,95.0,141.1,95.73
2018,10,28,7,30,503.0,45.0,2.7,14.2,134.0,198.3,145.61
2018,10,28,7,45,419.0,64.0,2.8,14.75,153.0,217.54,168.32
2018,10,28,8,0,335.0,83.0,2.9,15.3,172.0,225.96,179.85
2018,10,28,8,15,294.5,105.0,2.95,15.75,193.5,244.0,196.96
2018,10,28,8,30,254.0,127.0,3.0,16.2,215.0,262.39,212.99
2018,10,28,8,45,175.0,151.5,3.05,16.7,215.5,253.66,205.71
2018,10,28,9,0,96.0,176.0,3.1,17.2,216.0,237.18,191.2
2018,10,28,9,15,95.5,191.5,3.1,17.6,234.5,256.84,206.58
2018,10,28,9,30,95.0,207.0,3.1,18.0,253.0,276.3,221.45
2018,10,28,9,45,116.0,222.5,3.15,18.4,282.5,316.96,253.3
2018,10,28,10,0,137.0,238.0,3.2,18.8,312.0,352.14,280.46
2018,10,28,10,15,172.0,247.5,3.25,19.05,344.5,391.58,311.24
2018,10,28,10,30,207.0,257.0,3.3,19.3,377.0,432.19,342.59
2018,10,28,10,45,454.5,199.0,3.35,19.6,472.0,579.83,459.77
2018,10,28,11,0,702.0,141.0,3.4,19.9,567.0,722.12,568.04
2018,10,28,11,15,798.0,111.0,3.45,20.0,603.0,770.83,601.99
2018,10,28,11,30,894.0,81.0,3.5,20.1,639.0,815.79,633.59
2018,10,28,11,45,893.5,81.0,3.55,20.25,640.0,818.83,635.17
2018,10,28,12,0,893.0,81.0,3.6,20.4,641.0,818.43,634.75
2018,10,28,12,15,809.0,108.0,3.7,20.4,611.5,782.63,609.73
2018,10,28,12,30,725.0,135.0,3.8,20.4,582.0,742.16,581.39
2018,10,28,12,45,620.5,163.5,3.85,20.4,540.5,682.58,537.49
2018,10,28,13,0,516.0,192.0,3.9,20.4,499.0,619.65,489.28
2018,10,28,13,15,542.0,178.0,3.95,20.3,490.0,613.66,486.37
2018,10,28,13,30,568.0,164.0,4.0,20.2,481.0,604.56,480.72
2018,10,28,13,45,540.5,163.0,4.05,20.05,452.5,568.86,453.89
2018,10,28,14,0,513.0,162.0,4.1,19.9,424.0,532.8,426.53
2018,10,28,14,15,356.5,173.0,4.1,19.65,349.5,419.68,337.46
2018,10,28,14,30,200.0,184.0,4.1,19.4,275.0,317.93,255.55
2018,10,28,14,45,232.0,166.5,4.1,19.1,262.5,315.31,254.37
2018,10,28,15,0,264.0,149.0,4.1,18.8,250.0,303.2,244.88
2018,10,28,15,15,281.5,129.0,4.1,18.8,225.5,277.96,223.87
2018,10,28,15,30,299.0,109.0,4.1,18.8,201.0,250.52,200.27
2018,10,28,15,45,182.5,96.5,3.95,18.0,150.0,177.47,140.21
2018,10,28,16,0,66.0,84.0,3.8,17.2,99.0,109.02,84.34
2018,10,28,16,15,42.0,65.0,3.7,16.75,73.5,79.12,59.11
2018,10,28,16,30,18.0,46.0,3.6,16.3,48.0,51.69,36.05
2018,10,28,16,45,67.5,31.0,3.45,15.85,34.0,46.05,25.48
2018,10,28,17,0,117.0,16.0,3.3,15.4,20.0,29.67,0.0
2018,10,28,17,15,58.5,8.0,3.25,15.0,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,10,29,6,30,26.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,10,29,6,45,69.5,17.0,2.35,10.85,21.5,24.84,0.0
2018,10,29,7,0,113.0,30.0,2.4,11.2,39.0,54.53,29.68
2018,10,29,7,15,203.5,43.5,2.45,11.6,73.5,99.14,69.26
2018,10,29,7,30,294.0,57.0,2.5,12.0,108.0,150.26,112.59
2018,10,29,7,45,328.5,70.5,2.55,12.4,143.5,192.12,150.27
2018,10,29,8,0,363.0,84.0,2.6,12.8,179.0,237.07,190.13
2018,10,29,8,15,330.0,105.0,2.65,13.1,203.5,263.8,214.68
2018,10,29,8,30,297.0,126.0,2.7,13.4,228.0,281.36,230.51
