Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,8,45,298.5,144.0,2.75,13.65,257.5,315.04,258.65
2018,10,29,9,0,300.0,162.0,2.8,13.9,287.0,348.14,285.56
2018,10,29,9,15,272.5,181.5,2.95,14.15,303.0,364.77,298.47
2018,10,29,9,30,245.0,201.0,3.1,14.4,319.0,378.63,308.76
2018,10,29,9,45,274.5,211.5,3.25,14.65,351.5,418.14,340.18
2018,10,29,10,0,304.0,222.0,3.4,14.9,384.0,458.63,371.91
2018,10,29,10,15,331.5,228.0,3.45,15.15,412.0,493.29,398.68
2018,10,29,10,30,359.0,234.0,3.5,15.4,440.0,528.14,425.34
2018,10,29,10,45,420.5,224.0,3.5,15.6,472.5,579.51,465.12
2018,10,29,11,0,482.0,214.0,3.5,15.8,505.0,623.68,499.07
2018,10,29,11,15,541.5,197.5,3.5,16.0,529.0,658.72,526.06
2018,10,29,11,30,601.0,181.0,3.5,16.2,553.0,696.05,554.46
2018,10,29,11,45,660.5,161.5,3.5,16.4,571.5,725.59,577.04
2018,10,29,12,0,720.0,142.0,3.5,16.6,590.0,752.14,596.08
2018,10,29,12,15,825.0,107.0,3.45,16.9,616.0,791.66,623.95
2018,10,29,12,30,930.0,72.0,3.4,17.2,642.0,824.29,646.56
2018,10,29,12,45,879.0,86.5,3.4,17.55,615.5,790.2,621.32
2018,10,29,13,0,828.0,101.0,3.4,17.9,589.0,758.47,598.29
2018,10,29,13,15,864.5,87.0,3.35,18.15,580.5,754.19,595.3
2018,10,29,13,30,901.0,73.0,3.3,18.4,572.0,741.1,585.82
2018,10,29,13,45,891.5,71.0,3.25,18.65,544.0,708.76,562.33
2018,10,29,14,0,882.0,69.0,3.2,18.9,516.0,673.92,537.05
2018,10,29,14,15,867.0,67.0,3.15,18.9,481.5,633.29,506.66
2018,10,29,14,30,852.0,65.0,3.1,18.9,447.0,590.98,473.74
2018,10,29,14,45,830.0,62.5,3.05,18.95,407.0,542.74,435.41
2018,10,29,15,0,808.0,60.0,3.0,19.0,367.0,496.41,397.48
2018,10,29,15,15,776.0,57.0,3.0,19.0,323.0,441.73,352.21
2018,10,29,15,30,744.0,54.0,3.0,19.0,279.0,388.05,306.38
2018,10,29,15,45,696.5,50.0,2.8,18.5,233.0,328.69,255.17
2018,10,29,16,0,649.0,46.0,2.6,18.0,187.0,272.61,205.4
2018,10,29,16,15,571.0,40.0,2.5,17.1,142.0,209.55,150.45
2018,10,29,16,30,493.0,34.0,2.4,16.2,97.0,153.84,101.56
2018,10,29,16,45,344.0,25.5,2.35,15.3,60.5,92.12,46.93
2018,10,29,17,0,195.0,17.0,2.3,14.4,24.0,39.48,0.0
2018,10,29,17,15,97.5,8.5,2.4,14.05,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,10,30,6,15,19.0,2.0,3.1,9.6,1.5,0.0,0.0
2018,10,30,6,30,38.0,4.0,3.2,9.9,3.0,0.0,0.0
2018,10,30,6,45,229.0,15.0,3.3,10.2,31.0,41.1,0.0
2018,10,30,7,0,420.0,26.0,3.4,10.5,59.0,102.85,51.11
2018,10,30,7,15,525.0,32.0,3.6,11.1,102.0,158.04,105.78
2018,10,30,7,30,630.0,38.0,3.8,11.7,145.0,222.65,162.94
2018,10,30,7,45,689.0,42.5,4.0,12.35,192.5,280.62,216.31
2018,10,30,8,0,748.0,47.0,4.2,13.0,240.0,343.4,273.06
2018,10,30,8,15,786.0,49.5,4.3,13.6,286.0,399.28,323.16
2018,10,30,8,30,824.0,52.0,4.4,14.2,332.0,454.8,371.51
2018,10,30,8,45,848.5,54.5,4.5,14.85,374.5,506.65,415.36
2018,10,30,9,0,873.0,57.0,4.6,15.5,417.0,558.39,457.73
2018,10,30,9,15,889.5,59.0,4.55,16.05,454.5,604.28,493.99
2018,10,30,9,30,906.0,61.0,4.5,16.6,492.0,648.77,528.05
2018,10,30,9,45,917.0,63.0,4.5,17.15,523.5,687.9,556.41
2018,10,30,10,0,928.0,65.0,4.5,17.7,555.0,724.72,581.7
2018,10,30,10,15,937.5,65.5,4.45,18.15,580.5,756.2,602.69
2018,10,30,10,30,947.0,66.0,4.4,18.6,606.0,784.87,621.41
2018,10,30,10,45,952.5,67.0,4.35,19.05,623.5,808.04,636.0
2018,10,30,11,0,958.0,68.0,4.3,19.5,641.0,827.91,648.29
2018,10,30,11,15,961.5,68.0,4.3,19.8,651.0,841.61,656.82
2018,10,30,11,30,965.0,68.0,4.3,20.1,661.0,851.74,662.92
2018,10,30,11,45,967.0,67.0,4.3,20.4,663.0,855.87,664.89
2018,10,30,12,0,969.0,66.0,4.3,20.7,665.0,856.3,664.4
2018,10,30,12,15,966.0,66.5,4.25,20.85,659.0,850.75,660.0
2018,10,30,12,30,963.0,67.0,4.2,21.0,653.0,841.54,653.18
2018,10,30,12,45,957.0,67.5,4.2,21.2,639.0,826.4,642.39
2018,10,30,13,0,951.0,68.0,4.2,21.4,625.0,807.86,629.29
2018,10,30,13,15,939.5,68.5,4.2,21.45,602.0,781.92,611.31
2018,10,30,13,30,928.0,69.0,4.2,21.5,579.0,753.08,591.26
2018,10,30,13,45,886.5,73.5,4.15,21.55,541.0,705.22,556.97
2018,10,30,14,0,845.0,78.0,4.1,21.6,503.0,660.16,524.35
2018,10,30,14,15,778.5,84.0,4.05,21.5,454.5,596.77,475.88
2018,10,30,14,30,712.0,90.0,4.0,21.4,406.0,536.98,429.3
2018,10,30,14,45,744.0,76.5,3.95,21.35,380.5,510.33,408.19
2018,10,30,15,0,776.0,63.0,3.9,21.3,355.0,480.7,383.57
2018,10,30,15,15,712.5,63.0,3.9,21.3,306.0,415.88,330.29
2018,10,30,15,30,649.0,63.0,3.9,21.3,257.0,356.18,280.03
2018,10,30,15,45,628.5,54.0,3.5,20.45,216.0,306.27,236.69
2018,10,30,16,0,608.0,45.0,3.1,19.6,175.0,256.2,191.86
2018,10,30,16,15,559.5,39.0,2.9,18.55,135.5,203.75,145.02
2018,10,30,16,30,511.0,33.0,2.7,17.5,96.0,155.52,101.28
2018,10,30,16,45,348.5,24.0,2.5,16.4,58.5,89.95,42.72
2018,10,30,17,0,186.0,15.0,2.3,15.3,21.0,36.02,0.0
2018,10,30,17,15,93.0,7.5,2.35,14.9,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.5,1.5,1.65,10.2,1.0,0.0,0.0
2018,10,31,6,30,23.0,3.0,1.6,10.5,2.0,0.0,0.0
2018,10,31,6,45,87.5,15.0,1.55,10.85,20.0,24.64,0.0
2018,10,31,7,0,152.0,27.0,1.5,11.2,38.0,58.99,28.26
2018,10,31,7,15,234.5,40.0,1.65,11.9,72.0,101.5,69.36
2018,10,31,7,30,317.0,53.0,1.8,12.6,106.0,151.04,111.69
2018,10,31,7,45,354.0,66.5,1.95,13.35,142.5,194.69,150.68
2018,10,31,8,0,391.0,80.0,2.1,14.1,179.0,241.65,191.94
2018,10,31,8,15,385.0,96.5,2.2,14.6,209.5,276.53,222.98
2018,10,31,8,30,379.0,113.0,2.3,15.1,240.0,310.02,251.75
2018,10,31,8,45,502.0,106.0,2.4,15.6,297.0,383.05,311.79
2018,10,31,9,0,625.0,99.0,2.5,16.1,354.0,468.55,380.43
2018,10,31,9,15,656.5,103.0,2.55,16.6,392.5,516.58,417.89
2018,10,31,9,30,688.0,107.0,2.6,17.1,431.0,564.95,454.9
2018,10,31,9,45,764.5,94.0,2.65,17.6,476.5,622.22,498.7
2018,10,31,10,0,841.0,81.0,2.7,18.1,522.0,683.52,543.57
2018,10,31,10,15,780.0,101.5,2.8,18.6,525.0,684.56,542.43
2018,10,31,10,30,719.0,122.0,2.9,19.1,528.0,682.38,539.47
2018,10,31,10,45,740.5,120.5,2.95,19.6,550.0,710.91,558.93
2018,10,31,11,0,762.0,119.0,3.0,20.1,572.0,737.37,576.55
2018,10,31,11,15,738.5,130.0,3.05,20.5,574.5,740.17,577.33
2018,10,31,11,30,715.0,141.0,3.1,20.9,577.0,739.54,575.95
2018,10,31,11,45,765.0,125.0,3.15,21.3,593.0,764.35,592.97
2018,10,31,12,0,815.0,109.0,3.2,21.7,609.0,783.66,605.9
2018,10,31,12,15,747.5,130.0,3.15,21.95,585.0,753.03,583.23
2018,10,31,12,30,680.0,151.0,3.1,22.2,561.0,717.23,557.23
2018,10,31,12,45,643.5,157.0,3.05,22.45,538.5,687.29,534.64
2018,10,31,13,0,607.0,163.0,3.0,22.7,516.0,655.68,510.68
2018,10,31,13,15,658.0,140.5,3.0,22.8,510.5,657.3,513.26
2018,10,31,13,30,709.0,118.0,3.0,22.9,505.0,653.9,511.83
2018,10,31,13,45,622.5,134.5,2.95,23.05,461.5,593.08,465.27
2018,10,31,14,0,536.0,151.0,2.9,23.2,418.0,531.27,417.84
2018,10,31,14,15,465.0,154.5,2.9,23.15,374.5,472.25,372.7
2018,10,31,14,30,394.0,158.0,2.9,23.1,331.0,416.47,329.31
2018,10,31,14,45,428.5,136.5,2.9,23.1,309.0,396.49,314.13
2018,10,31,15,0,463.0,115.0,2.9,23.1,287.0,372.5,294.9
2018,10,31,15,15,442.0,103.0,2.9,23.1,251.0,328.58,259.01
2018,10,31,15,30,421.0,91.0,2.9,23.1,215.0,285.54,223.02
2018,10,31,15,45,352.0,81.5,2.35,22.3,173.0,228.29,175.69
2018,10,31,16,0,283.0,72.0,1.8,21.5,131.0,177.28,133.14
2018,10,31,16,15,235.5,57.0,1.75,20.55,97.5,132.88,95.74
2018,10,31,16,30,188.0,42.0,1.7,19.6,64.0,93.35,62.19
2018,10,31,16,45,125.5,26.5,1.6,18.7,38.5,53.74,23.96
2018,10,31,17,0,63.0,11.0,1.5,17.8,13.0,17.87,0.0
2018,10,31,17,15,31.5,5.5,1.5,17.5,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,6,15,14.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,11,1,6,30,29.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,1,6,45,97.5,14.0,1.5,12.7,19.5,24.59,0.0
2018,11,1,7,0,166.0,25.0,1.5,13.0,37.0,58.39,24.94
2018,11,1,7,15,205.5,40.0,1.65,13.55,66.0,94.78,64.16
2018,11,1,7,30,245.0,55.0,1.8,14.1,95.0,133.0,98.05
2018,11,1,7,45,272.0,70.5,1.95,14.7,128.0,171.69,132.49
2018,11,1,8,0,299.0,86.0,2.1,15.3,161.0,212.78,168.5
2018,11,1,8,15,337.5,99.0,2.1,15.85,199.0,258.2,207.22
2018,11,1,8,30,376.0,112.0,2.1,16.4,237.0,306.59,247.52
2018,11,1,8,45,386.5,127.0,2.1,17.0,269.5,345.39,279.1
2018,11,1,9,0,397.0,142.0,2.1,17.6,302.0,384.11,309.71
2018,11,1,9,15,446.0,145.5,2.1,18.25,341.0,432.95,347.83
2018,11,1,9,30,495.0,149.0,2.1,18.9,380.0,484.07,386.78
2018,11,1,9,45,529.5,151.5,2.15,19.55,413.5,526.25,418.19
2018,11,1,10,0,564.0,154.0,2.2,20.2,447.0,568.78,449.31
2018,11,1,10,15,700.5,120.5,2.25,20.8,501.5,648.7,509.37
2018,11,1,10,30,837.0,87.0,2.3,21.4,556.0,725.75,563.44
2018,11,1,10,45,857.5,83.0,2.35,21.95,576.5,748.21,577.21
2018,11,1,11,0,878.0,79.0,2.4,22.5,597.0,772.46,592.66
2018,11,1,11,15,807.5,104.5,2.45,22.95,587.0,760.69,583.07
2018,11,1,11,30,737.0,130.0,2.5,23.4,577.0,742.37,569.29
2018,11,1,11,45,710.0,140.0,2.5,23.85,571.5,734.94,563.07
2018,11,1,12,0,683.0,150.0,2.5,24.3,566.0,724.46,554.76
2018,11,1,12,15,741.0,129.5,2.5,24.65,577.0,744.89,568.6
2018,11,1,12,30,799.0,109.0,2.5,25.0,588.0,758.86,577.71
2018,11,1,12,45,832.5,96.5,2.5,25.3,585.5,761.49,579.17
2018,11,1,13,0,866.0,84.0,2.5,25.6,583.0,755.49,574.82
2018,11,1,13,15,867.5,80.5,2.45,25.75,565.0,736.3,561.48
2018,11,1,13,30,869.0,77.0,2.4,25.9,547.0,713.95,546.07
2018,11,1,13,45,849.5,77.0,2.35,26.05,517.0,677.98,521.02
2018,11,1,14,0,830.0,77.0,2.3,26.2,487.0,643.76,496.66
2018,11,1,14,15,821.5,72.5,2.25,26.15,454.5,606.05,468.97
2018,11,1,14,30,813.0,68.0,2.2,26.1,422.0,566.35,439.2
2018,11,1,14,45,666.5,86.0,2.15,26.05,358.5,474.97,369.39
2018,11,1,15,0,520.0,104.0,2.1,26.0,295.0,390.87,304.1
2018,11,1,15,15,566.5,84.5,2.1,26.0,269.0,368.13,285.19
2018,11,1,15,30,613.0,65.0,2.1,26.0,243.0,339.55,260.03
2018,11,1,15,45,445.0,67.5,1.75,24.75,185.0,248.8,188.17
2018,11,1,16,0,277.0,70.0,1.4,23.5,127.0,172.51,127.97
2018,11,1,16,15,245.0,54.5,1.45,22.65,95.5,132.22,93.86
2018,11,1,16,30,213.0,39.0,1.5,21.8,64.0,95.12,61.79
2018,11,1,16,45,150.5,25.5,1.5,20.95,39.0,56.07,21.89
2018,11,1,17,0,88.0,12.0,1.5,20.1,14.0,21.47,0.0
2018,11,1,17,15,44.0,6.0,1.55,19.6,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,0.95,12.45,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.9,12.75,24.5,32.63,0.0
2018,11,2,7,0,323.0,25.0,0.9,12.9,47.0,83.44,31.45
2018,11,2,7,15,437.0,32.0,0.9,13.35,87.0,136.77,88.94
2018,11,2,7,30,551.0,39.0,0.9,13.8,127.0,197.67,141.19
2018,11,2,7,45,617.5,44.0,0.95,14.25,172.5,253.99,191.26
2018,11,2,8,0,684.0,49.0,1.0,14.7,218.0,315.95,245.31
2018,11,2,8,15,726.0,52.5,1.0,15.3,263.0,371.12,292.75
2018,11,2,8,30,768.0,56.0,1.0,15.9,308.0,428.63,340.35
2018,11,2,8,45,797.0,59.0,0.95,16.5,350.0,480.83,381.92
2018,11,2,9,0,826.0,62.0,0.9,17.1,392.0,533.41,422.09
2018,11,2,9,15,845.0,64.0,0.95,17.85,429.0,575.93,453.99
2018,11,2,9,30,864.0,66.0,1.0,18.6,466.0,620.1,486.06
2018,11,2,9,45,865.5,70.0,1.0,19.4,493.5,653.64,508.84
2018,11,2,10,0,867.0,74.0,1.0,20.2,521.0,684.47,527.95
2018,11,2,10,15,864.5,79.0,1.1,20.75,542.5,710.74,545.11
2018,11,2,10,30,862.0,84.0,1.2,21.3,564.0,738.09,562.99
2018,11,2,10,45,890.5,79.0,1.3,21.85,588.0,765.83,581.04
2018,11,2,11,0,919.0,74.0,1.4,22.4,612.0,795.47,600.31
2018,11,2,11,15,912.0,77.5,1.55,22.75,619.0,804.44,606.46
2018,11,2,11,30,905.0,81.0,1.7,23.1,626.0,809.83,610.44
2018,11,2,11,45,904.0,82.0,1.8,23.5,627.5,813.59,612.83
2018,11,2,12,0,903.0,83.0,1.9,23.9,629.0,813.9,612.97
2018,11,2,12,15,912.5,79.5,2.0,24.0,626.5,813.91,613.76
2018,11,2,12,30,922.0,76.0,2.1,24.1,624.0,810.33,612.2
2018,11,2,12,45,820.0,102.5,2.2,24.2,582.0,755.9,575.53
2018,11,2,13,0,718.0,129.0,2.3,24.3,540.0,698.51,536.54
2018,11,2,13,15,727.0,121.0,2.3,24.2,524.0,682.32,526.3
2018,11,2,13,30,736.0,113.0,2.3,24.1,508.0,663.08,513.26
2018,11,2,13,45,807.0,91.0,2.3,24.0,503.5,665.69,516.65
2018,11,2,14,0,878.0,69.0,2.3,23.9,499.0,660.12,513.68
2018,11,2,14,15,855.5,68.0,2.25,23.75,463.0,616.41,481.18
2018,11,2,14,30,833.0,67.0,2.2,23.6,427.0,574.58,449.51
2018,11,2,14,45,752.5,72.5,2.15,23.45,374.5,503.92,395.3
2018,11,2,15,0,672.0,78.0,2.1,23.3,322.0,438.85,344.26
2018,11,2,15,15,671.0,68.0,2.1,23.3,286.0,397.19,310.07
2018,11,2,15,30,670.0,58.0,2.1,23.3,250.0,352.83,272.33
2018,11,2,15,45,598.0,53.0,1.8,22.5,202.0,288.76,218.95
2018,11,2,16,0,526.0,48.0,1.5,21.7,154.0,229.46,168.66
2018,11,2,16,15,423.5,42.0,1.55,20.8,113.0,167.33,117.07
2018,11,2,16,30,321.0,36.0,1.6,19.9,72.0,115.29,73.77
2018,11,2,16,45,194.0,23.5,1.65,19.05,42.0,60.55,20.11
2018,11,2,17,0,67.0,11.0,1.7,18.2,12.0,18.04,0.0
2018,11,2,17,15,33.5,5.5,1.8,17.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.75,11.5,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.7,11.8,2.0,0.0,0.0
2018,11,3,6,45,208.5,13.0,1.65,12.05,25.0,35.11,0.0
2018,11,3,7,0,385.0,23.0,1.6,12.3,48.0,89.01,27.72
2018,11,3,7,15,491.0,29.5,1.85,13.2,88.5,143.23,91.71
2018,11,3,7,30,597.0,36.0,2.1,14.1,129.0,205.55,146.24
2018,11,3,7,45,665.0,40.0,2.3,14.95,175.5,263.32,198.15
2018,11,3,8,0,733.0,44.0,2.5,15.8,222.0,326.8,254.18
2018,11,3,8,15,772.0,47.0,2.65,16.45,267.0,382.26,303.14
2018,11,3,8,30,811.0,50.0,2.8,17.1,312.0,437.48,350.47
2018,11,3,8,45,837.0,52.0,2.95,17.75,354.0,488.41,392.98
2018,11,3,9,0,863.0,54.0,3.1,18.4,396.0,539.4,434.15
2018,11,3,9,15,880.5,56.0,3.1,19.1,433.0,585.08,469.49
2018,11,3,9,30,898.0,58.0,3.1,19.8,470.0,629.46,502.72
2018,11,3,9,45,906.0,61.0,3.15,20.45,500.5,667.19,530.05
2018,11,3,10,0,914.0,64.0,3.2,21.1,531.0,702.48,553.68
2018,11,3,10,15,927.5,63.5,3.25,21.7,557.0,735.0,575.12
2018,11,3,10,30,941.0,63.0,3.3,22.3,583.0,764.95,594.53
2018,11,3,10,45,916.5,72.0,3.35,22.85,591.0,774.51,599.42
2018,11,3,11,0,892.0,81.0,3.4,23.4,599.0,779.82,601.53
2018,11,3,11,15,880.0,86.5,3.4,23.85,604.5,786.85,605.0
2018,11,3,11,30,868.0,92.0,3.4,24.3,610.0,795.09,609.42
2018,11,3,11,45,861.5,94.5,3.4,24.7,610.0,796.12,609.0
2018,11,3,12,0,855.0,97.0,3.4,25.1,610.0,793.79,606.4
2018,11,3,12,15,798.5,113.5,3.35,25.25,589.0,764.47,585.31
2018,11,3,12,30,742.0,130.0,3.3,25.4,568.0,735.63,564.78
2018,11,3,12,45,564.5,176.5,3.3,25.6,505.5,638.18,492.4
2018,11,3,13,0,387.0,223.0,3.3,25.8,443.0,538.77,416.41
2018,11,3,13,15,398.5,209.5,3.25,25.85,428.5,532.85,412.79
2018,11,3,13,30,410.0,196.0,3.2,25.9,414.0,516.9,401.42
2018,11,3,13,45,484.0,168.0,3.15,25.9,412.5,525.82,409.68
2018,11,3,14,0,558.0,140.0,3.1,25.9,411.0,528.75,413.03
2018,11,3,14,15,440.0,151.0,3.0,25.75,355.5,448.87,351.42
2018,11,3,14,30,322.0,162.0,2.9,25.6,300.0,368.83,289.23
2018,11,3,14,45,321.5,147.5,2.85,25.4,274.0,340.12,267.23
2018,11,3,15,0,321.0,133.0,2.8,25.2,248.0,310.62,243.86
2018,11,3,15,15,289.5,117.5,2.8,25.2,211.5,264.94,207.04
2018,11,3,15,30,258.0,102.0,2.8,25.2,175.0,221.48,171.43
2018,11,3,15,45,203.0,87.5,2.35,23.6,138.5,173.0,132.32
2018,11,3,16,0,148.0,73.0,1.9,22.0,102.0,129.68,97.05
2018,11,3,16,15,272.5,52.5,1.85,20.85,88.5,136.41,96.77
2018,11,3,16,30,397.0,32.0,1.8,19.7,75.0,126.74,79.55
2018,11,3,16,45,253.5,21.5,1.75,18.6,44.0,67.22,17.55
2018,11,3,17,0,110.0,11.0,1.7,17.5,13.0,22.46,0.0
2018,11,3,17,15,55.0,5.5,1.7,17.05,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,4,6,45,38.5,10.5,1.7,9.95,13.0,14.37,0.0
2018,11,4,7,0,77.0,21.0,1.7,10.1,26.0,36.02,6.91
2018,11,4,7,15,133.0,37.0,1.75,10.7,54.0,71.85,47.81
2018,11,4,7,30,189.0,53.0,1.8,11.3,82.0,110.95,81.82
2018,11,4,7,45,222.5,69.5,1.9,11.9,114.5,149.2,115.68
2018,11,4,8,0,256.0,86.0,2.0,12.5,147.0,190.57,151.98
2018,11,4,8,15,325.0,95.5,1.9,13.1,189.0,246.78,199.59
2018,11,4,8,30,394.0,105.0,1.8,13.7,231.0,304.44,247.66
2018,11,4,8,45,407.0,118.5,1.7,14.25,264.0,343.49,279.74
2018,11,4,9,0,420.0,132.0,1.6,14.8,297.0,382.64,310.9
2018,11,4,9,15,456.5,139.0,1.55,15.55,333.5,428.31,346.35
2018,11,4,9,30,493.0,146.0,1.5,16.3,370.0,475.33,381.82
2018,11,4,9,45,522.5,149.0,1.5,17.05,401.0,514.31,410.54
2018,11,4,10,0,552.0,152.0,1.5,17.8,432.0,553.38,438.72
2018,11,4,10,15,638.5,135.5,1.55,18.25,474.0,614.83,484.63
2018,11,4,10,30,725.0,119.0,1.6,18.7,516.0,674.41,528.21
2018,11,4,10,45,832.0,97.0,1.65,19.2,566.5,741.19,574.13
2018,11,4,11,0,939.0,75.0,1.7,19.7,617.0,805.97,617.56
2018,11,4,11,15,941.0,76.0,1.8,20.0,626.5,819.29,625.91
2018,11,4,11,30,943.0,77.0,1.9,20.3,636.0,829.11,632.5
2018,11,4,11,45,873.0,93.5,2.0,20.65,612.5,801.24,613.02
2018,11,4,12,0,803.0,110.0,2.1,21.0,589.0,764.71,587.76
2018,11,4,12,15,845.0,100.0,2.25,21.1,599.5,783.26,602.14
2018,11,4,12,30,887.0,90.0,2.4,21.2,610.0,793.24,610.11
2018,11,4,12,45,863.0,93.5,2.5,21.35,590.0,773.36,596.77
2018,11,4,13,0,839.0,97.0,2.6,21.5,570.0,746.14,578.43
2018,11,4,13,15,863.0,88.0,2.7,21.5,559.0,737.55,573.76
2018,11,4,13,30,887.0,79.0,2.8,21.5,548.0,720.81,563.1
2018,11,4,13,45,826.0,85.5,2.9,21.5,504.0,667.53,525.77
2018,11,4,14,0,765.0,92.0,3.0,21.5,460.0,610.54,483.39
2018,11,4,14,15,716.5,92.5,3.05,21.3,418.0,557.81,443.68
2018,11,4,14,30,668.0,93.0,3.1,21.1,376.0,504.14,402.38
2018,11,4,14,45,676.0,82.5,3.1,20.9,345.5,470.57,375.95
2018,11,4,15,0,684.0,72.0,3.1,20.7,315.0,434.48,346.45
2018,11,4,15,15,620.0,71.0,3.1,20.7,270.0,373.46,296.08
2018,11,4,15,30,556.0,70.0,3.1,20.7,225.0,316.54,248.1
2018,11,4,15,45,504.5,61.5,3.0,19.6,183.0,260.83,201.02
2018,11,4,16,0,453.0,53.0,2.9,18.5,141.0,209.22,156.3
2018,11,4,16,15,348.0,45.0,2.95,17.6,101.5,148.51,105.35
2018,11,4,16,30,243.0,37.0,3.0,16.7,62.0,98.26,63.19
2018,11,4,16,45,154.0,23.0,3.05,15.8,36.0,51.99,8.91
2018,11,4,17,0,65.0,9.0,3.1,14.9,10.0,15.61,0.0
2018,11,4,17,15,32.5,4.5,3.2,14.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,5,6,45,153.0,10.5,2.1,10.65,19.5,26.11,0.0
2018,11,5,7,0,306.0,21.0,2.1,11.0,39.0,73.47,9.58
2018,11,5,7,15,435.0,27.5,2.25,11.5,78.5,127.12,80.1
2018,11,5,7,30,564.0,34.0,2.4,12.0,118.0,191.81,136.4
2018,11,5,7,45,631.0,38.5,2.5,12.55,162.5,247.59,187.16
2018,11,5,8,0,698.0,43.0,2.6,13.1,207.0,309.06,242.29
2018,11,5,8,15,740.0,45.5,2.65,13.75,251.0,363.16,290.63
2018,11,5,8,30,782.0,48.0,2.7,14.4,295.0,417.35,337.62
2018,11,5,8,45,811.0,50.0,2.8,15.0,336.5,468.26,380.69
2018,11,5,9,0,840.0,52.0,2.9,15.6,378.0,519.55,422.68
2018,11,5,9,15,856.0,55.0,2.95,16.3,414.5,564.43,458.08
2018,11,5,9,30,872.0,58.0,3.0,17.0,451.0,607.99,491.38
2018,11,5,9,45,882.0,61.0,3.1,17.7,482.0,646.05,519.76
2018,11,5,10,0,892.0,64.0,3.2,18.4,513.0,681.88,544.58
2018,11,5,10,15,902.5,65.0,3.15,18.9,538.0,713.31,565.43
2018,11,5,10,30,913.0,66.0,3.1,19.4,563.0,742.11,584.16
2018,11,5,10,45,919.5,67.0,3.1,19.85,580.5,765.12,598.9
2018,11,5,11,0,926.0,68.0,3.1,20.3,598.0,785.01,611.41
2018,11,5,11,15,930.0,68.0,3.1,20.6,608.0,798.56,619.79
2018,11,5,11,30,934.0,68.0,3.1,20.9,618.0,808.69,625.88
2018,11,5,11,45,935.5,68.0,3.1,21.2,620.5,813.38,628.25
2018,11,5,12,0,937.0,68.0,3.1,21.5,623.0,814.53,628.3
2018,11,5,12,15,935.5,67.5,3.1,21.65,617.0,809.19,624.31
2018,11,5,12,30,934.0,67.0,3.1,21.8,611.0,800.34,618.03
2018,11,5,12,45,930.5,66.5,3.15,21.9,598.0,786.49,608.73
2018,11,5,13,0,927.0,66.0,3.2,22.0,585.0,769.29,597.16
2018,11,5,13,15,919.5,66.0,3.2,22.0,564.5,746.52,581.64
2018,11,5,13,30,912.0,66.0,3.2,22.0,544.0,720.78,564.01
2018,11,5,13,45,901.5,65.0,3.2,22.0,516.5,689.07,541.96
2018,11,5,14,0,891.0,64.0,3.2,22.0,489.0,654.91,517.63
2018,11,5,14,15,874.5,62.0,3.15,21.9,454.5,613.68,486.35
2018,11,5,14,30,858.0,60.0,3.1,21.8,420.0,570.87,453.17
2018,11,5,14,45,834.5,58.5,3.05,21.65,381.0,523.56,415.73
2018,11,5,15,0,811.0,57.0,3.0,21.5,342.0,478.24,378.69
2018,11,5,15,15,776.5,54.0,3.0,21.5,298.5,423.31,333.05
2018,11,5,15,30,742.0,51.0,3.0,21.5,255.0,369.59,287.02
2018,11,5,15,45,688.0,47.0,2.6,20.35,209.5,309.25,235.46
2018,11,5,16,0,634.0,43.0,2.2,19.2,164.0,252.79,185.85
2018,11,5,16,15,540.5,37.5,2.15,18.15,120.5,188.69,130.92
2018,11,5,16,30,447.0,32.0,2.1,17.1,77.0,135.46,83.83
2018,11,5,16,45,277.5,21.5,2.1,16.0,44.5,69.1,5.27
2018,11,5,17,0,108.0,11.0,2.1,14.9,12.0,21.87,0.0
2018,11,5,17,15,54.0,5.5,2.1,14.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.0,1.65,8.5,19.5,26.67,0.0
2018,11,6,7,0,313.0,22.0,1.6,8.7,39.0,74.38,0.34
2018,11,6,7,15,449.0,29.0,1.75,9.5,80.0,130.28,81.73
2018,11,6,7,30,585.0,36.0,1.9,10.3,121.0,197.85,140.88
2018,11,6,7,45,654.0,41.0,2.05,11.1,167.0,255.8,193.56
2018,11,6,8,0,723.0,46.0,2.2,11.9,213.0,319.54,250.57
2018,11,6,8,15,764.0,49.5,2.3,12.5,258.5,375.48,300.66
2018,11,6,8,30,805.0,53.0,2.4,13.1,304.0,433.57,350.94
2018,11,6,8,45,833.0,55.0,2.55,13.7,346.0,482.74,392.85
2018,11,6,9,0,861.0,57.0,2.7,14.3,388.0,534.25,435.23
2018,11,6,9,15,878.5,59.5,2.65,14.85,425.0,580.12,471.35
2018,11,6,9,30,896.0,62.0,2.6,15.4,462.0,624.72,505.29
2018,11,6,9,45,908.0,64.0,2.6,16.0,493.5,663.62,534.05
2018,11,6,10,0,920.0,66.0,2.6,16.6,525.0,700.32,559.33
2018,11,6,10,15,929.5,67.0,2.55,17.15,550.0,731.71,579.73
2018,11,6,10,30,939.0,68.0,2.5,17.7,575.0,760.33,597.9
2018,11,6,10,45,945.5,69.0,2.45,18.25,593.0,783.79,612.2
2018,11,6,11,0,952.0,70.0,2.4,18.8,611.0,804.04,624.17
2018,11,6,11,15,955.0,70.0,2.45,19.25,620.5,817.09,632.05
2018,11,6,11,30,958.0,70.0,2.5,19.7,630.0,826.62,637.61
2018,11,6,11,45,959.0,70.0,2.5,20.15,632.0,831.02,639.36
2018,11,6,12,0,960.0,70.0,2.5,20.6,634.0,831.77,638.75
2018,11,6,12,15,956.5,70.0,2.55,20.95,627.5,825.4,633.96
2018,11,6,12,30,953.0,70.0,2.6,21.3,621.0,815.45,626.85
2018,11,6,12,45,945.5,71.0,2.6,21.6,607.0,800.13,615.91
2018,11,6,13,0,938.0,72.0,2.6,21.9,593.0,781.52,602.79
2018,11,6,13,15,930.5,71.0,2.6,22.05,571.5,757.44,586.24
2018,11,6,13,30,923.0,70.0,2.6,22.2,550.0,730.37,567.59
2018,11,6,13,45,912.0,68.0,2.55,22.3,521.5,696.96,544.16
2018,11,6,14,0,901.0,66.0,2.5,22.4,493.0,661.1,518.29
2018,11,6,14,15,884.5,64.0,2.45,22.35,458.0,619.64,487.11
2018,11,6,14,30,868.0,62.0,2.4,22.3,423.0,576.59,454.03
2018,11,6,14,45,845.0,59.5,2.35,22.2,383.0,528.13,416.07
2018,11,6,15,0,822.0,57.0,2.3,22.1,343.0,481.59,378.41
2018,11,6,15,15,782.0,55.0,2.3,22.1,298.5,424.95,331.89
2018,11,6,15,30,742.0,53.0,2.3,22.1,254.0,369.94,285.29
2018,11,6,15,45,693.0,47.5,1.85,20.6,208.5,309.94,234.43
2018,11,6,16,0,644.0,42.0,1.4,19.1,163.0,253.37,184.99
2018,11,6,16,15,553.0,36.0,1.45,18.25,119.0,189.21,130.14
2018,11,6,16,30,462.0,30.0,1.5,17.4,75.0,133.53,80.72
2018,11,6,16,45,289.0,20.0,1.6,16.55,43.0,68.51,0.0
2018,11,6,17,0,116.0,10.0,1.7,15.7,11.0,21.51,0.0
2018,11,6,17,15,58.0,5.0,1.75,15.25,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,6,45,147.0,10.5,0.8,9.7,18.0,24.93,0.0
2018,11,7,7,0,294.0,21.0,0.8,9.8,36.0,69.45,0.0
2018,11,7,7,15,427.0,28.0,0.95,10.45,75.0,123.68,75.92
2018,11,7,7,30,560.0,35.0,1.1,11.1,114.0,188.88,133.09
2018,11,7,7,45,629.0,40.0,1.2,11.7,159.0,245.28,183.98
2018,11,7,8,0,698.0,45.0,1.3,12.3,204.0,307.52,239.26
2018,11,7,8,15,741.0,48.5,1.4,12.95,248.5,362.89,288.28
2018,11,7,8,30,784.0,52.0,1.5,13.6,293.0,420.65,337.7
2018,11,7,8,45,813.0,54.0,1.6,14.25,334.5,469.26,378.55
2018,11,7,9,0,842.0,56.0,1.7,14.9,376.0,520.36,419.93
2018,11,7,9,15,861.5,58.0,1.8,15.5,413.0,565.98,455.9
2018,11,7,9,30,881.0,60.0,1.9,16.1,450.0,610.53,490.04
2018,11,7,9,45,894.5,62.0,2.0,16.7,481.5,649.83,519.37
2018,11,7,10,0,908.0,64.0,2.1,17.3,513.0,687.09,545.57
2018,11,7,10,15,917.5,64.5,2.15,17.8,537.5,717.53,565.83
2018,11,7,10,30,927.0,65.0,2.2,18.3,562.0,745.26,584.04
2018,11,7,10,45,933.5,66.0,2.25,18.8,579.5,768.46,598.93
2018,11,7,11,0,940.0,67.0,2.3,19.3,597.0,788.49,611.6
2018,11,7,11,15,943.5,67.0,2.25,19.65,607.0,801.78,619.16
2018,11,7,11,30,947.0,67.0,2.2,20.0,617.0,811.6,624.41
2018,11,7,11,45,948.0,66.5,2.2,20.35,618.5,815.38,625.97
2018,11,7,12,0,949.0,66.0,2.2,20.7,620.0,815.57,625.23
2018,11,7,12,15,947.0,66.5,2.2,20.9,614.5,811.0,621.73
2018,11,7,12,30,945.0,67.0,2.2,21.1,609.0,802.89,615.93
2018,11,7,12,45,940.5,66.0,2.2,21.3,595.0,787.67,605.32
2018,11,7,13,0,936.0,65.0,2.2,21.5,581.0,769.09,592.52
2018,11,7,13,15,928.5,64.0,2.25,21.5,559.5,745.11,576.76
2018,11,7,13,30,921.0,63.0,2.3,21.5,538.0,718.15,558.85
2018,11,7,13,45,909.5,61.5,2.35,21.5,510.0,685.11,536.42
2018,11,7,14,0,898.0,60.0,2.4,21.5,482.0,649.67,511.52
2018,11,7,14,15,882.0,58.5,2.45,21.4,448.0,609.3,481.46
2018,11,7,14,30,866.0,57.0,2.5,21.3,414.0,567.3,449.35
2018,11,7,14,45,843.0,55.0,2.5,21.15,374.5,519.63,411.87
2018,11,7,15,0,820.0,53.0,2.5,21.0,335.0,471.46,372.84
2018,11,7,15,15,780.0,51.0,2.5,21.0,291.0,417.6,327.95
2018,11,7,15,30,740.0,49.0,2.5,21.0,247.0,362.93,281.17
2018,11,7,15,45,687.0,44.5,2.05,19.8,202.0,302.92,229.71
2018,11,7,16,0,634.0,40.0,1.6,18.6,157.0,246.73,180.2
2018,11,7,16,15,549.5,34.0,1.6,17.55,114.5,185.09,127.02
2018,11,7,16,30,465.0,28.0,1.6,16.5,72.0,131.36,78.28
2018,11,7,16,45,291.5,18.5,1.65,15.45,41.0,66.57,0.0
2018,11,7,17,0,118.0,9.0,1.7,14.4,10.0,20.55,0.0
2018,11,7,17,15,59.0,4.5,1.7,14.05,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,2.9,7.85,15.5,20.46,0.0
2018,11,8,7,0,198.0,22.0,3.0,8.0,31.0,54.97,0.0
2018,11,8,7,15,329.0,33.5,3.2,8.6,69.5,110.06,68.42
2018,11,8,7,30,460.0,45.0,3.4,9.2,108.0,173.81,124.98
2018,11,8,7,45,540.5,53.0,3.55,9.8,154.0,231.77,177.16
2018,11,8,8,0,621.0,61.0,3.7,10.4,200.0,296.92,235.36
2018,11,8,8,15,673.0,66.0,3.85,11.05,246.0,353.98,286.61
2018,11,8,8,30,725.0,71.0,4.0,11.7,292.0,414.39,339.34
2018,11,8,8,45,761.5,74.5,4.1,12.35,335.0,466.52,384.1
2018,11,8,9,0,798.0,78.0,4.2,13.0,378.0,521.64,429.91
2018,11,8,9,15,826.0,79.5,4.2,13.65,417.0,570.32,469.09
2018,11,8,9,30,854.0,81.0,4.2,14.3,456.0,618.55,506.78
2018,11,8,9,45,879.5,82.5,4.2,14.95,492.0,664.38,541.58
2018,11,8,10,0,905.0,84.0,4.2,15.6,528.0,708.89,574.48
2018,11,8,10,15,916.0,86.0,4.15,16.05,554.5,742.22,597.44
