Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,30,927.0,88.0,4.1,16.5,581.0,772.89,618.01
2018,11,8,10,45,931.0,90.0,4.05,16.95,598.5,795.54,632.52
2018,11,8,11,0,935.0,92.0,4.0,17.4,616.0,814.92,644.64
2018,11,8,11,15,937.0,93.5,3.95,17.7,626.0,828.83,653.19
2018,11,8,11,30,939.0,95.0,3.9,18.0,636.0,839.24,659.33
2018,11,8,11,45,916.0,100.5,3.85,18.3,629.5,831.28,652.37
2018,11,8,12,0,893.0,106.0,3.8,18.6,623.0,819.66,643.08
2018,11,8,12,15,828.0,119.0,3.75,18.85,595.0,780.48,614.11
2018,11,8,12,30,763.0,132.0,3.7,19.1,567.0,742.33,586.03
2018,11,8,12,45,858.0,107.0,3.65,19.35,585.0,773.98,609.05
2018,11,8,13,0,953.0,82.0,3.6,19.6,603.0,798.35,626.26
2018,11,8,13,15,943.5,81.5,3.5,19.75,581.5,773.26,607.83
2018,11,8,13,30,934.0,81.0,3.4,19.9,560.0,745.22,587.64
2018,11,8,13,45,909.0,82.0,3.3,20.05,527.5,709.47,561.71
2018,11,8,14,0,884.0,83.0,3.2,20.2,495.0,667.99,529.84
2018,11,8,14,15,841.0,84.5,3.05,20.2,453.5,614.69,488.68
2018,11,8,14,30,798.0,86.0,2.9,20.2,412.0,561.51,446.94
2018,11,8,14,45,757.5,84.0,2.75,20.15,369.0,508.72,404.78
2018,11,8,15,0,717.0,82.0,2.6,20.1,326.0,454.93,360.95
2018,11,8,15,15,680.0,76.0,2.6,20.1,283.0,399.82,315.33
2018,11,8,15,30,643.0,70.0,2.6,20.1,240.0,346.37,269.73
2018,11,8,15,45,564.0,63.0,2.05,18.55,192.0,278.92,213.3
2018,11,8,16,0,485.0,56.0,1.5,17.0,144.0,218.0,161.39
2018,11,8,16,15,372.5,46.0,1.55,16.1,102.0,152.63,106.89
2018,11,8,16,30,260.0,36.0,1.6,15.2,60.0,99.36,60.77
2018,11,8,16,45,146.5,21.5,1.65,14.35,33.5,47.12,0.0
2018,11,8,17,0,33.0,7.0,1.7,13.5,7.0,10.11,0.0
2018,11,8,17,15,16.5,3.5,1.75,13.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,9,6,45,88.5,10.0,1.95,6.75,14.0,18.29,0.0
2018,11,9,7,0,177.0,20.0,1.9,7.0,28.0,49.26,0.0
2018,11,9,7,15,315.5,32.0,1.9,7.8,66.5,105.11,63.94
2018,11,9,7,30,454.0,44.0,1.9,8.6,105.0,170.08,121.63
2018,11,9,7,45,535.5,52.0,1.9,9.4,150.5,227.77,173.12
2018,11,9,8,0,617.0,60.0,1.9,10.2,196.0,292.75,230.4
2018,11,9,8,15,653.0,66.5,1.9,10.85,238.0,344.63,276.86
2018,11,9,8,30,689.0,73.0,1.9,11.5,280.0,398.44,323.41
2018,11,9,8,45,734.5,76.5,1.95,12.1,325.0,455.16,370.91
2018,11,9,9,0,780.0,80.0,2.0,12.7,370.0,511.82,416.95
2018,11,9,9,15,764.5,92.0,1.95,13.25,400.0,548.62,445.52
2018,11,9,9,30,749.0,104.0,1.9,13.8,430.0,580.04,468.99
2018,11,9,9,45,718.0,123.5,1.9,14.4,453.5,606.29,487.55
2018,11,9,10,0,687.0,143.0,1.9,15.0,477.0,627.98,502.08
2018,11,9,10,15,701.5,146.5,1.85,15.45,502.5,660.14,524.77
2018,11,9,10,30,716.0,150.0,1.8,15.9,528.0,690.47,545.54
2018,11,9,10,45,721.0,152.0,1.75,16.3,543.0,710.19,558.33
2018,11,9,11,0,726.0,154.0,1.7,16.7,558.0,727.36,569.17
2018,11,9,11,15,720.5,157.5,1.65,17.05,564.0,735.51,573.42
2018,11,9,11,30,715.0,161.0,1.6,17.4,570.0,740.75,575.64
2018,11,9,11,45,712.0,163.5,1.5,17.75,572.0,743.97,576.02
2018,11,9,12,0,709.0,166.0,1.4,18.1,574.0,744.35,574.39
2018,11,9,12,15,694.5,166.0,1.35,18.35,562.5,730.45,563.47
2018,11,9,12,30,680.0,166.0,1.3,18.6,551.0,713.96,550.9
2018,11,9,12,45,700.0,158.5,1.25,18.85,546.5,712.91,549.83
2018,11,9,13,0,720.0,151.0,1.2,19.1,542.0,708.62,546.27
2018,11,9,13,15,685.0,152.5,1.15,19.2,513.0,671.27,518.87
2018,11,9,13,30,650.0,154.0,1.1,19.3,484.0,632.71,490.69
2018,11,9,13,45,570.5,156.5,1.05,19.35,435.0,562.77,439.16
2018,11,9,14,0,491.0,159.0,1.0,19.4,386.0,497.91,390.64
2018,11,9,14,15,528.0,145.0,0.9,19.2,373.0,488.65,384.16
2018,11,9,14,30,565.0,131.0,0.8,19.0,360.0,475.27,373.58
2018,11,9,14,45,544.5,121.5,0.75,18.8,324.5,431.93,339.95
2018,11,9,15,0,524.0,112.0,0.7,18.6,289.0,388.74,305.81
2018,11,9,15,15,490.5,102.0,0.7,18.6,250.0,339.61,266.15
2018,11,9,15,30,457.0,92.0,0.7,18.6,211.0,292.35,226.9
2018,11,9,15,45,392.5,79.5,0.8,17.15,168.0,233.62,179.29
2018,11,9,16,0,328.0,67.0,0.9,15.7,125.0,180.55,135.09
2018,11,9,16,15,243.0,50.5,1.0,15.05,86.5,124.06,87.97
2018,11,9,16,30,158.0,34.0,1.1,14.4,48.0,76.35,46.35
2018,11,9,16,45,87.0,19.0,1.15,13.75,26.0,35.21,0.0
2018,11,9,17,0,16.0,4.0,1.2,13.1,4.0,5.47,0.0
2018,11,9,17,15,8.0,2.0,1.3,12.75,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.5,1.45,5.55,8.5,7.37,0.0
2018,11,10,7,0,60.0,15.0,1.5,5.4,17.0,23.38,0.0
2018,11,10,7,15,133.5,32.5,1.55,5.85,47.0,66.08,39.93
2018,11,10,7,30,207.0,50.0,1.6,6.3,77.0,113.78,83.56
2018,11,10,7,45,266.5,65.5,1.6,6.75,114.5,159.31,123.91
2018,11,10,8,0,326.0,81.0,1.6,7.2,152.0,210.59,169.19
2018,11,10,8,15,363.0,92.0,1.7,7.7,187.0,253.3,207.33
2018,11,10,8,30,400.0,103.0,1.8,8.2,222.0,298.77,247.05
2018,11,10,8,45,436.0,115.0,1.85,8.75,261.5,347.27,288.21
2018,11,10,9,0,472.0,127.0,1.9,9.3,301.0,397.73,329.93
2018,11,10,9,15,515.0,137.0,1.85,9.9,344.0,451.54,372.99
2018,11,10,9,30,558.0,147.0,1.8,10.5,387.0,507.01,416.13
2018,11,10,9,45,562.0,152.0,1.75,11.15,408.5,533.47,435.52
2018,11,10,10,0,566.0,157.0,1.7,11.8,430.0,558.35,453.36
2018,11,10,10,15,564.5,160.0,1.65,12.45,444.0,575.54,464.93
2018,11,10,10,30,563.0,163.0,1.6,13.1,458.0,590.67,474.74
2018,11,10,10,45,570.0,166.0,1.6,13.75,472.5,609.9,487.81
2018,11,10,11,0,577.0,169.0,1.6,14.4,487.0,627.26,499.26
2018,11,10,11,15,602.0,173.5,1.55,14.8,510.5,657.88,520.56
2018,11,10,11,30,627.0,178.0,1.5,15.2,534.0,689.3,541.9
2018,11,10,11,45,638.5,178.5,1.5,15.65,542.0,701.2,549.32
2018,11,10,12,0,650.0,179.0,1.5,16.1,550.0,710.58,555.1
2018,11,10,12,15,622.0,185.5,1.5,16.25,538.0,691.3,540.44
2018,11,10,12,30,594.0,192.0,1.5,16.4,526.0,672.52,526.31
2018,11,10,12,45,554.0,199.5,1.5,16.55,505.0,644.08,504.95
2018,11,10,13,0,514.0,207.0,1.5,16.7,484.0,614.45,482.67
2018,11,10,13,15,499.5,201.5,1.45,16.75,462.5,588.18,463.28
2018,11,10,13,30,485.0,196.0,1.4,16.8,441.0,560.65,442.76
2018,11,10,13,45,471.5,188.5,1.35,16.85,416.0,530.59,420.23
2018,11,10,14,0,458.0,181.0,1.3,16.9,391.0,499.64,396.76
2018,11,10,14,15,437.0,170.5,1.15,16.65,359.0,460.26,366.5
2018,11,10,14,30,416.0,160.0,1.0,16.4,327.0,420.94,335.85
2018,11,10,14,45,388.0,147.5,0.85,16.15,291.0,376.09,300.38
2018,11,10,15,0,360.0,135.0,0.7,15.9,255.0,327.42,261.37
2018,11,10,15,15,323.0,119.0,0.7,15.9,216.0,277.79,221.11
2018,11,10,15,30,286.0,103.0,0.7,15.9,177.0,230.79,182.1
2018,11,10,15,45,241.0,84.5,0.75,14.95,138.5,181.04,140.86
2018,11,10,16,0,196.0,66.0,0.8,14.0,100.0,135.28,102.21
2018,11,10,16,15,144.0,46.5,0.9,13.6,67.5,90.78,64.46
2018,11,10,16,30,92.0,27.0,1.0,13.2,35.0,51.17,29.36
2018,11,10,16,45,50.5,14.5,1.05,12.8,18.5,21.6,0.0
2018,11,10,17,0,9.0,2.0,1.1,12.4,2.0,1.97,0.0
2018,11,10,17,15,4.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,11,11,6,45,66.0,8.5,2.55,5.8,11.0,0.0,0.0
2018,11,11,7,0,132.0,17.0,2.6,6.0,22.0,35.41,0.0
2018,11,11,7,15,260.5,31.0,2.75,6.8,58.0,90.9,52.2
2018,11,11,7,30,389.0,45.0,2.9,7.6,94.0,152.43,108.86
2018,11,11,7,45,475.5,53.5,3.05,8.4,138.0,208.46,158.92
2018,11,11,8,0,562.0,62.0,3.2,9.2,182.0,272.29,215.6
2018,11,11,8,15,619.5,68.5,3.3,9.9,227.5,329.85,267.12
2018,11,11,8,30,677.0,75.0,3.4,10.6,273.0,391.38,320.76
2018,11,11,8,45,718.5,78.5,3.5,11.35,316.0,445.37,366.96
2018,11,11,9,0,760.0,82.0,3.6,12.1,359.0,500.93,413.09
2018,11,11,9,15,776.0,87.5,3.55,12.75,395.0,545.52,448.97
2018,11,11,9,30,792.0,93.0,3.5,13.4,431.0,589.02,482.87
2018,11,11,9,45,798.5,99.0,3.4,14.05,460.5,625.74,510.31
2018,11,11,10,0,805.0,105.0,3.3,14.7,490.0,660.28,535.29
2018,11,11,10,15,815.5,106.0,3.15,15.2,513.0,686.84,554.01
2018,11,11,10,30,826.0,107.0,3.0,15.7,536.0,713.81,572.18
2018,11,11,10,45,825.0,105.5,2.85,16.2,546.0,727.15,579.35
2018,11,11,11,0,824.0,104.0,2.7,16.7,556.0,737.37,584.3
2018,11,11,11,15,808.0,113.0,2.65,17.0,562.5,744.72,588.22
2018,11,11,11,30,792.0,122.0,2.6,17.3,569.0,751.96,592.17
2018,11,11,11,45,730.0,138.5,2.55,17.65,551.5,726.22,572.23
2018,11,11,12,0,668.0,155.0,2.5,18.0,534.0,696.96,549.13
2018,11,11,12,15,669.0,149.5,2.5,18.15,526.0,689.2,543.62
2018,11,11,12,30,670.0,144.0,2.5,18.3,518.0,678.79,536.01
2018,11,11,12,45,636.0,146.5,2.5,18.5,494.5,648.52,513.06
2018,11,11,13,0,602.0,149.0,2.5,18.7,471.0,616.63,488.9
2018,11,11,13,15,687.5,128.5,2.45,18.7,483.0,643.32,510.16
2018,11,11,13,30,773.0,108.0,2.4,18.7,495.0,663.6,525.9
2018,11,11,13,45,797.0,101.0,2.35,18.75,481.0,651.51,516.54
2018,11,11,14,0,821.0,94.0,2.3,18.8,467.0,633.17,502.55
2018,11,11,14,15,796.5,91.0,2.2,18.7,431.0,588.45,468.13
2018,11,11,14,30,772.0,88.0,2.1,18.6,395.0,545.16,434.18
2018,11,11,14,45,738.5,84.0,2.0,18.45,354.0,493.24,392.97
2018,11,11,15,0,705.0,80.0,1.9,18.3,313.0,441.89,351.19
2018,11,11,15,15,646.0,75.0,1.9,18.3,266.5,379.09,299.56
2018,11,11,15,30,587.0,70.0,1.9,18.3,220.0,319.91,249.63
2018,11,11,15,45,525.0,62.0,1.5,16.75,176.5,260.68,199.48
2018,11,11,16,0,463.0,54.0,1.1,15.2,133.0,206.41,152.5
2018,11,11,16,15,371.0,43.0,1.2,14.6,94.0,147.13,102.03
2018,11,11,16,30,279.0,32.0,1.3,14.0,55.0,96.44,54.72
2018,11,11,16,45,160.0,18.5,1.35,13.45,30.0,41.22,0.0
2018,11,11,17,0,41.0,5.0,1.4,12.9,5.0,4.91,0.0
2018,11,11,17,15,20.5,2.5,1.4,12.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,67.5,8.0,2.5,4.95,10.5,0.0,0.0
2018,11,12,7,0,135.0,16.0,2.5,5.1,21.0,34.54,0.0
2018,11,12,7,15,259.0,29.5,2.55,6.0,55.5,87.94,48.19
2018,11,12,7,30,383.0,43.0,2.6,6.9,90.0,147.99,105.15
2018,11,12,7,45,462.5,52.5,2.7,7.8,132.5,202.3,153.96
2018,11,12,8,0,542.0,62.0,2.8,8.7,175.0,263.81,208.73
2018,11,12,8,15,593.0,69.0,2.85,9.4,218.5,318.22,257.64
2018,11,12,8,30,644.0,76.0,2.9,10.1,262.0,376.05,308.2
2018,11,12,8,45,678.5,82.0,2.9,10.8,303.5,427.85,352.49
2018,11,12,9,0,713.0,88.0,2.9,11.5,345.0,480.79,396.28
2018,11,12,9,15,725.5,95.0,2.85,12.15,379.5,523.25,430.35
2018,11,12,9,30,738.0,102.0,2.8,12.8,414.0,564.51,462.37
2018,11,12,9,45,739.5,110.0,2.75,13.5,442.0,598.53,487.67
2018,11,12,10,0,741.0,118.0,2.7,14.2,470.0,630.25,510.48
2018,11,12,10,15,755.0,121.0,2.6,14.7,495.0,662.59,533.56
2018,11,12,10,30,769.0,124.0,2.5,15.2,520.0,692.94,554.59
2018,11,12,10,45,779.0,125.5,2.4,15.75,538.0,716.53,570.11
2018,11,12,11,0,789.0,127.0,2.3,16.3,556.0,737.58,583.18
2018,11,12,11,15,795.0,127.0,2.2,16.75,566.0,751.25,590.81
2018,11,12,11,30,801.0,127.0,2.1,17.2,576.0,762.01,596.39
2018,11,12,11,45,803.5,127.0,2.0,17.7,578.5,767.1,597.88
2018,11,12,12,0,806.0,127.0,1.9,18.2,581.0,769.1,597.31
2018,11,12,12,15,792.5,130.0,1.8,18.5,573.0,759.23,588.92
2018,11,12,12,30,779.0,133.0,1.7,18.8,565.0,746.43,578.71
2018,11,12,12,45,758.0,136.5,1.65,19.1,548.5,725.87,563.32
2018,11,12,13,0,737.0,140.0,1.6,19.4,532.0,702.91,545.85
2018,11,12,13,15,727.0,136.5,1.5,19.5,511.0,678.02,527.28
2018,11,12,13,30,717.0,133.0,1.4,19.6,490.0,650.88,506.95
2018,11,12,13,45,696.5,129.5,1.3,19.7,460.5,614.76,479.85
2018,11,12,14,0,676.0,126.0,1.2,19.8,431.0,577.33,451.55
2018,11,12,14,15,649.0,120.5,1.1,19.6,395.5,532.9,418.15
2018,11,12,14,30,622.0,115.0,1.0,19.4,360.0,488.2,383.93
2018,11,12,14,45,602.5,108.0,0.85,19.2,326.0,445.95,350.55
2018,11,12,15,0,583.0,101.0,0.7,19.0,292.0,403.49,316.15
2018,11,12,15,15,538.0,92.5,0.7,19.0,250.0,348.31,271.73
2018,11,12,15,30,493.0,84.0,0.7,19.0,208.0,295.16,227.81
2018,11,12,15,45,425.0,72.5,0.75,17.7,164.5,235.13,178.85
2018,11,12,16,0,357.0,61.0,0.8,16.4,121.0,181.04,133.63
2018,11,12,16,15,268.0,46.5,0.85,15.95,83.5,124.88,86.65
2018,11,12,16,30,179.0,32.0,0.9,15.5,46.0,76.75,42.48
2018,11,12,16,45,99.5,18.0,0.9,15.05,25.0,31.87,0.0
2018,11,12,17,0,20.0,4.0,0.9,14.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,4.0,1.85,6.8,4.0,0.0,0.0
2018,11,13,7,0,0.0,8.0,1.9,6.8,8.0,7.86,0.0
2018,11,13,7,15,0.0,21.5,1.9,7.2,21.5,20.92,8.57
2018,11,13,7,30,0.0,35.0,1.9,7.6,35.0,34.53,23.32
2018,11,13,7,45,0.0,51.0,1.95,8.0,51.0,50.71,37.88
2018,11,13,8,0,0.0,67.0,2.0,8.4,67.0,66.82,52.16
2018,11,13,8,15,2.0,81.0,2.1,8.9,81.5,81.53,64.99
2018,11,13,8,30,4.0,95.0,2.2,9.4,96.0,96.46,77.8
2018,11,13,8,45,9.5,110.5,2.35,9.95,113.5,114.91,93.39
2018,11,13,9,0,15.0,126.0,2.5,10.5,131.0,133.85,109.2
2018,11,13,9,15,47.0,138.5,2.45,11.15,157.5,169.48,139.14
2018,11,13,9,30,79.0,151.0,2.4,11.8,184.0,203.15,167.13
2018,11,13,9,45,64.5,163.5,2.4,12.4,192.0,209.82,171.7
2018,11,13,10,0,50.0,176.0,2.4,13.0,200.0,215.48,175.37
2018,11,13,10,15,36.5,179.0,2.4,13.4,197.0,210.38,170.37
2018,11,13,10,30,23.0,182.0,2.4,13.8,194.0,198.2,159.65
2018,11,13,10,45,29.5,196.5,2.35,14.25,212.0,225.46,181.42
2018,11,13,11,0,36.0,211.0,2.3,14.7,230.0,246.55,197.92
2018,11,13,11,15,75.5,225.5,2.25,14.85,267.0,292.43,235.29
2018,11,13,11,30,115.0,240.0,2.2,15.0,304.0,347.35,279.07
2018,11,13,11,45,94.5,232.5,2.1,15.15,285.0,315.29,252.89
2018,11,13,12,0,74.0,225.0,2.0,15.3,266.0,291.33,233.34
2018,11,13,12,15,48.5,215.5,1.9,15.25,242.5,261.28,208.88
2018,11,13,12,30,23.0,206.0,1.8,15.2,219.0,223.96,178.53
2018,11,13,12,45,59.0,214.5,1.65,15.2,246.0,267.4,214.31
2018,11,13,13,0,95.0,223.0,1.5,15.2,273.0,302.45,242.67
2018,11,13,13,15,202.0,211.5,1.4,15.15,313.0,371.0,298.73
2018,11,13,13,30,309.0,200.0,1.3,15.1,353.0,434.41,349.11
2018,11,13,13,45,343.5,182.5,1.2,15.0,343.5,429.5,345.43
2018,11,13,14,0,378.0,165.0,1.1,14.9,334.0,428.93,345.2
2018,11,13,14,15,343.0,157.0,1.05,14.6,301.5,379.93,306.99
2018,11,13,14,30,308.0,149.0,1.0,14.3,269.0,339.59,275.14
2018,11,13,14,45,320.5,131.0,0.9,13.95,245.0,314.43,255.09
2018,11,13,15,0,333.0,113.0,0.8,13.6,221.0,293.44,237.47
2018,11,13,15,15,329.5,98.0,0.8,13.6,192.5,260.67,209.64
2018,11,13,15,30,326.0,83.0,0.8,13.6,164.0,227.48,180.63
2018,11,13,15,45,293.5,69.5,0.95,12.85,131.5,185.62,144.67
2018,11,13,16,0,261.0,56.0,1.1,12.1,99.0,146.46,110.19
2018,11,13,16,15,190.5,42.5,1.15,11.85,68.5,101.0,71.12
2018,11,13,16,30,120.0,29.0,1.2,11.6,38.0,58.39,31.07
2018,11,13,16,45,67.5,16.0,1.2,11.3,20.5,25.25,0.0
2018,11,13,17,0,15.0,3.0,1.2,11.0,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,1.25,10.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,14,6,45,28.5,5.5,1.8,4.1,6.5,0.0,0.0
2018,11,14,7,0,57.0,11.0,1.8,4.1,13.0,18.49,0.0
2018,11,14,7,15,140.0,27.5,1.8,4.8,41.5,61.59,29.49
2018,11,14,7,30,223.0,44.0,1.8,5.5,70.0,109.36,78.12
2018,11,14,7,45,289.5,60.0,1.85,6.2,109.0,157.53,120.99
2018,11,14,8,0,356.0,76.0,1.9,6.9,148.0,212.1,169.19
2018,11,14,8,15,393.0,88.0,1.95,7.5,184.5,256.79,209.37
2018,11,14,8,30,430.0,100.0,2.0,8.1,221.0,304.19,250.96
2018,11,14,8,45,463.5,110.5,2.1,8.75,258.5,350.63,290.8
2018,11,14,9,0,497.0,121.0,2.2,9.4,296.0,398.75,331.01
2018,11,14,9,15,536.5,127.5,2.15,10.1,334.5,447.1,370.07
2018,11,14,9,30,576.0,134.0,2.1,10.8,373.0,496.8,409.11
2018,11,14,9,45,600.0,137.0,2.05,11.5,402.0,536.11,438.97
2018,11,14,10,0,624.0,140.0,2.0,12.2,431.0,573.2,466.45
2018,11,14,10,15,650.5,142.5,2.05,12.95,460.0,610.55,493.92
2018,11,14,10,30,677.0,145.0,2.1,13.7,489.0,646.81,520.04
2018,11,14,10,45,686.0,145.0,2.15,14.45,503.5,666.46,533.34
2018,11,14,11,0,695.0,145.0,2.2,15.2,518.0,683.81,544.89
2018,11,14,11,15,684.0,148.5,2.15,15.65,521.0,687.67,546.12
2018,11,14,11,30,673.0,152.0,2.1,16.1,524.0,688.68,545.34
2018,11,14,11,45,619.5,165.0,2.1,16.6,508.5,664.97,525.93
2018,11,14,12,0,566.0,178.0,2.1,17.1,493.0,635.99,502.89
2018,11,14,12,15,623.0,167.5,2.05,17.4,511.0,668.01,526.69
2018,11,14,12,30,680.0,157.0,2.0,17.7,529.0,694.48,545.73
2018,11,14,12,45,657.0,160.5,1.95,17.95,513.0,673.46,529.1
2018,11,14,13,0,634.0,164.0,1.9,18.2,497.0,650.39,511.34
2018,11,14,13,15,622.0,160.5,1.8,18.3,476.5,623.71,491.26
2018,11,14,13,30,610.0,157.0,1.7,18.4,456.0,597.8,471.54
2018,11,14,13,45,590.0,152.0,1.65,18.45,428.0,563.44,445.7
2018,11,14,14,0,570.0,147.0,1.6,18.5,400.0,528.17,418.88
2018,11,14,14,15,548.5,140.5,1.45,18.2,369.0,489.73,389.32
2018,11,14,14,30,527.0,134.0,1.3,17.9,338.0,451.04,359.03
2018,11,14,14,45,479.5,124.5,1.15,17.65,296.0,395.56,315.16
2018,11,14,15,0,432.0,115.0,1.0,17.4,254.0,342.52,272.47
2018,11,14,15,15,400.5,103.0,1.0,17.4,218.0,296.62,234.73
2018,11,14,15,30,369.0,91.0,1.0,17.4,182.0,252.62,197.55
2018,11,14,15,45,311.0,76.0,1.05,16.05,142.0,198.44,152.75
2018,11,14,16,0,253.0,61.0,1.1,14.7,102.0,149.4,111.43
2018,11,14,16,15,186.0,44.0,1.15,14.25,69.0,101.48,70.73
2018,11,14,16,30,119.0,27.0,1.2,13.8,36.0,58.32,29.52
2018,11,14,16,45,64.0,14.5,1.25,13.3,19.0,23.2,0.0
2018,11,14,17,0,9.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,1.3,12.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,15,6,45,18.0,4.5,1.9,4.65,5.0,0.0,0.0
2018,11,15,7,0,36.0,9.0,1.9,4.6,10.0,13.61,0.0
2018,11,15,7,15,100.5,25.0,1.95,5.2,35.0,48.22,19.77
2018,11,15,7,30,165.0,41.0,2.0,5.8,60.0,91.83,65.14
2018,11,15,7,45,226.0,59.0,2.0,6.45,97.0,137.54,105.57
2018,11,15,8,0,287.0,77.0,2.0,7.1,134.0,189.1,150.91
2018,11,15,8,15,279.0,90.0,2.1,7.6,156.0,209.65,171.16
2018,11,15,8,30,271.0,103.0,2.2,8.1,178.0,232.97,192.8
2018,11,15,8,45,296.0,116.0,2.3,8.65,209.5,270.66,225.49
2018,11,15,9,0,321.0,129.0,2.4,9.2,241.0,309.81,258.65
2018,11,15,9,15,350.0,139.0,2.35,9.8,273.0,348.93,290.94
2018,11,15,9,30,379.0,149.0,2.3,10.4,305.0,396.22,328.95
2018,11,15,9,45,419.0,153.5,2.25,11.0,338.0,438.55,362.46
2018,11,15,10,0,459.0,158.0,2.2,11.6,371.0,481.94,396.15
2018,11,15,10,15,493.5,160.0,2.25,12.25,399.5,519.5,424.89
2018,11,15,10,30,528.0,162.0,2.3,12.9,428.0,556.97,453.12
2018,11,15,10,45,538.5,167.0,2.3,13.55,446.0,580.17,469.47
2018,11,15,11,0,549.0,172.0,2.3,14.2,464.0,601.74,484.46
2018,11,15,11,15,594.0,170.5,2.25,14.6,492.0,639.81,512.43
2018,11,15,11,30,639.0,169.0,2.2,15.0,520.0,679.29,540.79
2018,11,15,11,45,651.5,167.0,2.15,15.4,526.0,689.29,546.88
2018,11,15,12,0,664.0,165.0,2.1,15.8,532.0,696.74,551.31
2018,11,15,12,15,641.0,171.0,2.0,16.0,522.5,683.35,539.98
2018,11,15,12,30,618.0,177.0,1.9,16.2,513.0,665.54,525.69
2018,11,15,12,45,584.0,183.0,1.85,16.4,494.5,640.4,506.16
2018,11,15,13,0,550.0,189.0,1.8,16.6,476.0,613.84,485.58
2018,11,15,13,15,535.5,184.5,1.75,16.65,455.0,588.4,466.55
2018,11,15,13,30,521.0,180.0,1.7,16.7,434.0,561.58,446.33
2018,11,15,13,45,472.5,175.5,1.7,16.8,396.0,511.51,408.18
2018,11,15,14,0,424.0,171.0,1.7,16.9,358.0,462.41,370.36
2018,11,15,14,15,440.0,159.5,1.5,16.6,340.5,445.31,357.17
2018,11,15,14,30,456.0,148.0,1.3,16.3,323.0,425.81,341.42
2018,11,15,14,45,420.0,136.5,1.15,16.05,285.0,376.91,302.28
2018,11,15,15,0,384.0,125.0,1.0,15.8,247.0,329.69,263.93
2018,11,15,15,15,340.5,111.0,1.0,15.8,208.0,278.56,221.96
2018,11,15,15,30,297.0,97.0,1.0,15.8,169.0,226.31,178.34
2018,11,15,15,45,257.5,80.0,1.0,14.45,133.5,180.2,139.69
2018,11,15,16,0,218.0,63.0,1.0,13.1,98.0,137.52,103.12
2018,11,15,16,15,157.5,44.0,1.0,12.75,65.0,90.97,63.35
2018,11,15,16,30,97.0,25.0,1.0,12.4,32.0,48.51,22.68
2018,11,15,16,45,51.0,13.0,1.0,12.05,16.5,19.85,0.0
2018,11,15,17,0,5.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.95,11.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.9,4.0,6.0,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.9,4.1,12.0,18.1,0.0
2018,11,16,7,15,148.0,26.0,1.95,4.8,39.5,59.88,21.6
2018,11,16,7,30,240.0,41.0,2.0,5.5,67.0,109.08,76.31
2018,11,16,7,45,316.5,54.0,2.05,6.25,105.5,157.17,119.35
2018,11,16,8,0,393.0,67.0,2.1,7.0,144.0,212.69,168.45
2018,11,16,8,15,380.0,80.5,2.15,7.6,169.5,241.51,196.42
2018,11,16,8,30,367.0,94.0,2.2,8.2,195.0,268.41,221.56
2018,11,16,8,45,463.0,99.5,2.2,8.8,246.5,335.68,278.69
2018,11,16,9,0,559.0,105.0,2.2,9.4,298.0,411.79,341.74
2018,11,16,9,15,572.5,116.0,2.2,10.05,332.0,453.02,375.09
2018,11,16,9,30,586.0,127.0,2.2,10.7,366.0,491.53,405.52
2018,11,16,9,45,570.0,142.0,2.2,11.4,388.5,517.51,424.89
2018,11,16,10,0,554.0,157.0,2.2,12.1,411.0,540.67,441.51
2018,11,16,10,15,572.5,161.5,2.15,12.65,436.0,572.6,465.09
2018,11,16,10,30,591.0,166.0,2.1,13.2,461.0,603.44,487.28
2018,11,16,10,45,603.0,168.0,2.05,13.75,478.0,625.53,502.52
2018,11,16,11,0,615.0,170.0,2.0,14.3,495.0,645.81,516.22
2018,11,16,11,15,623.0,170.5,1.95,14.7,505.0,659.49,525.16
2018,11,16,11,30,631.0,171.0,1.9,15.1,515.0,673.53,534.22
2018,11,16,11,45,635.0,170.5,1.8,15.45,518.0,678.71,536.55
2018,11,16,12,0,639.0,170.0,1.7,15.8,521.0,681.37,537.07
2018,11,16,12,15,649.5,165.0,1.65,16.1,518.5,681.62,536.54
2018,11,16,12,30,660.0,160.0,1.6,16.4,516.0,679.16,534.08
2018,11,16,12,45,671.5,152.0,1.55,16.65,507.0,671.48,528.06
2018,11,16,13,0,683.0,144.0,1.5,16.9,498.0,660.91,519.95
2018,11,16,13,15,673.0,140.5,1.4,17.05,478.0,637.28,501.77
2018,11,16,13,30,663.0,137.0,1.3,17.2,458.0,611.59,482.07
2018,11,16,13,45,628.5,135.5,1.25,17.3,426.0,570.24,450.84
2018,11,16,14,0,594.0,134.0,1.2,17.4,394.0,528.49,419.03
2018,11,16,14,15,590.0,125.5,1.05,17.3,367.5,497.46,394.83
2018,11,16,14,30,586.0,117.0,0.9,17.2,341.0,464.82,368.8
2018,11,16,14,45,554.5,110.0,0.8,17.1,304.5,416.42,330.38
2018,11,16,15,0,523.0,103.0,0.7,17.0,268.0,371.06,293.53
2018,11,16,15,15,477.5,93.5,0.7,17.0,228.0,318.18,250.35
2018,11,16,15,30,432.0,84.0,0.7,17.0,188.0,268.25,208.52
2018,11,16,15,45,371.0,71.0,0.6,16.0,147.5,212.53,162.0
2018,11,16,16,0,310.0,58.0,0.5,15.0,107.0,162.13,119.25
2018,11,16,16,15,228.0,42.5,0.5,14.7,72.0,109.66,75.02
2018,11,16,16,30,146.0,27.0,0.5,14.4,37.0,62.66,28.24
2018,11,16,16,45,77.0,14.5,0.5,14.1,19.5,24.84,0.0
2018,11,16,17,0,8.0,2.0,0.5,13.8,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,13.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.0,1.3,5.6,5.5,0.0,0.0
2018,11,17,7,0,58.0,10.0,1.3,5.6,11.0,17.24,0.0
2018,11,17,7,15,155.5,24.5,1.3,6.05,38.5,58.8,16.19
2018,11,17,7,30,253.0,39.0,1.3,6.5,66.0,109.32,75.13
2018,11,17,7,45,333.0,52.0,1.3,6.95,105.0,158.82,119.42
2018,11,17,8,0,413.0,65.0,1.3,7.4,144.0,216.08,169.8
2018,11,17,8,15,470.0,74.5,1.25,7.9,185.0,268.72,216.45
2018,11,17,8,30,527.0,84.0,1.2,8.4,226.0,325.42,265.47
2018,11,17,8,45,518.0,94.5,1.2,8.9,252.5,354.48,291.33
2018,11,17,9,0,509.0,105.0,1.2,9.4,279.0,382.92,315.62
2018,11,17,9,15,587.0,104.5,1.15,10.15,325.5,447.21,367.12
2018,11,17,9,30,665.0,104.0,1.1,10.9,372.0,513.32,418.25
2018,11,17,9,45,720.0,99.0,1.05,11.65,409.5,563.35,455.63
2018,11,17,10,0,775.0,94.0,1.0,12.4,447.0,614.11,492.54
2018,11,17,10,15,789.5,96.0,0.95,12.95,472.0,643.78,512.9
2018,11,17,10,30,804.0,98.0,0.9,13.5,497.0,673.8,533.08
2018,11,17,10,45,817.5,98.0,0.8,14.05,515.5,698.64,547.89
2018,11,17,11,0,831.0,98.0,0.7,14.6,534.0,720.94,560.36
2018,11,17,11,15,835.5,98.5,0.65,14.95,544.0,734.48,567.67
2018,11,17,11,30,840.0,99.0,0.6,15.3,554.0,744.98,573.0
2018,11,17,11,45,841.0,99.0,0.55,15.65,556.0,749.19,574.08
2018,11,17,12,0,842.0,99.0,0.5,16.0,558.0,750.22,573.16
2018,11,17,12,15,811.0,109.0,0.55,16.15,547.5,735.34,563.49
2018,11,17,12,30,780.0,119.0,0.6,16.3,537.0,720.89,554.39
2018,11,17,12,45,735.0,130.0,0.6,16.45,516.5,691.92,533.74
2018,11,17,13,0,690.0,141.0,0.6,16.6,496.0,660.94,511.25
2018,11,17,13,15,680.5,138.0,0.65,16.55,476.5,638.16,496.13
2018,11,17,13,30,671.0,135.0,0.7,16.5,457.0,613.26,479.08
2018,11,17,13,45,656.5,130.5,0.8,16.5,431.0,581.6,457.16
2018,11,17,14,0,642.0,126.0,0.9,16.5,405.0,548.45,433.53
2018,11,17,14,15,619.0,120.5,0.9,16.3,373.0,508.0,403.27
2018,11,17,14,30,596.0,115.0,0.9,16.1,341.0,467.08,371.95
2018,11,17,14,45,564.0,108.0,0.95,15.9,304.0,419.83,335.16
2018,11,17,15,0,532.0,101.0,1.0,15.7,267.0,372.23,297.03
2018,11,17,15,15,486.0,91.5,1.0,15.7,227.0,318.89,252.92
2018,11,17,15,30,440.0,82.0,1.0,15.7,187.0,268.51,210.2
2018,11,17,15,45,377.0,70.0,1.05,14.3,147.0,213.0,163.79
2018,11,17,16,0,314.0,58.0,1.1,12.9,107.0,162.97,121.09
2018,11,17,16,15,226.5,42.5,1.2,12.15,72.0,109.16,75.33
2018,11,17,16,30,139.0,27.0,1.3,11.4,37.0,60.96,25.97
2018,11,17,16,45,73.0,14.5,1.4,10.7,19.5,24.22,0.0
2018,11,17,17,0,7.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.5,9.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,18,6,45,21.5,4.5,0.6,6.05,5.0,0.0,0.0
2018,11,18,7,0,43.0,9.0,0.6,6.1,10.0,14.24,0.0
2018,11,18,7,15,138.0,24.5,0.65,6.4,37.0,54.99,9.46
2018,11,18,7,30,233.0,40.0,0.7,6.7,64.0,105.45,71.9
2018,11,18,7,45,314.5,53.5,0.75,7.05,102.5,154.59,115.8
2018,11,18,8,0,396.0,67.0,0.8,7.4,141.0,211.7,165.7
2018,11,18,8,15,272.5,79.0,0.85,7.75,136.0,197.56,159.45
2018,11,18,8,30,149.0,91.0,0.9,8.1,131.0,161.23,132.09
2018,11,18,8,45,98.0,112.0,0.95,8.45,140.0,166.98,137.81
2018,11,18,9,0,47.0,133.0,1.0,8.8,149.0,162.98,134.25
2018,11,18,9,15,90.0,150.0,1.0,9.35,184.5,206.14,170.44
2018,11,18,9,30,133.0,167.0,1.0,9.9,220.0,258.47,213.33
2018,11,18,9,45,180.5,179.0,1.05,10.4,257.0,304.62,250.74
2018,11,18,10,0,228.0,191.0,1.1,10.9,294.0,353.19,289.52
2018,11,18,10,15,284.0,192.5,1.2,11.5,327.5,404.91,330.39
2018,11,18,10,30,340.0,194.0,1.3,12.1,361.0,451.2,366.51
2018,11,18,10,45,342.0,202.0,1.35,12.65,375.0,467.99,378.39
2018,11,18,11,0,344.0,210.0,1.4,13.2,389.0,483.65,389.49
2018,11,18,11,15,392.0,204.5,1.4,13.65,412.5,516.42,414.51
2018,11,18,11,30,440.0,199.0,1.4,14.1,436.0,557.46,445.04
