Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,11,45,511.5,183.0,1.4,14.5,459.5,594.81,473.26
2018,11,18,12,0,583.0,167.0,1.4,14.9,483.0,630.29,499.75
2018,11,18,12,15,644.5,149.5,1.35,15.2,495.5,657.97,519.83
2018,11,18,12,30,706.0,132.0,1.3,15.5,508.0,679.21,535.14
2018,11,18,12,45,654.5,138.5,1.25,15.75,480.5,641.29,505.79
2018,11,18,13,0,603.0,145.0,1.2,16.0,453.0,602.0,475.87
2018,11,18,13,15,588.0,141.0,1.1,16.15,432.0,575.99,456.0
2018,11,18,13,30,573.0,137.0,1.0,16.3,411.0,548.4,434.68
2018,11,18,13,45,536.0,137.0,0.95,16.4,382.0,506.82,402.94
2018,11,18,14,0,499.0,137.0,0.9,16.5,353.0,468.63,373.39
2018,11,18,14,15,494.5,132.0,0.8,16.35,332.0,444.42,354.41
2018,11,18,14,30,490.0,127.0,0.7,16.2,311.0,418.99,333.94
2018,11,18,14,45,482.0,114.5,0.65,16.05,280.0,382.39,304.78
2018,11,18,15,0,474.0,102.0,0.6,15.9,249.0,345.12,274.35
2018,11,18,15,15,425.0,90.5,0.6,15.9,208.0,290.87,229.88
2018,11,18,15,30,376.0,79.0,0.6,15.9,167.0,239.97,187.26
2018,11,18,15,45,320.0,66.0,0.8,14.65,130.5,188.83,144.82
2018,11,18,16,0,264.0,53.0,1.0,13.4,94.0,142.59,105.47
2018,11,18,16,15,186.5,39.0,1.1,12.8,63.0,95.45,65.25
2018,11,18,16,30,109.0,25.0,1.2,12.2,32.0,52.7,20.14
2018,11,18,16,45,57.5,13.0,1.3,11.6,16.5,20.57,0.0
2018,11,18,17,0,6.0,1.0,1.4,11.0,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.4,10.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,3.5,1.6,5.65,3.5,0.0,0.0
2018,11,19,7,0,18.0,7.0,1.6,5.7,7.0,9.1,0.0
2018,11,19,7,15,58.5,21.5,1.7,6.3,26.5,35.22,0.0
2018,11,19,7,30,99.0,36.0,1.8,6.9,46.0,66.58,44.72
2018,11,19,7,45,134.5,52.0,1.9,7.55,72.5,98.68,74.17
2018,11,19,8,0,170.0,68.0,2.0,8.2,99.0,134.2,105.71
2018,11,19,8,15,202.0,83.0,2.0,8.75,129.5,170.45,137.88
2018,11,19,8,30,234.0,98.0,2.0,9.3,160.0,209.35,171.91
2018,11,19,8,45,304.0,107.0,2.05,9.8,200.5,261.24,216.25
2018,11,19,9,0,374.0,116.0,2.1,10.3,241.0,324.68,269.38
2018,11,19,9,15,408.5,124.0,2.1,10.95,274.5,366.67,303.87
2018,11,19,9,30,443.0,132.0,2.1,11.6,308.0,410.04,338.75
2018,11,19,9,45,497.5,132.5,2.15,12.25,344.5,458.15,377.09
2018,11,19,10,0,552.0,133.0,2.2,12.9,381.0,507.96,415.98
2018,11,19,10,15,616.0,125.5,2.1,13.4,416.0,559.91,455.62
2018,11,19,10,30,680.0,118.0,2.0,13.9,451.0,609.57,492.65
2018,11,19,10,45,643.5,133.0,1.95,14.45,456.5,613.61,493.3
2018,11,19,11,0,607.0,148.0,1.9,15.0,462.0,613.81,491.32
2018,11,19,11,15,552.5,165.5,1.85,15.3,455.5,597.46,477.21
2018,11,19,11,30,498.0,183.0,1.8,15.6,449.0,581.34,463.26
2018,11,19,11,45,513.0,179.5,1.75,15.95,454.5,590.71,469.79
2018,11,19,12,0,528.0,176.0,1.7,16.3,460.0,598.15,474.63
2018,11,19,12,15,495.0,182.5,1.65,16.45,447.0,579.26,459.39
2018,11,19,12,30,462.0,189.0,1.6,16.6,434.0,558.74,443.14
2018,11,19,12,45,435.5,190.0,1.55,16.75,416.5,535.6,425.17
2018,11,19,13,0,409.0,191.0,1.5,16.9,399.0,511.45,406.39
2018,11,19,13,15,385.5,187.0,1.45,16.95,377.0,475.25,378.94
2018,11,19,13,30,362.0,183.0,1.4,17.0,355.0,446.9,357.1
2018,11,19,13,45,433.5,158.5,1.3,17.05,353.0,463.96,370.94
2018,11,19,14,0,505.0,134.0,1.2,17.1,351.0,468.01,374.24
2018,11,19,14,15,469.0,128.5,1.1,16.9,318.0,424.81,340.22
2018,11,19,14,30,433.0,123.0,1.0,16.7,285.0,382.53,306.75
2018,11,19,14,45,258.5,112.0,0.9,16.55,206.0,258.2,207.62
2018,11,19,15,0,84.0,101.0,0.8,16.4,127.0,148.44,118.24
2018,11,19,15,15,106.5,94.5,0.8,16.4,122.5,148.1,117.71
2018,11,19,15,30,129.0,88.0,0.8,16.4,118.0,145.86,114.57
2018,11,19,15,45,106.5,71.5,0.75,15.75,93.0,114.63,87.95
2018,11,19,16,0,84.0,55.0,0.7,15.1,68.0,85.4,62.88
2018,11,19,16,15,61.5,38.5,0.65,14.9,46.5,58.23,39.07
2018,11,19,16,30,39.0,22.0,0.6,14.7,25.0,31.44,9.08
2018,11,19,16,45,23.5,11.5,0.55,14.5,13.0,14.47,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,6,45,35.5,4.0,1.2,6.1,4.5,0.0,0.0
2018,11,20,7,0,71.0,8.0,1.2,6.0,9.0,16.46,0.0
2018,11,20,7,15,201.0,20.5,1.25,6.5,37.0,60.13,0.0
2018,11,20,7,30,331.0,33.0,1.3,7.0,65.0,118.32,76.92
2018,11,20,7,45,420.5,42.0,1.3,7.5,104.0,169.93,124.67
2018,11,20,8,0,510.0,51.0,1.3,8.0,143.0,229.89,177.7
2018,11,20,8,15,567.5,57.5,1.3,8.55,184.5,283.1,225.49
2018,11,20,8,30,625.0,64.0,1.3,9.1,226.0,340.42,275.67
2018,11,20,8,45,663.5,68.5,1.25,9.65,265.5,390.47,318.63
2018,11,20,9,0,702.0,73.0,1.2,10.2,305.0,442.04,361.34
2018,11,20,9,15,641.5,90.0,1.15,10.9,320.0,455.64,372.33
2018,11,20,9,30,581.0,107.0,1.1,11.6,335.0,462.73,377.41
2018,11,20,9,45,631.5,108.5,1.05,12.3,374.0,514.17,416.84
2018,11,20,10,0,682.0,110.0,1.0,13.0,413.0,566.56,455.43
2018,11,20,10,15,712.5,107.0,1.0,13.6,439.0,601.21,480.42
2018,11,20,10,30,743.0,104.0,1.0,14.2,465.0,634.73,504.22
2018,11,20,10,45,713.5,112.0,1.05,14.75,468.5,637.42,504.93
2018,11,20,11,0,684.0,120.0,1.1,15.3,472.0,636.48,503.22
2018,11,20,11,15,633.0,137.5,1.25,15.7,468.0,627.02,495.83
2018,11,20,11,30,582.0,155.0,1.4,16.1,464.0,613.71,485.48
2018,11,20,11,45,554.5,164.0,1.55,16.5,459.5,602.69,477.27
2018,11,20,12,0,527.0,173.0,1.7,16.9,455.0,592.76,469.61
2018,11,20,12,15,527.0,171.0,1.7,17.05,450.5,588.77,466.55
2018,11,20,12,30,527.0,169.0,1.7,17.2,446.0,582.76,461.95
2018,11,20,12,45,534.0,162.5,1.75,17.35,437.5,574.75,456.36
2018,11,20,13,0,541.0,156.0,1.8,17.5,429.0,564.57,449.1
2018,11,20,13,15,516.0,155.0,1.75,17.45,407.0,536.43,427.64
2018,11,20,13,30,491.0,154.0,1.7,17.4,385.0,507.42,405.44
2018,11,20,13,45,539.5,133.5,1.7,17.4,374.5,503.02,403.1
2018,11,20,14,0,588.0,113.0,1.7,17.4,364.0,497.71,399.42
2018,11,20,14,15,554.5,110.0,1.55,17.25,332.0,455.93,366.18
2018,11,20,14,30,521.0,107.0,1.4,17.1,300.0,411.92,330.99
2018,11,20,14,45,528.0,94.5,1.25,16.95,272.5,384.53,308.27
2018,11,20,15,0,535.0,82.0,1.1,16.8,245.0,352.51,281.03
2018,11,20,15,15,435.0,77.5,1.1,16.8,197.5,279.37,221.19
2018,11,20,15,30,335.0,73.0,1.1,16.8,150.0,216.71,169.23
2018,11,20,15,45,264.5,62.0,0.9,15.9,115.0,165.1,125.94
2018,11,20,16,0,194.0,51.0,0.7,15.0,80.0,119.88,87.91
2018,11,20,16,15,194.5,37.5,0.7,14.65,58.0,95.48,63.96
2018,11,20,16,30,195.0,24.0,0.7,14.3,36.0,66.89,20.26
2018,11,20,16,45,105.0,13.0,0.65,14.0,19.0,26.84,0.0
2018,11,20,17,0,15.0,2.0,0.6,13.7,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.0,0.6,13.6,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,2.25,11.0,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,2.3,11.1,2.0,2.92,0.0
2018,11,21,7,15,4.0,3.5,2.4,11.35,3.5,4.18,0.0
2018,11,21,7,30,0.0,5.0,2.5,11.6,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,2.6,11.8,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,2.7,12.0,7.0,6.74,0.1
2018,11,21,8,15,0.0,11.5,2.7,12.2,11.5,11.09,3.88
2018,11,21,8,30,0.0,16.0,2.7,12.4,16.0,15.43,7.67
2018,11,21,8,45,0.0,18.0,2.75,12.55,18.0,17.36,9.34
2018,11,21,9,0,0.0,20.0,2.8,12.7,20.0,19.29,11.0
2018,11,21,9,15,0.0,24.5,2.95,13.0,24.5,23.64,14.7
2018,11,21,9,30,0.0,29.0,3.1,13.3,29.0,27.99,18.36
2018,11,21,9,45,0.0,44.0,3.25,13.65,44.0,42.5,30.65
2018,11,21,10,0,0.0,59.0,3.4,14.0,59.0,57.02,42.82
2018,11,21,10,15,5.5,99.5,3.6,14.3,102.0,100.56,79.37
2018,11,21,10,30,11.0,140.0,3.8,14.6,145.0,145.97,116.93
2018,11,21,10,45,9.0,126.0,4.0,14.9,130.5,130.07,103.46
2018,11,21,11,0,7.0,112.0,4.2,15.2,116.0,114.36,90.25
2018,11,21,11,15,10.0,124.5,4.25,15.3,130.0,129.3,102.6
2018,11,21,11,30,13.0,137.0,4.3,15.4,144.0,144.37,114.99
2018,11,21,11,45,18.5,122.5,4.4,15.45,132.5,137.68,109.65
2018,11,21,12,0,24.0,108.0,4.5,15.5,121.0,126.42,100.6
2018,11,21,12,15,14.0,101.5,4.4,15.45,109.0,112.23,88.57
2018,11,21,12,30,4.0,95.0,4.3,15.4,97.0,95.05,74.05
2018,11,21,12,45,8.0,92.5,4.2,15.35,96.5,95.39,74.54
2018,11,21,13,0,12.0,90.0,4.1,15.3,96.0,95.6,74.93
2018,11,21,13,15,10.0,78.0,3.95,15.25,83.0,82.26,63.83
2018,11,21,13,30,8.0,66.0,3.8,15.2,70.0,69.09,52.86
2018,11,21,13,45,6.5,68.0,3.6,15.1,71.0,69.87,53.57
2018,11,21,14,0,5.0,70.0,3.4,15.0,72.0,70.71,54.33
2018,11,21,14,15,3.0,64.5,3.25,14.9,65.5,64.07,48.8
2018,11,21,14,30,1.0,59.0,3.1,14.8,59.0,57.56,43.36
2018,11,21,14,45,7.0,63.5,3.0,14.7,65.5,64.92,49.74
2018,11,21,15,0,13.0,68.0,2.9,14.6,72.0,72.14,55.88
2018,11,21,15,15,6.5,55.0,2.9,14.6,57.0,55.91,42.02
2018,11,21,15,30,0.0,42.0,2.9,14.6,42.0,40.56,28.89
2018,11,21,15,45,9.0,32.5,2.45,14.1,34.0,34.75,23.65
2018,11,21,16,0,18.0,23.0,2.0,13.6,26.0,27.5,16.94
2018,11,21,16,15,16.5,16.0,1.85,13.05,18.0,20.82,10.58
2018,11,21,16,30,15.0,9.0,1.7,12.5,10.0,12.06,0.0
2018,11,21,16,45,15.0,5.5,1.5,11.95,5.5,7.41,0.0
2018,11,21,17,0,15.0,2.0,1.3,11.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,1.0,1.25,11.15,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.75,8.85,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.7,8.9,9.0,18.41,0.0
2018,11,22,7,15,232.5,19.0,1.8,9.55,36.0,62.09,0.0
2018,11,22,7,30,383.0,29.0,1.9,10.2,63.0,123.96,75.93
2018,11,22,7,45,478.5,35.5,2.05,10.8,102.5,176.35,125.97
2018,11,22,8,0,574.0,42.0,2.2,11.4,142.0,235.8,178.72
2018,11,22,8,15,582.0,51.0,2.3,11.7,175.5,278.09,219.03
2018,11,22,8,30,590.0,60.0,2.4,12.0,209.0,318.19,256.36
2018,11,22,8,45,678.5,58.5,2.5,12.3,257.0,380.62,310.25
2018,11,22,9,0,767.0,57.0,2.6,12.6,305.0,450.39,368.92
2018,11,22,9,15,780.0,61.5,2.7,12.9,338.5,491.68,403.75
2018,11,22,9,30,793.0,66.0,2.8,13.2,372.0,531.69,436.7
2018,11,22,9,45,784.0,73.5,2.9,13.45,396.0,560.47,459.97
2018,11,22,10,0,775.0,81.0,3.0,13.7,420.0,586.19,480.29
2018,11,22,10,15,773.5,86.5,3.1,14.0,440.5,611.52,499.86
2018,11,22,10,30,772.0,92.0,3.2,14.3,461.0,634.13,516.98
2018,11,22,10,45,722.5,108.0,3.3,14.55,463.5,635.22,516.71
2018,11,22,11,0,673.0,124.0,3.4,14.8,466.0,629.45,511.25
2018,11,22,11,15,787.0,96.0,3.5,14.9,503.5,685.32,555.04
2018,11,22,11,30,901.0,68.0,3.6,15.0,541.0,738.02,594.17
2018,11,22,11,45,775.5,99.0,3.75,15.15,507.5,690.13,557.92
2018,11,22,12,0,650.0,130.0,3.9,15.3,474.0,636.39,516.41
2018,11,22,12,15,529.0,161.0,4.0,15.3,439.0,576.58,468.75
2018,11,22,12,30,408.0,192.0,4.1,15.3,404.0,519.88,422.68
2018,11,22,12,45,363.5,196.5,4.2,15.3,382.0,480.41,391.71
2018,11,22,13,0,319.0,201.0,4.3,15.3,360.0,449.4,366.84
2018,11,22,13,15,384.0,180.5,4.4,15.2,364.5,464.72,380.94
2018,11,22,13,30,449.0,160.0,4.5,15.1,369.0,484.54,398.0
2018,11,22,13,45,405.5,156.5,4.6,14.95,337.0,441.64,363.59
2018,11,22,14,0,362.0,153.0,4.7,14.8,305.0,392.28,323.87
2018,11,22,14,15,349.0,143.0,4.75,14.6,280.5,362.44,299.7
2018,11,22,14,30,336.0,133.0,4.8,14.4,256.0,332.46,274.91
2018,11,22,14,45,381.5,112.5,4.8,14.25,238.0,326.57,269.57
2018,11,22,15,0,427.0,92.0,4.8,14.1,220.0,309.47,254.11
2018,11,22,15,15,446.5,78.5,4.8,14.1,195.5,284.38,230.78
2018,11,22,15,30,466.0,65.0,4.8,14.1,171.0,258.45,205.55
2018,11,22,15,45,330.5,58.5,4.5,13.5,125.5,182.65,141.18
2018,11,22,16,0,195.0,52.0,4.2,12.9,80.0,117.07,86.55
2018,11,22,16,15,129.0,36.5,4.1,12.6,52.5,75.08,50.09
2018,11,22,16,30,63.0,21.0,4.0,12.3,25.0,36.35,6.11
2018,11,22,16,45,31.5,10.5,3.95,12.0,12.5,14.5,0.0
2018,11,22,17,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.6,11.45,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.7,11.5,1.0,0.98,0.0
2018,11,23,7,15,0.0,6.5,1.85,11.7,6.5,6.39,0.0
2018,11,23,7,30,0.0,12.0,2.0,11.9,12.0,11.57,3.03
2018,11,23,7,45,0.0,19.5,2.1,12.1,19.5,18.81,10.03
2018,11,23,8,0,0.0,27.0,2.2,12.3,27.0,26.06,16.5
2018,11,23,8,15,0.0,32.0,2.35,12.45,32.0,30.89,20.83
2018,11,23,8,30,0.0,37.0,2.5,12.6,37.0,35.72,25.09
2018,11,23,8,45,0.0,33.0,2.65,12.75,33.0,31.85,21.8
2018,11,23,9,0,0.0,29.0,2.8,12.9,29.0,27.99,18.46
2018,11,23,9,15,1.0,52.5,2.95,13.1,53.0,51.25,38.34
2018,11,23,9,30,2.0,76.0,3.1,13.3,77.0,74.74,58.19
2018,11,23,9,45,1.5,80.5,3.25,13.5,81.0,78.9,61.54
2018,11,23,10,0,1.0,85.0,3.4,13.7,85.0,83.06,64.86
2018,11,23,10,15,0.5,80.5,3.55,13.85,80.5,78.18,60.61
2018,11,23,10,30,0.0,76.0,3.7,14.0,76.0,73.49,56.54
2018,11,23,10,45,0.0,68.5,3.9,14.2,68.5,66.23,50.33
2018,11,23,11,0,0.0,61.0,4.1,14.4,61.0,58.97,44.15
2018,11,23,11,15,0.0,64.5,4.2,14.45,64.5,62.36,46.95
2018,11,23,11,30,0.0,68.0,4.3,14.5,68.0,65.75,49.75
2018,11,23,11,45,0.0,54.5,4.4,14.55,54.5,52.68,38.77
2018,11,23,12,0,0.0,41.0,4.5,14.6,41.0,39.61,27.79
2018,11,23,12,15,0.0,50.5,4.5,14.65,50.5,48.81,35.52
2018,11,23,12,30,0.0,60.0,4.5,14.7,60.0,58.0,43.24
2018,11,23,12,45,0.0,61.0,4.5,14.7,61.0,58.97,44.08
2018,11,23,13,0,0.0,62.0,4.5,14.7,62.0,59.93,44.94
2018,11,23,13,15,0.0,52.5,4.5,14.7,52.5,50.73,37.26
2018,11,23,13,30,0.0,43.0,4.5,14.7,43.0,41.54,29.56
2018,11,23,13,45,5.0,64.0,4.5,14.7,66.0,65.02,49.57
2018,11,23,14,0,10.0,85.0,4.5,14.7,89.0,88.57,69.55
2018,11,23,14,15,6.0,64.0,4.45,14.6,66.5,65.3,49.96
2018,11,23,14,30,2.0,43.0,4.4,14.5,44.0,42.61,30.74
2018,11,23,14,45,2.0,39.5,4.35,14.45,40.5,39.15,27.84
2018,11,23,15,0,2.0,36.0,4.3,14.4,37.0,35.68,24.9
2018,11,23,15,15,1.0,32.5,4.3,14.4,33.0,31.79,21.54
2018,11,23,15,30,0.0,29.0,4.3,14.4,29.0,27.99,18.21
2018,11,23,15,45,0.0,22.5,4.2,14.1,22.5,21.7,12.74
2018,11,23,16,0,0.0,16.0,4.1,13.8,16.0,15.43,7.24
2018,11,23,16,15,0.0,11.0,4.05,13.7,11.0,10.6,2.79
2018,11,23,16,30,0.0,6.0,4.0,13.6,6.0,5.78,0.0
2018,11,23,16,45,0.0,3.0,3.95,13.5,3.0,2.95,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,6,45,30.0,3.0,1.95,11.3,3.0,0.0,0.0
2018,11,24,7,0,60.0,6.0,2.0,11.3,6.0,5.9,0.0
2018,11,24,7,15,219.0,16.5,2.15,11.65,32.0,51.45,0.0
2018,11,24,7,30,378.0,27.0,2.3,12.0,58.0,118.04,67.54
2018,11,24,7,45,475.5,32.5,2.5,12.3,96.0,167.86,117.57
2018,11,24,8,0,573.0,38.0,2.7,12.6,134.0,228.15,171.09
2018,11,24,8,15,559.5,48.0,2.75,12.8,163.0,263.5,206.21
2018,11,24,8,30,546.0,58.0,2.8,13.0,192.0,294.96,236.8
2018,11,24,8,45,501.0,75.0,2.8,13.2,214.5,317.62,258.82
2018,11,24,9,0,456.0,92.0,2.8,13.4,237.0,332.75,273.31
2018,11,24,9,15,636.0,74.0,2.8,13.65,301.0,427.63,351.93
2018,11,24,9,30,816.0,56.0,2.8,13.9,365.0,525.44,431.26
2018,11,24,9,45,833.5,57.0,2.8,14.2,395.0,562.98,461.02
2018,11,24,10,0,851.0,58.0,2.8,14.5,425.0,599.01,489.2
2018,11,24,10,15,862.5,60.0,2.75,14.8,449.5,630.56,513.05
2018,11,24,10,30,874.0,62.0,2.7,15.1,474.0,659.79,533.93
2018,11,24,10,45,882.0,62.5,2.65,15.4,491.5,682.33,549.16
2018,11,24,11,0,890.0,63.0,2.6,15.7,509.0,702.05,562.25
2018,11,24,11,15,890.5,64.5,2.5,15.85,518.5,714.61,570.09
2018,11,24,11,30,891.0,66.0,2.4,16.0,528.0,723.95,575.65
2018,11,24,11,45,895.5,65.5,2.35,16.15,531.5,730.59,579.63
2018,11,24,12,0,900.0,65.0,2.3,16.3,535.0,733.96,581.35
2018,11,24,12,15,888.5,68.0,2.3,16.35,528.5,726.5,575.89
2018,11,24,12,30,877.0,71.0,2.3,16.4,522.0,715.88,568.32
2018,11,24,12,45,846.0,76.5,2.25,16.45,503.0,695.64,553.51
2018,11,24,13,0,815.0,82.0,2.2,16.5,484.0,668.61,533.81
2018,11,24,13,15,729.0,98.5,2.2,16.45,447.5,617.05,494.93
2018,11,24,13,30,643.0,115.0,2.2,16.4,411.0,563.64,453.67
2018,11,24,13,45,735.0,90.0,2.15,16.35,410.0,577.53,465.41
2018,11,24,14,0,827.0,65.0,2.1,16.3,409.0,582.02,469.03
2018,11,24,14,15,774.0,67.0,2.05,16.1,369.0,528.32,426.7
2018,11,24,14,30,721.0,69.0,2.0,15.9,329.0,475.51,384.58
2018,11,24,14,45,684.5,66.0,2.0,15.75,292.0,426.97,345.01
2018,11,24,15,0,648.0,63.0,2.0,15.6,255.0,381.05,306.39
2018,11,24,15,15,644.0,55.5,2.0,15.6,223.0,343.32,272.86
2018,11,24,15,30,640.0,48.0,2.0,15.6,191.0,302.91,235.82
2018,11,24,15,45,570.5,43.5,1.75,14.6,150.5,246.45,186.31
2018,11,24,16,0,501.0,39.0,1.5,13.6,110.0,193.9,139.57
2018,11,24,16,15,375.5,30.5,1.55,13.0,73.0,130.1,84.19
2018,11,24,16,30,250.0,22.0,1.6,12.4,36.0,73.62,8.9
2018,11,24,16,45,125.0,11.0,1.65,11.8,18.0,27.29,0.0
2018,11,24,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,45,28.0,3.0,0.75,8.5,3.0,0.0,0.0
2018,11,25,7,0,56.0,6.0,0.8,8.4,6.0,5.9,0.0
2018,11,25,7,15,212.5,16.5,0.8,8.8,31.0,49.89,0.0
2018,11,25,7,30,369.0,27.0,0.8,9.2,56.0,114.56,63.64
2018,11,25,7,45,450.0,33.5,0.8,9.6,91.5,163.04,114.55
2018,11,25,8,0,531.0,40.0,0.8,10.0,127.0,217.52,163.3
2018,11,25,8,15,352.0,56.5,0.85,10.45,121.0,195.59,153.64
2018,11,25,8,30,173.0,73.0,0.9,10.9,115.0,152.87,122.97
2018,11,25,8,45,118.5,95.0,0.9,11.4,126.0,155.76,126.7
2018,11,25,9,0,64.0,117.0,0.9,11.9,137.0,153.33,124.78
2018,11,25,9,15,135.5,126.0,1.0,12.4,175.0,207.55,170.25
2018,11,25,9,30,207.0,135.0,1.1,12.9,213.0,267.98,219.99
2018,11,25,9,45,256.5,143.0,1.15,13.45,247.5,312.58,255.94
2018,11,25,10,0,306.0,151.0,1.2,14.0,282.0,359.47,293.2
2018,11,25,10,15,299.5,159.5,1.25,14.35,293.5,372.68,302.98
2018,11,25,10,30,293.0,168.0,1.3,14.7,305.0,384.63,311.82
2018,11,25,10,45,302.0,180.0,1.35,15.0,326.0,409.94,331.11
2018,11,25,11,0,311.0,192.0,1.4,15.3,347.0,434.52,349.54
2018,11,25,11,15,490.0,158.0,1.4,15.55,408.0,536.2,429.66
2018,11,25,11,30,669.0,124.0,1.4,15.8,469.0,635.27,504.85
2018,11,25,11,45,710.5,115.5,1.45,16.05,483.5,658.89,521.74
2018,11,25,12,0,752.0,107.0,1.5,16.3,498.0,679.88,536.97
2018,11,25,12,15,752.0,105.5,1.45,16.4,493.5,675.96,533.39
2018,11,25,12,30,752.0,104.0,1.4,16.5,489.0,669.22,528.14
2018,11,25,12,45,759.0,100.0,1.4,16.55,480.5,661.74,522.99
2018,11,25,13,0,766.0,96.0,1.4,16.6,472.0,648.86,513.76
2018,11,25,13,15,813.5,81.0,1.35,16.65,466.5,650.58,515.29
2018,11,25,13,30,861.0,66.0,1.3,16.7,461.0,643.35,510.04
2018,11,25,13,45,820.0,69.5,1.2,16.7,428.5,604.47,479.72
2018,11,25,14,0,779.0,73.0,1.1,16.7,396.0,561.03,446.04
2018,11,25,14,15,786.0,66.0,1.1,16.65,370.0,532.93,424.54
2018,11,25,14,30,793.0,59.0,1.1,16.6,344.0,501.96,399.95
2018,11,25,14,45,777.0,55.0,1.1,16.5,309.5,460.14,366.15
2018,11,25,15,0,761.0,51.0,1.1,16.4,275.0,417.42,330.54
2018,11,25,15,15,585.0,58.5,1.1,16.4,215.5,321.34,252.9
2018,11,25,15,30,409.0,66.0,1.1,16.4,156.0,235.15,182.67
2018,11,25,15,45,357.5,55.5,0.95,15.5,122.0,187.47,141.84
2018,11,25,16,0,306.0,45.0,0.8,14.6,88.0,144.16,104.04
2018,11,25,16,15,224.5,32.5,0.8,14.25,58.0,96.4,62.29
2018,11,25,16,30,143.0,20.0,0.8,13.9,28.0,51.61,2.15
2018,11,25,16,45,71.5,10.0,0.85,13.5,14.0,19.23,0.0
2018,11,25,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.7,6.7,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.7,6.7,4.0,0.0,0.0
2018,11,26,7,15,36.0,15.5,1.75,7.3,17.5,20.85,0.0
2018,11,26,7,30,48.0,27.0,1.8,7.9,31.0,40.65,20.88
2018,11,26,7,45,78.5,43.0,1.9,8.5,54.0,69.06,49.44
2018,11,26,8,0,109.0,59.0,2.0,9.1,77.0,99.27,76.18
2018,11,26,8,15,125.5,75.5,1.9,9.5,101.5,127.89,101.79
2018,11,26,8,30,142.0,92.0,1.8,9.9,126.0,157.83,128.22
2018,11,26,8,45,150.5,108.5,1.75,10.3,150.0,185.46,152.29
2018,11,26,9,0,159.0,125.0,1.7,10.7,174.0,213.51,176.18
2018,11,26,9,15,276.5,127.0,1.7,11.25,225.0,287.61,238.09
2018,11,26,9,30,394.0,129.0,1.7,11.8,276.0,371.25,306.37
2018,11,26,9,45,416.5,137.5,1.75,12.4,304.0,406.89,334.46
2018,11,26,10,0,439.0,146.0,1.8,13.0,332.0,442.61,362.31
2018,11,26,10,15,392.5,164.5,1.75,13.45,338.0,444.99,362.54
2018,11,26,10,30,346.0,183.0,1.7,13.9,344.0,436.24,354.21
2018,11,26,10,45,344.0,191.0,1.65,14.35,356.0,450.48,364.37
2018,11,26,11,0,342.0,199.0,1.6,14.8,368.0,463.47,373.25
2018,11,26,11,15,258.0,210.5,1.55,15.1,339.5,421.06,338.21
2018,11,26,11,30,174.0,222.0,1.5,15.4,311.0,367.67,294.78
2018,11,26,11,45,197.0,215.0,1.5,15.75,316.5,376.93,302.53
2018,11,26,12,0,220.0,208.0,1.5,16.1,322.0,385.7,309.5
2018,11,26,12,15,424.0,170.0,1.45,16.3,387.0,506.54,405.57
2018,11,26,12,30,628.0,132.0,1.4,16.5,452.0,610.68,485.12
2018,11,26,12,45,547.5,147.5,1.4,16.65,421.5,560.87,445.77
2018,11,26,13,0,467.0,163.0,1.4,16.8,391.0,515.03,410.25
2018,11,26,13,15,517.0,146.0,1.3,16.7,389.5,521.31,415.93
2018,11,26,13,30,567.0,129.0,1.2,16.6,388.0,527.09,420.46
2018,11,26,13,45,539.0,127.0,1.15,16.45,362.0,490.01,391.96
2018,11,26,14,0,511.0,125.0,1.1,16.3,336.0,455.93,365.61
2018,11,26,14,15,536.0,109.5,1.0,15.95,315.0,439.7,353.07
2018,11,26,14,30,561.0,94.0,0.9,15.6,294.0,417.65,335.36
2018,11,26,14,45,581.0,80.5,0.85,15.2,268.5,391.74,314.14
2018,11,26,15,0,601.0,67.0,0.8,14.8,243.0,362.61,289.38
2018,11,26,15,15,514.5,65.0,0.8,14.8,200.0,298.53,236.21
2018,11,26,15,30,428.0,63.0,0.8,14.8,157.0,240.39,187.26
2018,11,26,15,45,441.0,50.5,0.75,14.3,129.0,210.7,159.19
2018,11,26,16,0,454.0,38.0,0.7,13.8,101.0,179.04,128.03
2018,11,26,16,15,336.0,29.5,0.75,13.55,67.0,119.61,76.26
2018,11,26,16,30,218.0,21.0,0.8,13.3,33.0,66.35,0.66
2018,11,26,16,45,109.0,10.5,0.85,13.05,16.5,24.63,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.45,8.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.5,8.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,1.5,8.6,6.5,6.39,0.0
2018,11,27,7,30,0.0,12.0,1.5,8.9,12.0,11.57,1.92
2018,11,27,7,45,0.0,19.0,1.45,9.2,19.0,18.33,9.61
2018,11,27,8,0,0.0,26.0,1.4,9.5,26.0,25.09,15.81
2018,11,27,8,15,0.0,34.0,1.5,9.95,34.0,32.82,22.69
2018,11,27,8,30,0.0,42.0,1.6,10.4,42.0,40.56,29.49
2018,11,27,8,45,0.0,47.0,1.75,10.85,47.0,45.4,33.68
2018,11,27,9,0,0.0,52.0,1.9,11.3,52.0,50.24,37.79
2018,11,27,9,15,0.0,53.5,1.95,11.6,53.5,51.69,38.96
2018,11,27,9,30,0.0,55.0,2.0,11.9,55.0,53.14,40.09
2018,11,27,9,45,0.0,45.5,2.1,12.15,45.5,43.95,32.13
2018,11,27,10,0,0.0,36.0,2.2,12.4,36.0,34.76,24.19
2018,11,27,10,15,0.0,48.0,2.25,12.6,48.0,46.37,34.03
2018,11,27,10,30,0.0,60.0,2.3,12.8,60.0,57.99,43.79
2018,11,27,10,45,0.0,56.0,2.4,13.0,56.0,54.12,40.41
2018,11,27,11,0,0.0,52.0,2.5,13.2,52.0,50.25,37.07
2018,11,27,11,15,0.0,44.5,2.6,13.25,44.5,43.0,30.89
2018,11,27,11,30,0.0,37.0,2.7,13.3,37.0,35.74,24.73
2018,11,27,11,45,2.0,74.5,2.8,13.35,75.5,73.48,56.61
2018,11,27,12,0,4.0,112.0,2.9,13.4,114.0,112.28,89.02
2018,11,27,12,15,8.0,133.0,3.0,13.45,137.0,136.71,109.35
2018,11,27,12,30,12.0,154.0,3.1,13.5,160.0,161.48,129.9
2018,11,27,12,45,6.5,111.0,3.2,13.55,114.0,113.04,89.7
2018,11,27,13,0,1.0,68.0,3.3,13.6,68.0,66.43,50.65
2018,11,27,13,15,7.0,67.5,3.25,13.6,70.5,69.95,53.89
2018,11,27,13,30,13.0,67.0,3.2,13.6,73.0,74.88,58.28
2018,11,27,13,45,13.5,83.5,3.15,13.6,89.5,92.03,72.78
2018,11,27,14,0,14.0,100.0,3.1,13.6,106.0,106.32,84.83
2018,11,27,14,15,7.5,87.0,2.85,13.5,90.0,89.08,70.3
2018,11,27,14,30,1.0,74.0,2.6,13.4,74.0,72.3,56.12
2018,11,27,14,45,1.5,61.0,2.4,13.25,61.5,59.7,45.53
2018,11,27,15,0,2.0,48.0,2.2,13.1,49.0,47.28,34.98
2018,11,27,15,15,1.5,42.0,2.2,13.1,42.5,41.19,29.71
2018,11,27,15,30,1.0,36.0,2.2,13.1,36.0,35.13,24.41
2018,11,27,15,45,0.5,27.0,1.85,12.75,27.0,26.22,16.65
2018,11,27,16,0,0.0,18.0,1.5,12.4,18.0,17.36,8.91
2018,11,27,16,15,0.0,12.5,1.45,12.25,12.5,12.05,3.86
2018,11,27,16,30,0.0,7.0,1.4,12.1,7.0,6.75,0.0
2018,11,27,16,45,0.0,3.5,1.35,11.95,3.5,3.44,0.0
2018,11,27,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.45,11.1,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.4,11.1,1.0,0.0,0.0
2018,11,28,7,15,12.5,10.5,0.45,11.3,11.0,12.21,0.0
2018,11,28,7,30,15.0,20.0,0.5,11.5,21.0,23.15,7.98
2018,11,28,7,45,18.0,34.5,0.55,11.75,36.5,40.33,26.89
2018,11,28,8,0,21.0,49.0,0.6,12.0,52.0,57.23,42.13
2018,11,28,8,15,28.0,64.5,0.75,12.3,70.0,76.88,59.28
2018,11,28,8,30,35.0,80.0,0.9,12.6,88.0,97.12,76.8
2018,11,28,8,45,81.0,96.5,1.0,12.95,120.0,140.72,113.56
2018,11,28,9,0,127.0,113.0,1.1,13.3,152.0,183.8,149.67
2018,11,28,9,15,118.0,128.0,1.1,13.55,167.5,200.27,163.27
2018,11,28,9,30,109.0,143.0,1.1,13.8,183.0,215.85,175.84
2018,11,28,9,45,77.0,137.0,1.1,14.1,166.5,186.95,151.75
2018,11,28,10,0,45.0,131.0,1.1,14.4,150.0,162.33,130.94
2018,11,28,10,15,107.5,164.0,1.15,14.6,212.5,246.48,200.24
2018,11,28,10,30,170.0,197.0,1.2,14.8,275.0,327.43,264.86
2018,11,28,10,45,198.5,192.5,1.25,15.05,287.0,344.33,278.12
2018,11,28,11,0,227.0,188.0,1.3,15.3,299.0,369.87,298.31
2018,11,28,11,15,386.5,170.0,1.35,15.45,364.0,473.38,380.83
2018,11,28,11,30,546.0,152.0,1.4,15.6,429.0,570.26,455.67
2018,11,28,11,45,697.5,117.0,1.45,15.75,472.5,646.56,513.86
2018,11,28,12,0,849.0,82.0,1.5,15.9,516.0,713.78,562.8
2018,11,28,12,15,844.5,82.5,1.65,15.95,511.0,708.89,559.84
2018,11,28,12,30,840.0,83.0,1.8,16.0,506.0,700.92,555.4
2018,11,28,12,45,840.0,81.0,1.95,16.05,495.5,690.2,548.95
2018,11,28,13,0,840.0,79.0,2.1,16.1,485.0,676.43,540.24
2018,11,28,13,15,828.0,77.5,2.2,16.0,465.0,652.2,523.46
2018,11,28,13,30,816.0,76.0,2.3,15.9,445.0,625.53,503.99
2018,11,28,13,45,798.5,75.0,2.45,15.8,419.0,593.73,480.33
2018,11,28,14,0,781.0,74.0,2.6,15.7,393.0,560.17,454.69
2018,11,28,14,15,758.0,71.5,2.55,15.55,361.0,520.3,422.92
