Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,14,30,735.0,69.0,2.5,15.4,329.0,479.55,389.74
2018,11,28,14,45,632.5,74.5,2.45,15.2,281.0,409.59,332.56
2018,11,28,15,0,530.0,80.0,2.4,15.0,233.0,343.24,277.51
2018,11,28,15,15,498.0,70.5,2.4,15.0,197.5,296.8,237.4
2018,11,28,15,30,466.0,61.0,2.4,15.0,162.0,251.94,197.58
2018,11,28,15,45,441.5,51.5,2.1,14.4,130.5,211.45,160.62
2018,11,28,16,0,417.0,42.0,1.8,13.8,99.0,172.48,124.16
2018,11,28,16,15,287.5,32.0,1.9,13.6,64.5,110.71,70.58
2018,11,28,16,30,158.0,22.0,2.0,13.4,30.0,56.27,0.0
2018,11,28,16,45,79.0,11.0,2.05,13.15,15.0,21.16,0.0
2018,11,28,17,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,12.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,13.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.25,11.9,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.3,11.9,1.0,0.0,0.0
2018,11,29,7,15,17.0,14.0,6.35,11.95,15.0,16.29,0.0
2018,11,29,7,30,34.0,27.0,6.4,12.0,29.0,37.55,14.17
2018,11,29,7,45,93.0,46.0,6.45,12.0,58.5,76.99,53.93
2018,11,29,8,0,152.0,65.0,6.5,12.0,88.0,123.08,93.74
2018,11,29,8,15,150.0,59.5,6.5,12.05,88.0,120.98,94.58
2018,11,29,8,30,148.0,54.0,6.5,12.1,88.0,119.59,95.28
2018,11,29,8,45,88.0,60.0,6.45,12.15,81.0,102.0,81.73
2018,11,29,9,0,28.0,66.0,6.4,12.2,74.0,79.36,62.7
2018,11,29,9,15,46.5,80.5,6.35,12.2,96.5,105.01,84.89
2018,11,29,9,30,65.0,95.0,6.3,12.2,119.0,137.14,112.49
2018,11,29,9,45,32.5,60.0,6.25,12.25,72.0,78.11,61.9
2018,11,29,10,0,0.0,25.0,6.2,12.3,25.0,24.13,15.06
2018,11,29,10,15,0.0,24.0,6.15,12.35,24.0,23.17,14.21
2018,11,29,10,30,0.0,23.0,6.1,12.4,23.0,22.2,13.36
2018,11,29,10,45,5.5,52.0,6.05,12.4,54.5,53.96,40.56
2018,11,29,11,0,11.0,81.0,6.0,12.4,86.0,85.93,67.75
2018,11,29,11,15,74.0,141.5,5.95,12.45,178.5,204.02,168.35
2018,11,29,11,30,137.0,202.0,5.9,12.5,271.0,317.69,263.02
2018,11,29,11,45,117.5,158.0,5.85,12.6,217.5,254.46,210.74
2018,11,29,12,0,98.0,114.0,5.8,12.7,164.0,191.81,158.71
2018,11,29,12,15,57.5,112.5,5.75,12.75,142.0,161.01,131.84
2018,11,29,12,30,17.0,111.0,5.7,12.8,120.0,124.26,99.85
2018,11,29,12,45,168.0,138.5,5.6,12.9,220.0,273.62,228.07
2018,11,29,13,0,319.0,166.0,5.5,13.0,320.0,406.1,338.63
2018,11,29,13,15,421.5,139.5,5.35,13.0,334.5,447.91,373.93
2018,11,29,13,30,524.0,113.0,5.2,13.0,349.0,479.44,400.64
2018,11,29,13,45,451.5,115.0,5.05,13.0,310.0,419.74,350.89
2018,11,29,14,0,379.0,117.0,4.9,13.0,271.0,366.38,306.06
2018,11,29,14,15,332.5,117.0,4.65,12.9,244.5,328.37,273.8
2018,11,29,14,30,286.0,117.0,4.4,12.8,218.0,285.22,237.15
2018,11,29,14,45,326.0,105.0,4.2,12.65,208.0,288.09,238.74
2018,11,29,15,0,366.0,93.0,4.0,12.5,198.0,280.07,230.46
2018,11,29,15,15,360.5,77.5,4.0,12.5,168.0,245.02,199.17
2018,11,29,15,30,355.0,62.0,4.0,12.5,138.0,209.57,166.76
2018,11,29,15,45,398.0,51.0,3.6,12.0,119.0,196.54,151.26
2018,11,29,16,0,441.0,40.0,3.2,11.5,100.0,177.04,128.59
2018,11,29,16,15,309.5,30.0,3.2,11.25,64.5,113.81,72.7
2018,11,29,16,30,178.0,20.0,3.2,11.0,29.0,57.71,0.0
2018,11,29,16,45,89.0,10.0,3.25,10.7,14.5,21.49,0.0
2018,11,29,17,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,2.75,7.2,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,2.7,7.2,2.0,0.0,0.0
2018,11,30,7,15,27.0,12.0,2.85,7.75,12.5,15.75,0.0
2018,11,30,7,30,29.0,21.0,3.0,8.3,23.0,28.93,8.05
2018,11,30,7,45,26.0,36.5,3.1,8.85,39.0,45.14,30.48
2018,11,30,8,0,23.0,52.0,3.2,9.4,55.0,61.75,46.12
2018,11,30,8,15,31.5,68.0,3.35,9.75,74.0,82.49,64.48
2018,11,30,8,30,40.0,84.0,3.5,10.1,93.0,103.96,83.35
2018,11,30,8,45,143.5,97.0,3.6,10.45,138.5,168.06,137.94
2018,11,30,9,0,247.0,110.0,3.7,10.8,184.0,241.86,200.71
2018,11,30,9,15,395.0,106.0,3.7,11.1,241.0,328.01,273.53
2018,11,30,9,30,543.0,102.0,3.7,11.4,298.0,420.66,350.68
2018,11,30,9,45,648.5,91.0,3.65,11.75,344.5,487.54,405.66
2018,11,30,10,0,754.0,80.0,3.6,12.1,391.0,555.94,460.97
2018,11,30,10,15,763.0,82.5,3.55,12.35,413.0,584.28,483.07
2018,11,30,10,30,772.0,85.0,3.5,12.6,435.0,610.49,503.24
2018,11,30,10,45,815.0,80.5,3.45,12.9,463.0,649.35,533.15
2018,11,30,11,0,858.0,76.0,3.4,13.2,491.0,686.68,560.48
2018,11,30,11,15,867.0,76.5,3.4,13.3,503.5,704.09,572.8
2018,11,30,11,30,876.0,77.0,3.4,13.4,516.0,718.52,583.07
2018,11,30,11,45,867.0,79.0,3.4,13.55,516.0,718.76,582.64
2018,11,30,12,0,858.0,81.0,3.4,13.7,516.0,715.73,579.99
2018,11,30,12,15,870.5,77.5,3.4,13.75,515.5,718.47,582.06
2018,11,30,12,30,883.0,74.0,3.4,13.8,515.0,713.54,578.44
2018,11,30,12,45,882.5,71.5,3.45,13.85,503.5,701.71,569.99
2018,11,30,13,0,882.0,69.0,3.5,13.9,492.0,686.73,559.26
2018,11,30,13,15,873.0,68.0,3.45,13.85,473.0,664.74,543.09
2018,11,30,13,30,864.0,67.0,3.4,13.8,454.0,640.08,524.13
2018,11,30,13,45,851.5,65.0,3.4,13.8,428.0,609.56,500.08
2018,11,30,14,0,839.0,63.0,3.4,13.8,402.0,580.33,476.47
2018,11,30,14,15,778.0,63.5,3.3,13.65,358.5,520.99,428.6
2018,11,30,14,30,717.0,64.0,3.2,13.5,315.0,463.06,381.08
2018,11,30,14,45,689.5,59.5,3.15,13.35,280.0,418.19,343.26
2018,11,30,15,0,662.0,55.0,3.1,13.2,245.0,373.49,304.51
2018,11,30,15,15,659.0,50.5,3.1,13.2,216.0,339.49,273.01
2018,11,30,15,30,656.0,46.0,3.1,13.2,187.0,304.15,239.08
2018,11,30,15,45,587.5,41.0,2.7,12.2,146.5,245.67,186.92
2018,11,30,16,0,519.0,36.0,2.3,11.2,106.0,192.26,138.52
2018,11,30,16,15,391.0,28.5,2.3,10.7,70.0,131.03,83.01
2018,11,30,16,30,263.0,21.0,2.3,10.2,34.0,73.84,0.0
2018,11,30,16,45,131.5,10.5,2.3,9.7,17.0,27.57,0.0
2018,11,30,17,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,3.35,9.55,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,3.3,9.6,2.0,0.0,0.0
2018,12,1,7,15,10.5,5.5,3.4,9.85,6.0,6.92,0.0
2018,12,1,7,30,17.0,9.0,3.5,10.1,10.0,12.63,0.0
2018,12,1,7,45,51.0,17.5,3.6,10.35,24.0,33.7,20.04
2018,12,1,8,0,85.0,26.0,3.7,10.6,38.0,55.47,39.04
2018,12,1,8,15,102.0,30.5,3.75,10.7,50.0,69.87,52.36
2018,12,1,8,30,119.0,35.0,3.8,10.8,62.0,90.54,71.06
2018,12,1,8,45,60.5,34.0,3.85,10.9,48.0,64.46,49.92
2018,12,1,9,0,2.0,33.0,3.9,11.0,34.0,32.79,22.77
2018,12,1,9,15,1.0,50.0,4.05,11.15,50.5,48.8,36.56
2018,12,1,9,30,0.0,67.0,4.2,11.3,67.0,64.76,50.17
2018,12,1,9,45,4.0,87.0,4.35,11.4,88.5,87.11,69.2
2018,12,1,10,0,8.0,107.0,4.5,11.5,110.0,110.03,88.59
2018,12,1,10,15,299.0,115.0,4.65,11.6,249.5,326.14,274.67
2018,12,1,10,30,590.0,123.0,4.8,11.7,389.0,535.15,447.49
2018,12,1,10,45,459.0,133.0,4.9,11.8,345.0,466.71,390.38
2018,12,1,11,0,328.0,143.0,5.0,11.9,301.0,395.69,330.98
2018,12,1,11,15,290.5,125.5,5.05,12.0,267.5,353.7,296.63
2018,12,1,11,30,253.0,108.0,5.1,12.1,234.0,309.51,260.06
2018,12,1,11,45,542.5,96.0,5.2,12.2,369.0,508.04,426.88
2018,12,1,12,0,832.0,84.0,5.3,12.3,504.0,699.08,579.34
2018,12,1,12,15,585.0,124.5,5.25,12.35,418.5,570.14,474.38
2018,12,1,12,30,338.0,165.0,5.2,12.4,333.0,424.75,353.76
2018,12,1,12,45,498.5,137.5,5.2,12.4,379.0,511.03,426.62
2018,12,1,13,0,659.0,110.0,5.2,12.4,425.0,586.91,489.25
2018,12,1,13,15,716.5,99.0,5.15,12.4,429.0,601.34,500.88
2018,12,1,13,30,774.0,88.0,5.1,12.4,433.0,608.71,506.96
2018,12,1,13,45,452.5,112.5,5.05,12.35,311.5,416.54,348.82
2018,12,1,14,0,131.0,137.0,5.0,12.3,190.0,226.26,187.66
2018,12,1,14,15,292.5,113.0,4.95,12.15,218.5,293.07,245.73
2018,12,1,14,30,454.0,89.0,4.9,12.0,247.0,349.32,292.7
2018,12,1,14,45,542.5,79.5,4.8,11.85,248.5,369.19,307.43
2018,12,1,15,0,631.0,70.0,4.7,11.7,250.0,377.54,311.32
2018,12,1,15,15,584.0,64.0,4.7,11.7,211.0,324.79,264.31
2018,12,1,15,30,537.0,58.0,4.7,11.7,172.0,274.63,218.77
2018,12,1,15,45,488.0,50.0,4.2,11.05,136.5,224.68,173.11
2018,12,1,16,0,439.0,42.0,3.7,10.4,101.0,178.38,130.11
2018,12,1,16,15,315.5,32.0,3.55,10.0,66.5,117.09,74.83
2018,12,1,16,30,192.0,22.0,3.4,9.6,32.0,61.85,0.0
2018,12,1,16,45,96.0,11.0,3.25,9.2,16.0,23.42,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,6,45,10.0,1.5,1.25,4.6,1.0,0.0,0.0
2018,12,2,7,0,20.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,12,2,7,15,181.5,13.0,1.15,4.9,22.5,38.56,0.0
2018,12,2,7,30,343.0,23.0,1.1,5.2,43.0,95.44,20.3
2018,12,2,7,45,459.0,29.0,1.1,5.45,80.0,149.97,100.61
2018,12,2,8,0,575.0,35.0,1.1,5.7,117.0,213.22,158.33
2018,12,2,8,15,640.0,39.5,1.05,6.1,158.5,267.71,208.46
2018,12,2,8,30,705.0,44.0,1.0,6.5,200.0,326.8,261.5
2018,12,2,8,45,746.0,47.0,0.95,6.9,240.0,378.16,307.17
2018,12,2,9,0,787.0,50.0,0.9,7.3,280.0,431.11,352.51
2018,12,2,9,15,811.5,53.0,0.9,7.7,316.0,476.93,390.95
2018,12,2,9,30,836.0,56.0,0.9,8.1,352.0,519.28,425.48
2018,12,2,9,45,850.5,58.5,0.9,8.5,382.5,557.33,455.54
2018,12,2,10,0,865.0,61.0,0.9,8.9,413.0,593.7,483.41
2018,12,2,10,15,877.5,62.5,0.95,9.15,438.0,625.71,508.06
2018,12,2,10,30,890.0,64.0,1.0,9.4,463.0,655.45,530.57
2018,12,2,10,45,898.0,64.5,1.0,9.65,481.0,678.53,546.61
2018,12,2,11,0,906.0,65.0,1.0,9.9,499.0,698.78,560.15
2018,12,2,11,15,911.0,65.5,1.05,10.15,510.0,713.97,570.62
2018,12,2,11,30,916.0,66.0,1.1,10.4,521.0,726.0,578.93
2018,12,2,11,45,918.0,66.0,1.1,10.7,524.5,732.06,582.35
2018,12,2,12,0,920.0,66.0,1.1,11.0,528.0,734.79,583.56
2018,12,2,12,15,919.0,66.0,1.1,11.15,524.0,732.03,581.3
2018,12,2,12,30,918.0,66.0,1.1,11.3,520.0,725.93,576.83
2018,12,2,12,45,914.5,65.0,1.15,11.45,508.5,713.62,568.59
2018,12,2,13,0,911.0,64.0,1.2,11.6,497.0,698.11,558.13
2018,12,2,13,15,871.5,69.0,1.15,11.55,470.5,662.67,532.41
2018,12,2,13,30,832.0,74.0,1.1,11.5,444.0,629.4,506.95
2018,12,2,13,45,848.5,67.0,1.1,11.4,425.5,611.85,494.06
2018,12,2,14,0,865.0,60.0,1.1,11.3,407.0,587.2,475.29
2018,12,2,14,15,818.0,62.0,1.0,11.05,369.5,540.49,438.04
2018,12,2,14,30,771.0,64.0,0.9,10.8,332.0,490.65,397.92
2018,12,2,14,45,651.5,70.0,0.85,10.55,279.5,412.18,334.85
2018,12,2,15,0,532.0,76.0,0.8,10.3,227.0,338.66,274.7
2018,12,2,15,15,499.5,68.5,0.8,10.3,193.5,294.38,236.63
2018,12,2,15,30,467.0,61.0,0.8,10.3,160.0,251.66,198.61
2018,12,2,15,45,402.5,51.0,0.85,9.7,123.0,197.78,151.76
2018,12,2,16,0,338.0,41.0,0.9,9.1,86.0,149.22,108.85
2018,12,2,16,15,250.0,30.0,1.0,8.8,56.5,100.18,63.9
2018,12,2,16,30,162.0,19.0,1.1,8.5,27.0,53.71,0.0
2018,12,2,16,45,81.0,9.5,1.2,8.15,13.5,20.0,0.0
2018,12,2,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,33.0,10.0,2.3,2.85,12.0,14.45,0.0
2018,12,3,7,30,66.0,20.0,2.4,3.4,24.0,36.27,1.51
2018,12,3,7,45,88.0,34.5,2.55,4.0,44.0,64.25,43.79
2018,12,3,8,0,110.0,49.0,2.7,4.6,64.0,90.54,68.93
2018,12,3,8,15,93.0,66.0,2.65,5.15,82.0,104.74,83.39
2018,12,3,8,30,76.0,83.0,2.6,5.7,100.0,120.89,98.72
2018,12,3,8,45,108.5,98.5,2.6,6.2,127.5,154.51,128.18
2018,12,3,9,0,141.0,114.0,2.6,6.7,155.0,190.67,159.58
2018,12,3,9,15,328.0,108.5,2.6,7.3,219.5,294.47,248.12
2018,12,3,9,30,515.0,103.0,2.6,7.9,284.0,400.14,336.56
2018,12,3,9,45,680.5,83.0,2.55,8.5,344.5,491.98,411.88
2018,12,3,10,0,846.0,63.0,2.5,9.1,405.0,586.17,487.27
2018,12,3,10,15,821.5,71.5,2.55,9.3,420.0,602.98,500.13
2018,12,3,10,30,797.0,80.0,2.6,9.5,435.0,615.77,510.0
2018,12,3,10,45,623.5,122.0,2.65,9.75,406.5,565.67,468.23
2018,12,3,11,0,450.0,164.0,2.7,10.0,378.0,501.07,414.65
2018,12,3,11,15,392.5,182.0,2.7,10.15,372.0,486.94,402.38
2018,12,3,11,30,335.0,200.0,2.7,10.3,366.0,462.23,381.51
2018,12,3,11,45,393.0,189.0,2.7,10.45,384.5,492.37,406.48
2018,12,3,12,0,451.0,178.0,2.7,10.6,403.0,530.41,436.88
2018,12,3,12,15,558.5,150.0,2.7,10.7,426.5,574.05,472.72
2018,12,3,12,30,666.0,122.0,2.7,10.8,450.0,618.74,508.73
2018,12,3,12,45,606.5,132.5,2.65,10.9,426.0,582.57,479.12
2018,12,3,13,0,547.0,143.0,2.6,11.0,402.0,542.22,446.72
2018,12,3,13,15,566.0,132.0,2.6,11.05,391.0,536.39,442.63
2018,12,3,13,30,585.0,121.0,2.6,11.1,380.0,524.9,433.82
2018,12,3,13,45,345.5,145.0,2.6,11.15,295.5,378.26,314.02
2018,12,3,14,0,106.0,169.0,2.6,11.2,211.0,248.27,204.74
2018,12,3,14,15,75.5,151.0,2.55,11.05,180.0,201.72,166.36
2018,12,3,14,30,45.0,133.0,2.5,10.9,149.0,163.54,134.27
2018,12,3,14,45,22.5,97.5,2.45,10.75,105.5,111.49,90.28
2018,12,3,15,0,0.0,62.0,2.4,10.6,62.0,60.11,46.33
2018,12,3,15,15,36.5,60.5,2.4,10.6,68.0,76.15,59.9
2018,12,3,15,30,73.0,59.0,2.4,10.6,74.0,91.15,71.67
2018,12,3,15,45,54.0,45.5,2.3,9.75,55.5,67.12,50.64
2018,12,3,16,0,35.0,32.0,2.2,8.9,37.0,44.71,31.09
2018,12,3,16,15,28.5,20.0,2.2,8.6,23.0,28.57,15.76
2018,12,3,16,30,22.0,8.0,2.2,8.3,9.0,13.2,0.0
2018,12,3,16,45,11.0,4.0,2.2,7.95,4.5,5.38,0.0
2018,12,3,17,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,4.5,3.4,5.7,4.5,4.56,0.0
2018,12,4,7,30,2.0,9.0,3.5,5.9,9.0,9.05,0.0
2018,12,4,7,45,1.0,15.5,3.6,6.15,15.5,15.19,6.52
2018,12,4,8,0,0.0,22.0,3.7,6.4,22.0,21.23,12.49
2018,12,4,8,15,0.0,29.0,3.75,6.8,29.0,27.99,18.63
2018,12,4,8,30,0.0,36.0,3.8,7.2,36.0,34.76,24.7
2018,12,4,8,45,0.0,44.0,3.8,7.65,44.0,42.49,31.53
2018,12,4,9,0,0.0,52.0,3.8,8.1,52.0,50.24,38.26
2018,12,4,9,15,0.0,66.0,3.85,8.65,66.0,63.89,50.01
2018,12,4,9,30,0.0,80.0,3.9,9.2,80.0,77.98,61.98
2018,12,4,9,45,0.0,85.5,3.9,9.75,85.5,83.36,66.37
2018,12,4,10,0,0.0,91.0,3.9,10.3,91.0,88.78,70.74
2018,12,4,10,15,0.0,78.0,3.85,10.7,78.0,75.43,59.15
2018,12,4,10,30,0.0,65.0,3.8,11.1,65.0,62.83,48.26
2018,12,4,10,45,0.0,68.5,3.7,11.45,68.5,66.22,51.02
2018,12,4,11,0,0.0,72.0,3.6,11.8,72.0,69.61,53.76
2018,12,4,11,15,0.0,74.5,3.45,12.05,74.5,72.04,55.71
2018,12,4,11,30,0.0,77.0,3.3,12.3,77.0,74.46,57.66
2018,12,4,11,45,0.0,75.0,3.15,12.5,75.0,72.53,55.96
2018,12,4,12,0,0.0,73.0,3.0,12.7,73.0,70.59,54.28
2018,12,4,12,15,0.0,66.5,2.8,12.75,66.5,64.29,48.97
2018,12,4,12,30,0.0,60.0,2.6,12.8,60.0,57.99,43.67
2018,12,4,12,45,0.0,58.0,2.4,12.85,58.0,56.06,42.06
2018,12,4,13,0,0.0,56.0,2.2,12.9,56.0,54.12,40.45
2018,12,4,13,15,0.0,53.0,2.15,12.75,53.0,51.21,38.06
2018,12,4,13,30,0.0,50.0,2.1,12.6,50.0,48.31,35.67
2018,12,4,13,45,16.0,69.5,2.05,12.45,76.0,78.98,62.21
2018,12,4,14,0,32.0,89.0,2.0,12.3,102.0,108.62,87.61
2018,12,4,14,15,16.0,90.5,2.1,11.95,97.0,97.54,78.05
2018,12,4,14,30,0.0,92.0,2.2,11.6,92.0,90.5,72.0
2018,12,4,14,45,0.0,78.0,2.3,11.25,78.0,76.31,60.09
2018,12,4,15,0,0.0,64.0,2.4,10.9,64.0,62.19,48.08
2018,12,4,15,15,0.0,54.0,2.4,10.9,54.0,52.25,39.48
2018,12,4,15,30,0.0,44.0,2.4,10.9,44.0,42.5,30.94
2018,12,4,15,45,0.0,35.0,2.35,10.15,35.0,33.8,23.28
2018,12,4,16,0,0.0,26.0,2.3,9.4,26.0,25.1,15.51
2018,12,4,16,15,11.0,18.0,2.25,9.05,18.5,20.04,9.61
2018,12,4,16,30,22.0,10.0,2.2,8.7,11.0,14.41,0.0
2018,12,4,16,45,11.0,5.0,2.15,8.4,5.5,6.37,0.0
2018,12,4,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.25,7.5,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,3.3,7.6,3.0,2.89,0.0
2018,12,5,7,45,0.0,5.0,3.35,7.7,5.0,4.82,0.0
2018,12,5,8,0,0.0,7.0,3.4,7.8,7.0,6.74,0.07
2018,12,5,8,15,0.0,9.5,3.4,7.95,9.5,9.16,2.26
2018,12,5,8,30,0.0,12.0,3.4,8.1,12.0,11.57,4.43
2018,12,5,8,45,0.0,15.0,3.4,8.25,15.0,14.46,7.01
2018,12,5,9,0,0.0,18.0,3.4,8.4,18.0,17.36,9.56
2018,12,5,9,15,0.5,37.5,3.35,8.7,37.5,36.45,26.21
2018,12,5,9,30,1.0,57.0,3.3,9.0,57.0,55.61,42.76
2018,12,5,9,45,0.5,65.5,3.25,9.3,65.5,63.59,49.52
2018,12,5,10,0,0.0,74.0,3.2,9.6,74.0,71.55,56.2
2018,12,5,10,15,0.0,83.0,3.15,9.95,83.0,80.49,63.66
2018,12,5,10,30,0.0,92.0,3.1,10.3,92.0,89.51,71.15
2018,12,5,10,45,0.5,97.5,3.05,10.65,97.5,95.33,75.9
2018,12,5,11,0,1.0,103.0,3.0,11.0,103.0,101.2,80.67
2018,12,5,11,15,1.0,91.0,2.9,11.25,91.0,88.98,70.22
2018,12,5,11,30,1.0,79.0,2.8,11.5,79.0,77.1,60.1
2018,12,5,11,45,1.5,80.5,2.7,11.8,81.0,78.91,61.56
2018,12,5,12,0,2.0,82.0,2.6,12.1,83.0,80.72,63.02
2018,12,5,12,15,16.5,127.5,2.5,12.2,135.5,137.13,110.66
2018,12,5,12,30,31.0,173.0,2.4,12.3,188.0,201.87,164.28
2018,12,5,12,45,23.5,167.5,2.3,12.45,179.0,184.11,149.29
2018,12,5,13,0,16.0,162.0,2.2,12.6,170.0,173.1,140.05
2018,12,5,13,15,9.5,143.0,2.2,12.6,147.5,148.59,119.79
2018,12,5,13,30,3.0,124.0,2.2,12.6,125.0,124.5,99.78
2018,12,5,13,45,77.0,124.5,2.15,12.55,155.0,181.69,149.26
2018,12,5,14,0,151.0,125.0,2.1,12.5,185.0,224.3,185.62
2018,12,5,14,15,238.0,126.5,2.05,12.35,212.5,277.45,229.87
2018,12,5,14,30,325.0,128.0,2.0,12.2,240.0,317.87,262.54
2018,12,5,14,45,283.5,117.5,2.0,12.05,207.5,274.31,225.84
2018,12,5,15,0,242.0,107.0,2.0,11.9,175.0,233.15,190.97
2018,12,5,15,15,204.0,93.0,2.0,11.9,144.5,192.13,155.72
2018,12,5,15,30,166.0,79.0,2.0,11.9,114.0,153.91,122.51
2018,12,5,15,45,139.0,63.5,1.9,11.15,88.5,120.6,93.37
2018,12,5,16,0,112.0,48.0,1.8,10.4,63.0,89.58,65.95
2018,12,5,16,15,79.5,33.0,1.85,10.05,41.5,60.41,38.41
2018,12,5,16,30,47.0,18.0,1.9,9.7,20.0,29.64,0.0
2018,12,5,16,45,23.5,9.0,1.9,9.35,10.0,11.97,0.0
2018,12,5,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,6,7,15,112.0,10.0,2.25,5.8,15.5,24.77,0.0
2018,12,6,7,30,224.0,20.0,2.4,6.2,31.0,66.08,0.0
2018,12,6,7,45,294.5,30.0,2.6,6.6,59.5,110.85,71.02
2018,12,6,8,0,365.0,40.0,2.8,7.0,88.0,156.09,115.26
2018,12,6,8,15,395.5,49.0,2.8,7.45,118.0,193.64,151.08
2018,12,6,8,30,426.0,58.0,2.8,7.9,148.0,233.32,188.05
2018,12,6,8,45,472.0,67.5,2.8,8.3,185.5,281.75,231.5
2018,12,6,9,0,518.0,77.0,2.8,8.7,223.0,332.93,276.35
2018,12,6,9,15,647.0,68.5,2.75,9.2,275.0,407.44,339.34
2018,12,6,9,30,776.0,60.0,2.7,9.7,327.0,487.37,405.41
2018,12,6,9,45,800.0,61.0,2.7,10.25,358.0,527.39,437.97
2018,12,6,10,0,824.0,62.0,2.7,10.8,389.0,566.43,469.06
2018,12,6,10,15,838.0,63.5,2.6,11.2,414.0,594.96,491.14
2018,12,6,10,30,852.0,65.0,2.5,11.6,439.0,624.88,513.62
2018,12,6,10,45,860.5,66.5,2.45,12.0,457.5,648.92,531.25
2018,12,6,11,0,869.0,68.0,2.4,12.4,476.0,670.31,545.74
2018,12,6,11,15,874.5,68.5,2.3,12.65,487.0,685.65,555.62
2018,12,6,11,30,880.0,69.0,2.2,12.9,498.0,697.99,563.29
2018,12,6,11,45,881.5,69.5,2.15,13.2,502.0,704.42,566.83
2018,12,6,12,0,883.0,70.0,2.1,13.5,506.0,707.67,568.15
2018,12,6,12,15,881.5,69.5,2.05,13.6,502.0,704.42,565.23
2018,12,6,12,30,880.0,69.0,2.0,13.7,498.0,697.98,560.14
2018,12,6,12,45,875.5,68.0,2.0,13.85,487.0,685.74,551.14
2018,12,6,13,0,871.0,67.0,2.0,14.0,476.0,670.47,540.02
2018,12,6,13,15,862.5,66.0,1.95,14.05,458.0,649.64,524.69
2018,12,6,13,30,854.0,65.0,1.9,14.1,440.0,626.15,506.36
2018,12,6,13,45,840.5,64.0,1.9,14.1,415.5,600.71,486.51
2018,12,6,14,0,827.0,63.0,1.9,14.1,391.0,569.34,461.83
2018,12,6,14,15,807.5,60.5,1.8,14.0,360.0,531.0,430.97
2018,12,6,14,30,788.0,58.0,1.7,13.9,329.0,491.4,398.46
2018,12,6,14,45,759.5,55.5,1.6,13.8,293.5,446.4,360.87
2018,12,6,15,0,731.0,53.0,1.5,13.7,258.0,401.38,322.28
2018,12,6,15,15,687.5,49.5,1.5,13.7,219.5,349.35,277.31
2018,12,6,15,30,644.0,46.0,1.5,13.7,181.0,299.25,232.73
2018,12,6,15,45,576.0,40.5,1.2,12.6,141.5,241.36,181.87
2018,12,6,16,0,508.0,35.0,0.9,11.5,102.0,188.49,134.5
2018,12,6,16,15,383.5,27.5,0.9,11.2,67.0,128.9,80.0
2018,12,6,16,30,259.0,20.0,0.9,10.9,32.0,72.38,0.0
2018,12,6,16,45,129.5,10.0,0.95,10.6,16.0,27.09,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,7,7,15,10.5,7.5,1.55,5.45,8.0,8.75,0.0
2018,12,7,7,30,21.0,15.0,1.6,5.8,16.0,19.88,0.0
2018,12,7,7,45,23.0,30.5,1.6,6.15,32.5,38.0,23.02
2018,12,7,8,0,25.0,46.0,1.6,6.5,49.0,56.04,41.14
2018,12,7,8,15,48.5,61.5,1.6,6.8,70.5,81.03,63.13
2018,12,7,8,30,72.0,77.0,1.6,7.1,92.0,112.18,90.47
2018,12,7,8,45,94.0,94.5,1.6,7.4,118.0,143.41,117.8
2018,12,7,9,0,116.0,112.0,1.6,7.7,144.0,176.32,146.28
2018,12,7,9,15,200.0,121.5,1.5,8.0,186.0,237.46,198.23
2018,12,7,9,30,284.0,131.0,1.4,8.3,228.0,299.11,249.81
2018,12,7,9,45,347.0,133.5,1.35,8.6,263.0,345.94,288.51
2018,12,7,10,0,410.0,136.0,1.3,8.9,298.0,403.39,334.93
2018,12,7,10,15,575.0,113.0,1.25,9.45,355.5,493.34,406.93
2018,12,7,10,30,740.0,90.0,1.2,10.0,413.0,586.52,478.92
2018,12,7,10,45,810.5,78.5,1.1,10.55,446.0,632.36,511.92
2018,12,7,11,0,881.0,67.0,1.0,11.1,479.0,675.7,541.86
2018,12,7,11,15,886.5,67.0,0.95,11.65,490.0,690.67,550.17
2018,12,7,11,30,892.0,67.0,0.9,12.2,501.0,702.61,556.59
2018,12,7,11,45,894.5,67.0,0.8,12.8,505.0,709.31,558.54
2018,12,7,12,0,897.0,67.0,0.7,13.4,509.0,712.78,558.26
2018,12,7,12,15,895.5,67.0,0.7,13.7,505.5,710.19,555.82
2018,12,7,12,30,894.0,67.0,0.7,14.0,502.0,704.37,551.29
2018,12,7,12,45,890.0,66.0,0.7,14.3,491.0,692.44,542.59
2018,12,7,13,0,886.0,65.0,0.7,14.6,480.0,677.43,531.85
2018,12,7,13,15,877.0,64.5,0.7,14.65,462.0,656.73,517.58
2018,12,7,13,30,868.0,64.0,0.7,14.7,444.0,633.33,500.4
2018,12,7,13,45,854.5,62.5,0.75,14.7,419.0,603.45,478.76
2018,12,7,14,0,841.0,61.0,0.8,14.7,394.0,571.46,455.0
2018,12,7,14,15,820.5,59.5,0.8,14.55,363.0,536.85,428.28
2018,12,7,14,30,800.0,58.0,0.8,14.4,332.0,497.56,397.33
2018,12,7,14,45,770.0,55.5,0.75,14.3,296.0,451.49,359.87
2018,12,7,15,0,740.0,53.0,0.7,14.2,260.0,405.47,321.41
2018,12,7,15,15,696.5,49.0,0.7,14.2,221.0,352.6,276.67
2018,12,7,15,30,653.0,45.0,0.7,14.2,182.0,301.66,232.21
2018,12,7,15,45,584.0,40.5,0.7,13.25,142.5,244.15,182.64
2018,12,7,16,0,515.0,36.0,0.7,12.3,103.0,194.02,138.05
2018,12,7,16,15,389.5,28.0,0.7,12.0,68.0,131.02,81.0
2018,12,7,16,30,264.0,20.0,0.7,11.7,33.0,73.44,0.0
2018,12,7,16,45,132.0,10.0,0.75,11.35,16.5,27.5,0.0
2018,12,7,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,8,7,15,106.0,9.5,1.9,4.7,14.0,23.05,0.0
2018,12,8,7,30,212.0,19.0,1.9,5.2,28.0,61.29,0.0
2018,12,8,7,45,348.5,28.0,1.95,5.7,63.0,119.3,73.31
2018,12,8,8,0,485.0,37.0,2.0,6.2,98.0,184.17,134.35
2018,12,8,8,15,558.0,42.5,2.05,6.6,137.5,237.01,183.16
2018,12,8,8,30,631.0,48.0,2.1,7.0,177.0,293.51,234.6
2018,12,8,8,45,677.5,52.0,2.15,7.45,216.5,344.77,281.25
2018,12,8,9,0,724.0,56.0,2.2,7.9,256.0,398.23,328.5
2018,12,8,9,15,757.0,58.0,2.25,8.55,292.0,444.63,368.58
2018,12,8,9,30,790.0,60.0,2.3,9.2,328.0,491.33,407.68
2018,12,8,9,45,815.0,61.0,2.35,9.8,360.0,532.35,441.26
2018,12,8,10,0,840.0,62.0,2.4,10.4,392.0,572.43,473.18
2018,12,8,10,15,851.0,64.0,2.45,10.85,416.5,600.23,495.1
2018,12,8,10,30,862.0,66.0,2.5,11.3,441.0,629.21,517.38
2018,12,8,10,45,874.0,67.0,2.5,11.8,460.5,655.26,536.67
2018,12,8,11,0,886.0,68.0,2.5,12.3,480.0,678.75,552.97
2018,12,8,11,15,891.5,68.5,2.45,12.5,491.5,694.45,563.49
2018,12,8,11,30,897.0,69.0,2.4,12.7,503.0,707.1,571.8
2018,12,8,11,45,868.5,76.5,2.35,12.95,499.5,705.35,569.36
2018,12,8,12,0,840.0,84.0,2.3,13.2,496.0,695.79,561.34
2018,12,8,12,15,843.0,83.0,2.25,13.3,494.0,695.38,560.67
2018,12,8,12,30,846.0,82.0,2.2,13.4,492.0,691.84,557.71
2018,12,8,12,45,752.0,99.5,2.15,13.45,458.0,642.17,519.54
2018,12,8,13,0,658.0,117.0,2.1,13.5,424.0,589.07,477.94
2018,12,8,13,15,736.0,97.5,2.05,13.5,428.5,607.62,493.22
2018,12,8,13,30,814.0,78.0,2.0,13.5,433.0,618.36,501.73
2018,12,8,13,45,821.0,72.5,1.95,13.45,413.5,597.66,485.3
2018,12,8,14,0,828.0,67.0,1.9,13.4,394.0,573.89,466.37
2018,12,8,14,15,807.5,65.0,1.75,13.25,363.0,535.7,435.35
2018,12,8,14,30,787.0,63.0,1.6,13.1,332.0,496.29,402.79
2018,12,8,14,45,756.5,60.0,1.5,12.9,296.0,449.9,364.27
2018,12,8,15,0,726.0,57.0,1.4,12.7,260.0,403.61,324.81
2018,12,8,15,15,681.0,53.0,1.4,12.7,221.0,350.67,279.13
2018,12,8,15,30,636.0,49.0,1.4,12.7,182.0,299.75,233.92
2018,12,8,15,45,564.5,43.5,1.4,11.6,142.0,243.29,184.57
2018,12,8,16,0,493.0,38.0,1.4,10.5,102.0,190.27,137.23
2018,12,8,16,15,362.5,29.5,1.45,10.1,67.0,126.51,79.35
2018,12,8,16,30,232.0,21.0,1.5,9.7,32.0,68.69,0.0
2018,12,8,16,45,116.0,10.5,1.6,9.3,16.0,25.93,0.0
2018,12,8,17,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
