Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,9,7,15,2.5,4.0,1.6,5.8,4.0,4.25,0.0
2018,12,9,7,30,5.0,8.0,1.6,5.9,8.0,8.74,0.0
2018,12,9,7,45,2.5,18.5,1.6,6.0,18.5,18.42,8.05
2018,12,9,8,0,0.0,29.0,1.6,6.1,29.0,28.01,18.1
2018,12,9,8,15,0.0,37.5,1.7,6.3,37.5,36.22,25.71
2018,12,9,8,30,0.0,46.0,1.8,6.5,46.0,44.52,33.23
2018,12,9,8,45,13.5,63.5,1.85,6.7,67.0,67.86,53.65
2018,12,9,9,0,27.0,81.0,1.9,6.9,88.0,95.29,77.58
2018,12,9,9,15,40.5,71.5,1.9,7.1,84.0,91.74,74.73
2018,12,9,9,30,54.0,62.0,1.9,7.3,80.0,93.86,76.87
2018,12,9,9,45,64.0,91.5,1.9,7.5,115.0,133.52,111.04
2018,12,9,10,0,74.0,121.0,1.9,7.7,150.0,167.97,140.26
2018,12,9,10,15,45.5,122.0,1.9,7.9,140.0,153.12,126.92
2018,12,9,10,30,17.0,123.0,1.9,8.1,130.0,132.45,108.59
2018,12,9,10,45,50.0,159.0,1.85,8.3,181.5,198.4,164.57
2018,12,9,11,0,83.0,195.0,1.8,8.5,233.0,262.0,217.24
2018,12,9,11,15,46.0,147.0,1.85,8.55,168.0,183.12,151.09
2018,12,9,11,30,9.0,99.0,1.9,8.6,103.0,102.62,82.62
2018,12,9,11,45,4.5,91.0,1.9,8.65,93.0,91.41,73.05
2018,12,9,12,0,0.0,83.0,1.9,8.7,83.0,80.28,63.42
2018,12,9,12,15,8.0,105.5,1.95,8.7,109.5,108.56,87.73
2018,12,9,12,30,16.0,128.0,2.0,8.7,136.0,137.28,112.18
2018,12,9,12,45,31.5,148.0,2.05,8.7,163.0,174.35,143.68
2018,12,9,13,0,47.0,168.0,2.1,8.7,190.0,207.01,171.23
2018,12,9,13,15,58.0,157.5,2.1,8.7,183.5,202.05,167.45
2018,12,9,13,30,69.0,147.0,2.1,8.7,177.0,196.6,163.35
2018,12,9,13,45,208.0,132.5,2.15,8.7,216.0,278.4,234.14
2018,12,9,14,0,347.0,118.0,2.2,8.7,255.0,346.53,291.54
2018,12,9,14,15,414.5,111.0,2.15,8.65,262.0,366.09,307.14
2018,12,9,14,30,482.0,104.0,2.1,8.6,269.0,380.28,317.82
2018,12,9,14,45,334.5,104.5,2.05,8.55,213.0,291.1,242.67
2018,12,9,15,0,187.0,105.0,2.0,8.5,157.0,206.04,170.68
2018,12,9,15,15,137.5,89.5,2.0,8.5,124.5,155.76,127.52
2018,12,9,15,30,88.0,74.0,2.0,8.5,92.0,114.72,91.95
2018,12,9,15,45,99.5,60.5,1.8,8.05,77.0,100.27,78.15
2018,12,9,16,0,111.0,47.0,1.6,7.6,62.0,88.41,65.74
2018,12,9,16,15,77.0,32.0,1.6,7.35,40.5,58.81,37.65
2018,12,9,16,30,43.0,17.0,1.6,7.1,19.0,27.88,0.0
2018,12,9,16,45,21.5,8.5,1.55,6.9,9.5,11.27,0.0
2018,12,9,17,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.6,5.9,1.0,0.98,0.0
2018,12,10,7,30,0.0,2.0,1.7,6.1,2.0,1.97,0.0
2018,12,10,7,45,12.5,11.5,1.8,6.35,13.0,14.95,4.89
2018,12,10,8,0,25.0,21.0,1.9,6.6,24.0,29.25,18.33
2018,12,10,8,15,33.5,31.5,2.0,6.95,37.0,44.37,31.91
2018,12,10,8,30,42.0,42.0,2.1,7.3,50.0,60.18,46.11
2018,12,10,8,45,21.0,42.0,2.25,7.6,46.0,49.87,37.8
2018,12,10,9,0,0.0,42.0,2.4,7.9,42.0,40.56,29.86
2018,12,10,9,15,0.0,60.0,2.45,8.4,60.0,57.99,44.96
2018,12,10,9,30,0.0,78.0,2.5,8.9,78.0,76.08,60.45
2018,12,10,9,45,0.0,83.0,2.6,9.35,83.0,80.94,64.42
2018,12,10,10,0,0.0,88.0,2.7,9.8,88.0,85.84,68.4
2018,12,10,10,15,0.5,109.0,2.7,10.25,109.0,107.64,86.71
2018,12,10,10,30,1.0,130.0,2.7,10.7,130.0,129.73,105.03
2018,12,10,10,45,18.0,133.5,2.65,11.1,141.5,144.22,117.32
2018,12,10,11,0,35.0,137.0,2.6,11.5,153.0,164.33,134.25
2018,12,10,11,15,22.0,148.5,2.55,11.8,158.5,162.89,132.36
2018,12,10,11,30,9.0,160.0,2.5,12.1,164.0,166.18,134.43
2018,12,10,11,45,46.0,179.5,2.4,12.35,202.0,219.86,179.37
2018,12,10,12,0,83.0,199.0,2.3,12.6,240.0,268.04,219.01
2018,12,10,12,15,308.0,170.5,2.3,12.75,319.5,408.57,336.53
2018,12,10,12,30,533.0,142.0,2.3,12.9,399.0,539.73,441.94
2018,12,10,12,45,713.5,102.5,2.3,13.05,438.5,618.08,503.68
2018,12,10,13,0,894.0,63.0,2.3,13.2,478.0,678.49,550.19
2018,12,10,13,15,887.0,61.5,2.35,13.25,460.5,658.11,535.03
2018,12,10,13,30,880.0,60.0,2.4,13.3,443.0,634.93,517.43
2018,12,10,13,45,868.0,59.0,2.4,13.3,419.0,606.62,495.25
2018,12,10,14,0,856.0,58.0,2.4,13.3,395.0,576.06,470.89
2018,12,10,14,15,837.5,56.0,2.3,13.2,364.5,538.65,440.44
2018,12,10,14,30,819.0,54.0,2.2,13.1,334.0,499.86,408.21
2018,12,10,14,45,791.0,52.0,2.15,12.95,298.5,457.99,372.85
2018,12,10,15,0,763.0,50.0,2.1,12.8,263.0,412.96,334.0
2018,12,10,15,15,720.5,46.0,2.1,12.8,223.5,359.82,287.57
2018,12,10,15,30,678.0,42.0,2.1,12.8,184.0,308.48,241.4
2018,12,10,15,45,611.0,38.0,1.75,11.55,144.5,251.27,190.59
2018,12,10,16,0,544.0,34.0,1.4,10.3,105.0,198.79,142.92
2018,12,10,16,15,416.0,27.0,1.5,9.9,69.5,134.38,83.85
2018,12,10,16,30,288.0,20.0,1.6,9.5,34.0,78.58,0.0
2018,12,10,16,45,144.0,10.0,1.65,9.1,17.0,29.43,0.0
2018,12,10,17,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,7,15,124.5,8.5,1.45,3.85,13.0,8.36,0.0
2018,12,11,7,30,249.0,17.0,1.5,4.4,26.0,59.11,0.0
2018,12,11,7,45,394.5,24.5,1.55,4.95,61.0,119.72,66.91
2018,12,11,8,0,540.0,32.0,1.6,5.5,96.0,187.99,134.59
2018,12,11,8,15,611.0,36.5,1.65,6.1,136.0,241.46,184.58
2018,12,11,8,30,682.0,41.0,1.7,6.7,176.0,300.14,238.02
2018,12,11,8,45,509.5,63.0,1.75,7.3,176.0,286.66,233.71
2018,12,11,9,0,337.0,85.0,1.8,7.9,176.0,253.72,210.16
2018,12,11,9,15,456.0,86.0,1.75,8.45,227.0,325.16,270.85
2018,12,11,9,30,575.0,87.0,1.7,9.0,278.0,407.41,338.63
2018,12,11,9,45,704.0,74.5,1.7,9.5,331.0,483.71,400.6
2018,12,11,10,0,833.0,62.0,1.7,10.0,384.0,563.63,463.98
2018,12,11,10,15,853.5,62.0,1.7,10.45,410.5,594.83,487.88
2018,12,11,10,30,874.0,62.0,1.7,10.9,437.0,627.66,512.72
2018,12,11,10,45,879.5,64.0,1.7,11.3,455.0,651.07,529.86
2018,12,11,11,0,885.0,66.0,1.7,11.7,473.0,671.69,544.12
2018,12,11,11,15,850.5,75.0,1.75,12.05,474.0,674.55,545.28
2018,12,11,11,30,816.0,84.0,1.8,12.4,475.0,669.33,540.7
2018,12,11,11,45,837.0,79.5,1.9,12.7,484.0,683.73,551.38
2018,12,11,12,0,858.0,75.0,2.0,13.0,493.0,695.16,559.74
2018,12,11,12,15,877.0,70.5,2.05,13.15,495.0,697.7,561.59
2018,12,11,12,30,896.0,66.0,2.1,13.3,497.0,701.27,564.42
2018,12,11,12,45,892.5,64.5,2.15,13.45,486.0,689.5,555.94
2018,12,11,13,0,889.0,63.0,2.2,13.6,475.0,674.63,545.34
2018,12,11,13,15,879.5,62.0,2.25,13.6,457.0,653.4,530.29
2018,12,11,13,30,870.0,61.0,2.3,13.6,439.0,629.47,512.18
2018,12,11,13,45,856.5,59.5,2.3,13.6,414.0,599.97,489.15
2018,12,11,14,0,843.0,58.0,2.3,13.6,389.0,568.33,464.03
2018,12,11,14,15,813.0,57.5,2.2,13.45,356.5,529.97,432.82
2018,12,11,14,30,783.0,57.0,2.1,13.3,324.0,487.46,397.8
2018,12,11,14,45,762.0,53.5,1.95,13.1,290.5,445.62,362.45
2018,12,11,15,0,741.0,50.0,1.8,12.9,257.0,403.22,325.62
2018,12,11,15,15,698.5,46.5,1.8,12.9,218.5,351.58,280.6
2018,12,11,15,30,656.0,43.0,1.8,12.9,180.0,301.76,235.91
2018,12,11,15,45,571.0,39.5,1.55,11.95,140.0,240.12,182.01
2018,12,11,16,0,486.0,36.0,1.3,11.0,100.0,187.2,134.85
2018,12,11,16,15,350.0,28.0,1.4,10.55,65.0,122.98,77.31
2018,12,11,16,30,214.0,20.0,1.5,10.1,30.0,65.22,0.0
2018,12,11,16,45,107.0,10.0,1.65,9.7,15.0,24.49,0.0
2018,12,11,17,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,12,7,15,45.5,7.5,3.0,6.65,9.0,0.0,0.0
2018,12,12,7,30,91.0,15.0,3.2,6.8,18.0,30.05,0.0
2018,12,12,7,45,178.5,27.0,3.4,6.95,44.0,76.13,41.15
2018,12,12,8,0,266.0,39.0,3.6,7.1,70.0,123.16,88.88
2018,12,12,8,15,325.0,50.0,3.6,7.4,103.0,166.2,128.27
2018,12,12,8,30,384.0,61.0,3.6,7.7,136.0,214.33,171.78
2018,12,12,8,45,553.0,57.0,3.6,8.0,191.0,296.46,242.55
2018,12,12,9,0,722.0,53.0,3.6,8.3,246.0,387.88,320.94
2018,12,12,9,15,716.0,60.5,3.6,8.75,274.5,421.45,351.34
2018,12,12,9,30,710.0,68.0,3.6,9.2,303.0,452.64,378.73
2018,12,12,9,45,717.0,75.0,3.6,9.7,331.5,490.14,410.08
2018,12,12,10,0,724.0,82.0,3.6,10.2,360.0,523.97,437.58
2018,12,12,10,15,809.0,71.0,3.6,10.6,401.0,580.49,483.48
2018,12,12,10,30,894.0,60.0,3.6,11.0,442.0,636.51,528.07
2018,12,12,10,45,905.5,60.0,3.6,11.45,461.5,661.93,547.24
2018,12,12,11,0,917.0,60.0,3.6,11.9,481.0,684.69,563.33
2018,12,12,11,15,924.0,60.5,3.65,12.2,493.5,702.14,575.66
2018,12,12,11,30,931.0,61.0,3.7,12.5,506.0,716.48,585.68
2018,12,12,11,45,934.0,60.5,3.75,12.8,510.5,723.63,590.34
2018,12,12,12,0,937.0,60.0,3.8,13.1,515.0,727.43,592.62
2018,12,12,12,15,933.5,60.5,3.8,13.25,511.5,724.51,590.09
2018,12,12,12,30,930.0,61.0,3.8,13.4,508.0,718.23,585.2
2018,12,12,12,45,922.0,62.0,3.85,13.6,497.0,706.17,576.13
2018,12,12,13,0,914.0,63.0,3.9,13.8,486.0,690.99,564.81
2018,12,12,13,15,871.0,68.0,3.85,13.8,459.0,654.6,537.05
2018,12,12,13,30,828.0,73.0,3.8,13.8,432.0,620.39,509.69
2018,12,12,13,45,805.5,70.0,3.75,13.8,403.0,584.47,481.14
2018,12,12,14,0,783.0,67.0,3.7,13.8,374.0,546.97,450.87
2018,12,12,14,15,726.0,69.0,3.4,13.6,336.5,494.55,407.77
2018,12,12,14,30,669.0,71.0,3.1,13.4,299.0,445.21,366.52
2018,12,12,14,45,659.0,65.0,2.85,13.2,269.5,409.87,336.09
2018,12,12,15,0,649.0,59.0,2.6,13.0,240.0,373.45,303.83
2018,12,12,15,15,642.0,53.5,2.6,13.0,210.5,336.14,269.93
2018,12,12,15,30,635.0,48.0,2.6,13.0,181.0,299.69,235.44
2018,12,12,15,45,521.5,42.5,2.15,11.55,136.0,229.47,175.19
2018,12,12,16,0,408.0,37.0,1.7,10.1,91.0,166.65,121.12
2018,12,12,16,15,338.5,28.5,1.75,9.6,62.0,121.14,76.87
2018,12,12,16,30,269.0,20.0,1.8,9.1,33.0,75.75,0.0
2018,12,12,16,45,134.5,10.0,1.8,8.6,16.5,28.39,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.0,2.05,4.7,11.5,0.0,0.0
2018,12,13,7,30,226.0,16.0,2.1,5.2,23.0,53.28,0.0
2018,12,13,7,45,371.5,23.0,2.15,5.7,56.5,110.99,56.95
2018,12,13,8,0,517.0,30.0,2.2,6.2,90.0,177.58,125.64
2018,12,13,8,15,591.0,35.5,2.4,6.75,130.0,231.55,176.21
2018,12,13,8,30,665.0,41.0,2.6,7.3,170.0,291.22,230.74
2018,12,13,8,45,710.5,44.5,2.75,7.8,209.5,342.44,278.06
2018,12,13,9,0,756.0,48.0,2.9,8.3,249.0,395.8,326.0
2018,12,13,9,15,786.0,51.0,2.95,8.9,285.5,442.87,367.33
2018,12,13,9,30,816.0,54.0,3.0,9.5,322.0,490.06,407.45
2018,12,13,9,45,836.0,55.5,3.1,10.05,353.5,526.6,438.25
2018,12,13,10,0,856.0,57.0,3.2,10.6,385.0,564.82,469.45
2018,12,13,10,15,870.0,58.5,3.2,11.0,410.5,597.91,495.79
2018,12,13,10,30,884.0,60.0,3.2,11.4,436.0,628.91,519.89
2018,12,13,10,45,893.5,60.5,3.25,11.8,455.0,653.5,538.74
2018,12,13,11,0,903.0,61.0,3.3,12.2,474.0,675.4,554.57
2018,12,13,11,15,908.5,62.0,3.3,12.45,486.5,692.33,566.39
2018,12,13,11,30,914.0,63.0,3.3,12.7,499.0,706.17,575.92
2018,12,13,11,45,916.5,63.0,3.35,12.95,503.5,713.56,580.88
2018,12,13,12,0,919.0,63.0,3.4,13.2,508.0,717.67,583.51
2018,12,13,12,15,915.5,63.5,3.35,13.35,504.5,714.87,580.87
2018,12,13,12,30,912.0,64.0,3.3,13.5,501.0,708.78,575.93
2018,12,13,12,45,905.0,64.5,3.3,13.65,490.5,697.08,567.09
2018,12,13,13,0,898.0,65.0,3.3,13.8,480.0,682.29,556.05
2018,12,13,13,15,889.0,64.0,3.25,13.8,462.0,661.46,540.54
2018,12,13,13,30,880.0,63.0,3.2,13.8,444.0,637.88,521.95
2018,12,13,13,45,866.0,62.0,3.15,13.85,419.5,608.65,498.58
2018,12,13,14,0,852.0,61.0,3.1,13.9,395.0,577.27,473.14
2018,12,13,14,15,831.5,59.5,2.95,13.7,364.5,542.94,444.9
2018,12,13,14,30,811.0,58.0,2.8,13.5,334.0,503.85,412.35
2018,12,13,14,45,781.0,55.5,2.6,13.3,298.5,457.9,373.46
2018,12,13,15,0,751.0,53.0,2.4,13.1,263.0,411.92,333.59
2018,12,13,15,15,707.5,49.5,2.4,13.1,224.0,359.52,287.73
2018,12,13,15,30,664.0,46.0,2.4,13.1,185.0,308.92,242.21
2018,12,13,15,45,592.5,41.0,2.05,11.65,145.0,249.69,190.11
2018,12,13,16,0,521.0,36.0,1.7,10.2,105.0,195.57,141.5
2018,12,13,16,15,389.5,28.5,1.75,9.7,69.5,133.52,84.85
2018,12,13,16,30,258.0,21.0,1.8,9.2,34.0,74.97,0.0
2018,12,13,16,45,129.0,10.5,1.85,8.65,17.0,28.25,0.0
2018,12,13,17,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,2.65,8.9,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,2.8,9.2,5.0,4.91,0.0
2018,12,14,7,45,0.0,11.0,2.95,9.55,11.0,10.61,1.04
2018,12,14,8,0,0.0,17.0,3.1,9.9,17.0,16.4,7.89
2018,12,14,8,15,0.0,23.0,3.3,10.3,23.0,22.19,13.21
2018,12,14,8,30,0.0,29.0,3.5,10.7,29.0,27.99,18.4
2018,12,14,8,45,0.0,35.5,3.7,11.1,35.5,34.27,23.93
2018,12,14,9,0,0.0,42.0,3.9,11.5,42.0,40.56,29.38
2018,12,14,9,15,0.0,30.0,4.05,11.8,30.0,28.95,19.38
2018,12,14,9,30,0.0,18.0,4.2,12.1,18.0,17.36,9.35
2018,12,14,9,45,0.0,24.5,4.35,12.4,24.5,23.64,14.73
2018,12,14,10,0,0.0,31.0,4.5,12.7,31.0,29.93,20.07
2018,12,14,10,15,0.0,51.0,4.55,12.8,51.0,49.27,36.55
2018,12,14,10,30,0.0,71.0,4.6,12.9,71.0,68.64,52.92
2018,12,14,10,45,13.0,84.0,4.65,13.05,90.0,89.8,71.06
2018,12,14,11,0,26.0,97.0,4.7,13.2,109.0,115.06,92.55
2018,12,14,11,15,197.0,131.0,4.75,13.25,224.5,281.92,235.11
2018,12,14,11,30,368.0,165.0,4.8,13.3,340.0,449.08,372.84
2018,12,14,11,45,521.0,140.5,4.85,13.35,391.0,529.9,439.65
2018,12,14,12,0,674.0,116.0,4.9,13.4,442.0,614.36,508.35
2018,12,14,12,15,647.0,122.0,4.85,13.45,433.5,601.64,497.27
2018,12,14,12,30,620.0,128.0,4.8,13.5,425.0,586.53,484.71
2018,12,14,12,45,369.5,135.5,4.8,13.55,311.5,415.07,344.94
2018,12,14,13,0,119.0,143.0,4.8,13.6,198.0,234.42,193.29
2018,12,14,13,15,59.5,117.0,4.7,13.55,144.5,158.3,129.28
2018,12,14,13,30,0.0,91.0,4.6,13.5,91.0,88.55,69.49
2018,12,14,13,45,19.0,94.0,4.5,13.45,101.5,106.63,85.34
2018,12,14,14,0,38.0,97.0,4.4,13.4,112.0,120.8,97.72
2018,12,14,14,15,38.0,90.0,4.25,13.25,104.0,112.48,90.76
2018,12,14,14,30,38.0,83.0,4.1,13.1,96.0,104.09,83.69
2018,12,14,14,45,76.0,70.0,3.95,12.95,92.5,112.35,90.94
2018,12,14,15,0,114.0,57.0,3.8,12.8,89.0,117.29,94.83
2018,12,14,15,15,140.0,63.5,3.8,12.8,97.0,131.66,105.9
2018,12,14,15,30,166.0,70.0,3.8,12.8,105.0,144.12,114.49
2018,12,14,15,45,149.0,59.5,3.35,12.25,85.5,119.97,92.57
2018,12,14,16,0,132.0,49.0,2.9,11.7,66.0,97.38,71.72
2018,12,14,16,15,83.5,31.5,2.85,11.5,41.0,59.96,38.15
2018,12,14,16,30,35.0,14.0,2.8,11.3,16.0,23.07,0.0
2018,12,14,16,45,17.5,7.0,2.7,11.1,8.0,9.33,0.0
2018,12,14,17,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,1.65,8.85,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,1.7,9.1,11.0,13.07,0.0
2018,12,15,7,45,45.0,25.0,1.75,9.4,29.5,38.01,16.03
2018,12,15,8,0,70.0,40.0,1.8,9.7,48.0,64.41,45.14
2018,12,15,8,15,93.5,56.0,1.9,10.0,71.0,92.18,70.05
2018,12,15,8,30,117.0,72.0,2.0,10.3,94.0,121.92,96.36
2018,12,15,8,45,117.0,86.5,2.1,10.55,113.0,142.44,115.04
2018,12,15,9,0,117.0,101.0,2.2,10.8,132.0,162.81,133.15
2018,12,15,9,15,90.0,113.5,2.2,11.2,139.5,167.81,137.75
2018,12,15,9,30,63.0,126.0,2.2,11.6,147.0,165.06,135.37
2018,12,15,9,45,44.0,128.5,2.2,12.0,143.5,158.41,129.49
2018,12,15,10,0,25.0,131.0,2.2,12.4,140.0,150.72,122.55
2018,12,15,10,15,59.0,151.0,2.15,12.8,175.0,193.81,158.6
2018,12,15,10,30,93.0,171.0,2.1,13.2,210.0,238.65,195.47
2018,12,15,10,45,54.0,167.5,2.05,13.6,190.5,210.64,171.25
2018,12,15,11,0,15.0,164.0,2.0,14.0,171.0,174.91,140.77
2018,12,15,11,15,42.0,178.0,2.0,14.2,198.0,215.23,174.21
2018,12,15,11,30,69.0,192.0,2.0,14.4,225.0,249.9,202.53
2018,12,15,11,45,94.0,200.5,1.95,14.6,245.5,277.23,224.67
2018,12,15,12,0,119.0,209.0,1.9,14.8,266.0,312.61,252.94
2018,12,15,12,15,178.0,203.0,1.9,14.95,288.0,346.51,280.9
2018,12,15,12,30,237.0,197.0,1.9,15.1,310.0,387.82,314.22
2018,12,15,12,45,207.5,191.5,1.9,15.2,289.0,351.37,284.94
2018,12,15,13,0,178.0,186.0,1.9,15.3,268.0,323.11,262.19
2018,12,15,13,15,121.0,178.0,1.8,15.3,233.0,274.18,222.17
2018,12,15,13,30,64.0,170.0,1.7,15.3,198.0,219.7,177.39
2018,12,15,13,45,35.0,146.0,1.65,15.3,161.0,173.74,139.78
2018,12,15,14,0,6.0,122.0,1.6,15.3,124.0,124.95,99.34
2018,12,15,14,15,15.5,103.0,1.55,15.2,108.5,110.42,87.73
2018,12,15,14,30,25.0,84.0,1.5,15.1,93.0,98.32,77.88
2018,12,15,14,45,36.5,90.5,1.4,14.95,101.5,110.89,88.46
2018,12,15,15,0,48.0,97.0,1.3,14.8,110.0,123.27,98.58
2018,12,15,15,15,24.0,73.5,1.3,14.8,80.0,85.69,66.84
2018,12,15,15,30,0.0,50.0,1.3,14.8,50.0,48.6,35.56
2018,12,15,15,45,0.0,39.5,1.4,13.9,39.5,38.16,26.58
2018,12,15,16,0,0.0,29.0,1.5,13.0,29.0,28.0,17.68
2018,12,15,16,15,8.0,19.0,1.55,12.55,19.5,20.38,9.95
2018,12,15,16,30,16.0,9.0,1.6,12.1,10.0,12.38,0.0
2018,12,15,16,45,8.0,4.5,1.65,11.65,5.0,5.55,0.0
2018,12,15,17,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,2.75,10.55,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,2.8,10.8,4.0,3.93,0.0
2018,12,16,7,45,0.0,10.0,2.85,11.1,10.0,9.64,0.0
2018,12,16,8,0,0.0,16.0,2.9,11.4,16.0,15.43,6.95
2018,12,16,8,15,0.0,23.0,3.05,11.6,23.0,22.19,13.1
2018,12,16,8,30,0.0,30.0,3.2,11.8,30.0,28.96,19.11
2018,12,16,8,45,0.0,33.5,3.4,12.05,33.5,32.34,22.16
2018,12,16,9,0,0.0,37.0,3.6,12.3,37.0,35.72,25.13
2018,12,16,9,15,0.0,36.0,3.65,12.5,36.0,34.75,24.31
2018,12,16,9,30,0.0,35.0,3.7,12.7,35.0,33.79,23.45
2018,12,16,9,45,0.0,28.5,3.7,12.9,28.5,27.51,18.02
2018,12,16,10,0,0.0,22.0,3.7,13.1,22.0,21.23,12.59
2018,12,16,10,15,0.0,32.5,3.8,13.2,32.5,31.38,21.24
2018,12,16,10,30,0.0,43.0,3.9,13.3,43.0,41.53,29.85
2018,12,16,10,45,0.0,59.0,4.0,13.45,59.0,57.02,42.92
2018,12,16,11,0,0.0,75.0,4.1,13.6,75.0,72.52,55.92
2018,12,16,11,15,0.0,67.0,4.05,13.6,67.0,64.77,49.33
2018,12,16,11,30,0.0,59.0,4.0,13.6,59.0,57.02,42.77
2018,12,16,11,45,2.0,65.5,3.95,13.6,66.5,64.7,49.29
2018,12,16,12,0,4.0,72.0,3.9,13.6,74.0,72.39,55.82
2018,12,16,12,15,2.0,68.0,3.85,13.6,69.0,67.13,51.32
2018,12,16,12,30,0.0,64.0,3.8,13.6,64.0,61.87,46.84
2018,12,16,12,45,0.0,54.5,3.75,13.6,54.5,52.67,39.1
2018,12,16,13,0,0.0,45.0,3.7,13.6,45.0,43.47,31.35
2018,12,16,13,15,0.0,44.0,3.7,13.6,44.0,42.5,30.57
2018,12,16,13,30,0.0,43.0,3.7,13.6,43.0,41.53,29.78
2018,12,16,13,45,0.0,42.0,3.75,13.6,42.0,40.56,29.0
2018,12,16,14,0,0.0,41.0,3.8,13.6,41.0,39.59,28.22
2018,12,16,14,15,0.0,33.5,3.8,13.5,33.5,32.34,22.08
2018,12,16,14,30,0.0,26.0,3.8,13.4,26.0,25.09,15.91
2018,12,16,14,45,0.0,25.5,3.75,13.35,25.5,24.61,15.51
2018,12,16,15,0,0.0,25.0,3.7,13.3,25.0,24.12,15.1
2018,12,16,15,15,0.0,22.5,3.7,13.3,22.5,21.7,12.99
2018,12,16,15,30,0.0,20.0,3.7,13.3,20.0,19.29,10.84
2018,12,16,15,45,0.0,16.5,3.6,13.0,16.5,15.91,7.85
2018,12,16,16,0,0.0,13.0,3.5,12.7,13.0,12.53,4.81
2018,12,16,16,15,0.0,9.5,3.45,12.6,9.5,9.16,1.48
2018,12,16,16,30,0.0,6.0,3.4,12.5,6.0,5.78,0.0
2018,12,16,16,45,0.0,3.0,3.35,12.45,3.0,2.95,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,7,15,6.0,3.0,1.45,7.6,3.0,0.0,0.0
2018,12,17,7,30,12.0,6.0,1.4,8.1,6.0,7.8,0.0
2018,12,17,7,45,7.0,18.5,1.35,8.65,18.5,19.98,4.9
2018,12,17,8,0,2.0,31.0,1.3,9.2,31.0,31.15,19.85
2018,12,17,8,15,10.5,46.5,1.4,9.65,48.5,49.77,36.33
2018,12,17,8,30,19.0,62.0,1.5,10.1,66.0,71.54,55.31
2018,12,17,8,45,63.0,80.0,1.55,10.5,96.0,108.93,87.18
2018,12,17,9,0,107.0,98.0,1.6,10.9,126.0,154.69,126.16
2018,12,17,9,15,163.5,112.0,1.55,11.25,161.5,200.55,164.99
2018,12,17,9,30,220.0,126.0,1.5,11.6,197.0,256.31,211.47
2018,12,17,9,45,412.5,112.0,1.5,11.9,261.5,358.31,295.83
2018,12,17,10,0,605.0,98.0,1.5,12.2,326.0,468.43,384.32
2018,12,17,10,15,731.5,79.5,1.5,12.45,374.0,537.88,439.08
2018,12,17,10,30,858.0,61.0,1.5,12.7,422.0,609.42,494.59
2018,12,17,10,45,868.0,62.0,1.5,12.95,441.5,634.7,513.06
2018,12,17,11,0,878.0,63.0,1.5,13.2,461.0,657.42,529.45
2018,12,17,11,15,883.5,63.5,1.5,13.35,473.0,673.78,540.6
2018,12,17,11,30,889.0,64.0,1.5,13.5,485.0,687.16,549.64
2018,12,17,11,45,848.5,74.5,1.55,13.6,479.5,681.73,545.5
2018,12,17,12,0,808.0,85.0,1.6,13.7,474.0,668.35,535.77
2018,12,17,12,15,601.5,129.5,1.65,13.75,418.5,577.43,465.41
2018,12,17,12,30,395.0,174.0,1.7,13.8,363.0,478.74,387.4
2018,12,17,12,45,344.5,175.5,1.7,13.85,338.0,434.42,353.13
2018,12,17,13,0,294.0,177.0,1.7,13.9,313.0,398.48,324.43
2018,12,17,13,15,233.0,162.5,1.7,13.8,267.5,337.57,275.91
2018,12,17,13,30,172.0,148.0,1.7,13.7,222.0,270.39,221.7
2018,12,17,13,45,189.0,153.5,1.7,13.65,231.0,283.85,233.01
2018,12,17,14,0,206.0,159.0,1.7,13.6,240.0,296.19,242.91
2018,12,17,14,15,160.0,138.5,1.6,13.35,198.5,241.49,198.03
2018,12,17,14,30,114.0,118.0,1.5,13.1,157.0,189.16,154.77
2018,12,17,14,45,158.0,103.5,1.4,12.85,151.5,197.07,161.5
2018,12,17,15,0,202.0,89.0,1.3,12.6,146.0,195.19,159.28
2018,12,17,15,15,127.0,75.5,1.3,12.6,109.5,135.66,108.88
2018,12,17,15,30,52.0,62.0,1.3,12.6,73.0,87.41,68.11
2018,12,17,15,45,59.0,51.0,1.2,11.65,61.0,75.86,57.59
2018,12,17,16,0,66.0,40.0,1.1,10.7,49.0,63.65,45.96
2018,12,17,16,15,55.5,29.0,1.1,10.45,34.5,46.6,29.29
2018,12,17,16,30,45.0,18.0,1.1,10.2,20.0,30.09,0.0
2018,12,17,16,45,22.5,9.0,1.15,9.95,10.0,12.08,0.0
2018,12,17,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.55,7.7,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.5,8.2,10.0,15.74,0.0
2018,12,18,7,45,149.5,22.5,1.5,8.7,36.5,61.13,21.29
2018,12,18,8,0,255.0,36.0,1.5,9.2,63.0,114.12,79.02
2018,12,18,8,15,361.0,41.5,1.55,9.65,98.0,165.06,123.71
2018,12,18,8,30,467.0,47.0,1.6,10.1,133.0,224.83,175.53
2018,12,18,8,45,348.5,70.5,1.65,10.5,143.0,223.69,179.9
2018,12,18,9,0,230.0,94.0,1.7,10.9,153.0,208.03,169.93
2018,12,18,9,15,430.0,85.0,1.7,11.25,215.5,306.35,252.24
2018,12,18,9,30,630.0,76.0,1.7,11.6,278.0,416.24,342.15
2018,12,18,9,45,672.0,77.0,1.65,11.9,312.0,461.45,378.67
2018,12,18,10,0,714.0,78.0,1.6,12.2,346.0,507.25,415.1
2018,12,18,10,15,621.0,102.0,1.55,12.5,346.5,498.69,407.36
2018,12,18,10,30,528.0,126.0,1.5,12.8,347.0,479.71,391.43
2018,12,18,10,45,649.5,106.0,1.45,13.1,390.5,550.22,446.91
2018,12,18,11,0,771.0,86.0,1.4,13.4,434.0,616.69,497.46
2018,12,18,11,15,822.5,76.5,1.4,13.6,457.0,651.44,523.16
2018,12,18,11,30,874.0,67.0,1.4,13.8,480.0,679.89,543.1
2018,12,18,11,45,877.0,67.5,1.35,13.95,485.5,688.46,548.08
2018,12,18,12,0,880.0,68.0,1.3,14.1,491.0,693.91,551.07
2018,12,18,12,15,879.5,67.5,1.35,14.2,488.5,692.58,550.33
2018,12,18,12,30,879.0,67.0,1.4,14.3,486.0,688.07,547.46
2018,12,18,12,45,792.5,85.0,1.4,14.4,457.0,647.47,517.58
2018,12,18,13,0,706.0,103.0,1.4,14.5,428.0,603.48,483.72
2018,12,18,13,15,549.5,131.0,1.4,14.5,378.5,517.83,417.41
2018,12,18,13,30,393.0,159.0,1.4,14.5,329.0,439.32,355.3
2018,12,18,13,45,321.5,158.0,1.45,14.55,292.0,378.0,307.28
2018,12,18,14,0,250.0,157.0,1.5,14.6,255.0,326.93,266.23
2018,12,18,14,15,175.0,148.5,1.5,14.45,214.5,261.68,213.37
2018,12,18,14,30,100.0,140.0,1.5,14.3,174.0,207.47,168.67
2018,12,18,14,45,128.5,125.5,1.45,14.15,164.5,202.39,164.72
2018,12,18,15,0,157.0,111.0,1.4,14.0,155.0,195.04,158.21
2018,12,18,15,15,234.5,89.5,1.4,14.0,144.5,202.56,162.94
2018,12,18,15,30,312.0,68.0,1.4,14.0,134.0,203.34,160.49
2018,12,18,15,45,397.5,51.5,1.2,13.0,117.5,200.94,153.78
2018,12,18,16,0,483.0,35.0,1.0,12.0,101.0,188.97,136.78
2018,12,18,16,15,379.0,28.0,1.05,11.65,68.5,132.92,85.77
2018,12,18,16,30,275.0,21.0,1.1,11.3,36.0,80.65,1.61
2018,12,18,16,45,137.5,10.5,1.15,10.95,18.0,30.25,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
