Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,15,32.5,3.5,1.0,8.8,4.0,0.0,0.0
2018,12,19,7,30,65.0,7.0,1.0,9.1,8.0,16.95,0.0
2018,12,19,7,45,45.5,6.5,0.95,9.45,8.5,18.65,1.89
2018,12,19,8,0,26.0,6.0,0.9,9.8,9.0,15.6,6.28
2018,12,19,8,15,14.5,11.0,1.0,10.15,13.0,15.71,7.36
2018,12,19,8,30,3.0,16.0,1.1,10.5,17.0,16.46,8.47
2018,12,19,8,45,6.5,24.0,1.2,10.85,26.0,25.87,16.69
2018,12,19,9,0,10.0,32.0,1.3,11.2,35.0,35.44,25.04
2018,12,19,9,15,5.0,50.5,1.4,11.6,52.0,51.13,38.55
2018,12,19,9,30,0.0,69.0,1.5,12.0,69.0,66.96,51.98
2018,12,19,9,45,10.5,83.0,1.6,12.45,87.0,86.76,68.78
2018,12,19,10,0,21.0,97.0,1.7,12.9,105.0,110.65,88.89
2018,12,19,10,15,24.5,100.5,1.75,13.15,110.5,116.76,93.9
2018,12,19,10,30,28.0,104.0,1.8,13.4,116.0,123.03,99.06
2018,12,19,10,45,63.0,119.5,1.9,13.7,147.5,162.64,132.57
2018,12,19,11,0,98.0,135.0,2.0,14.0,179.0,210.37,172.24
2018,12,19,11,15,86.0,148.5,2.05,14.15,188.0,218.75,178.4
2018,12,19,11,30,74.0,162.0,2.1,14.3,197.0,219.13,178.19
2018,12,19,11,45,52.0,170.0,2.15,14.5,194.5,213.31,172.64
2018,12,19,12,0,30.0,178.0,2.2,14.7,192.0,207.2,166.89
2018,12,19,12,15,45.5,180.5,2.2,14.8,202.0,220.78,178.29
2018,12,19,12,30,61.0,183.0,2.2,14.9,212.0,234.25,189.51
2018,12,19,12,45,54.0,174.0,2.15,15.0,199.5,218.98,176.95
2018,12,19,13,0,47.0,165.0,2.1,15.1,187.0,203.79,164.52
2018,12,19,13,15,145.0,151.5,2.0,15.05,215.0,259.63,212.23
2018,12,19,13,30,243.0,138.0,1.9,15.0,243.0,311.81,255.77
2018,12,19,13,45,315.5,129.5,1.8,15.0,258.5,350.03,286.69
2018,12,19,14,0,388.0,121.0,1.7,15.0,274.0,375.23,306.78
2018,12,19,14,15,440.0,107.5,1.55,14.85,268.5,378.12,308.7
2018,12,19,14,30,492.0,94.0,1.4,14.7,263.0,379.55,308.9
2018,12,19,14,45,557.5,77.0,1.25,14.55,249.5,376.23,304.64
2018,12,19,15,0,623.0,60.0,1.1,14.4,236.0,366.3,294.01
2018,12,19,15,15,641.5,53.0,1.1,14.4,211.5,339.51,269.14
2018,12,19,15,30,660.0,46.0,1.1,14.4,187.0,311.56,242.01
2018,12,19,15,45,595.0,41.5,0.9,13.6,148.0,255.11,192.49
2018,12,19,16,0,530.0,37.0,0.7,12.8,109.0,203.05,146.02
2018,12,19,16,15,408.0,29.0,0.65,12.6,73.0,141.57,91.36
2018,12,19,16,30,286.0,21.0,0.6,12.4,37.0,83.4,5.87
2018,12,19,16,45,143.0,10.5,0.6,12.15,18.5,31.25,0.0
2018,12,19,17,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,2.1,6.3,4.0,6.69,0.0
2018,12,20,7,45,9.0,6.5,2.1,6.35,6.5,8.48,0.0
2018,12,20,8,0,0.0,9.0,2.1,6.4,9.0,8.67,1.47
2018,12,20,8,15,0.0,13.5,2.05,6.6,13.5,13.01,5.52
2018,12,20,8,30,0.0,18.0,2.0,6.8,18.0,17.36,9.46
2018,12,20,8,45,0.0,23.5,1.95,6.95,23.5,22.67,14.22
2018,12,20,9,0,0.0,29.0,1.9,7.1,29.0,27.98,18.95
2018,12,20,9,15,0.0,39.0,1.85,7.35,39.0,37.65,27.43
2018,12,20,9,30,0.0,49.0,1.8,7.6,49.0,47.33,35.84
2018,12,20,9,45,1.0,81.5,1.7,7.9,82.0,80.1,64.15
2018,12,20,10,0,2.0,114.0,1.6,8.2,115.0,114.45,93.36
2018,12,20,10,15,5.0,128.0,1.55,8.4,130.0,130.72,106.94
2018,12,20,10,30,8.0,142.0,1.5,8.6,145.0,147.22,120.64
2018,12,20,10,45,17.5,157.5,1.45,8.8,165.0,169.73,139.41
2018,12,20,11,0,27.0,173.0,1.4,9.0,185.0,199.52,164.0
2018,12,20,11,15,24.0,175.5,1.35,9.1,186.5,193.39,158.55
2018,12,20,11,30,21.0,178.0,1.3,9.2,188.0,194.03,158.82
2018,12,20,11,45,23.0,181.0,1.3,9.3,192.0,198.64,162.55
2018,12,20,12,0,25.0,184.0,1.3,9.4,196.0,203.28,166.3
2018,12,20,12,15,25.0,182.5,1.3,9.5,194.5,201.64,164.89
2018,12,20,12,30,25.0,181.0,1.3,9.6,193.0,200.02,163.54
2018,12,20,12,45,22.0,174.5,1.35,9.65,185.0,190.91,156.05
2018,12,20,13,0,19.0,168.0,1.4,9.7,177.0,181.89,148.65
2018,12,20,13,15,19.0,162.0,1.4,9.7,170.5,175.47,143.5
2018,12,20,13,30,19.0,156.0,1.4,9.7,164.0,169.08,138.35
2018,12,20,13,45,26.0,155.0,1.4,9.75,165.5,178.52,146.48
2018,12,20,14,0,33.0,154.0,1.4,9.8,167.0,181.74,149.37
2018,12,20,14,15,31.5,140.0,1.35,9.7,151.5,164.84,135.4
2018,12,20,14,30,30.0,126.0,1.3,9.6,136.0,148.05,121.46
2018,12,20,14,45,24.5,113.0,1.25,9.55,120.5,130.53,106.68
2018,12,20,15,0,19.0,100.0,1.2,9.5,105.0,109.58,88.84
2018,12,20,15,15,9.5,81.0,1.2,9.5,83.5,85.07,67.8
2018,12,20,15,30,0.0,62.0,1.2,9.5,62.0,61.38,47.34
2018,12,20,15,45,0.0,49.5,1.05,9.2,49.5,48.83,36.3
2018,12,20,16,0,0.0,37.0,0.9,8.9,37.0,36.26,25.09
2018,12,20,16,15,0.0,25.0,0.9,8.75,25.0,24.17,13.78
2018,12,20,16,30,0.0,13.0,0.9,8.6,13.0,12.54,0.0
2018,12,20,16,45,0.0,6.5,0.9,8.5,6.5,6.39,0.0
2018,12,20,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,7,15,23.5,3.0,1.05,9.2,3.5,0.0,0.0
2018,12,21,7,30,47.0,6.0,1.1,9.3,7.0,13.03,0.0
2018,12,21,7,45,234.0,17.5,1.2,9.45,39.5,71.78,16.36
2018,12,21,8,0,421.0,29.0,1.3,9.6,72.0,147.07,98.61
2018,12,21,8,15,355.5,30.5,1.35,9.8,78.0,149.2,110.08
2018,12,21,8,30,290.0,32.0,1.4,10.0,84.0,144.47,111.82
2018,12,21,8,45,145.0,36.0,1.5,10.25,62.0,102.47,80.86
2018,12,21,9,0,0.0,40.0,1.6,10.5,40.0,38.62,27.8
2018,12,21,9,15,0.0,49.5,1.65,10.75,49.5,47.82,35.8
2018,12,21,9,30,0.0,59.0,1.7,11.0,59.0,57.01,43.66
2018,12,21,9,45,3.5,83.5,1.75,11.25,85.0,83.53,66.27
2018,12,21,10,0,7.0,108.0,1.8,11.5,111.0,110.92,89.34
2018,12,21,10,15,11.0,128.0,1.85,11.75,132.5,134.3,108.8
2018,12,21,10,30,15.0,148.0,1.9,12.0,154.0,158.06,128.38
2018,12,21,10,45,8.5,130.0,1.9,12.25,133.5,134.49,108.36
2018,12,21,11,0,2.0,112.0,1.9,12.5,113.0,111.3,88.7
2018,12,21,11,15,16.0,136.0,1.95,12.7,143.5,145.65,117.57
2018,12,21,11,30,30.0,160.0,2.0,12.9,174.0,186.84,151.62
2018,12,21,11,45,70.0,174.5,2.0,13.1,208.0,230.8,188.29
2018,12,21,12,0,110.0,189.0,2.0,13.3,242.0,283.09,231.09
2018,12,21,12,15,142.5,196.5,2.0,13.35,265.0,314.27,256.51
2018,12,21,12,30,175.0,204.0,2.0,13.4,288.0,344.93,281.37
2018,12,21,12,45,343.5,175.0,2.05,13.5,335.0,433.34,354.61
2018,12,21,13,0,512.0,146.0,2.1,13.6,382.0,518.44,423.03
2018,12,21,13,15,391.0,148.5,2.1,13.6,325.0,434.26,355.31
2018,12,21,13,30,270.0,151.0,2.1,13.6,268.0,344.27,282.78
2018,12,21,13,45,289.0,148.5,2.05,13.55,268.0,347.57,285.95
2018,12,21,14,0,308.0,146.0,2.0,13.5,268.0,349.11,287.09
2018,12,21,14,15,342.0,129.0,1.95,13.3,255.0,347.83,286.18
2018,12,21,14,30,376.0,112.0,1.9,13.1,242.0,336.1,276.57
2018,12,21,14,45,499.5,86.5,1.9,12.95,240.0,358.82,294.36
2018,12,21,15,0,623.0,61.0,1.9,12.8,238.0,368.94,300.23
2018,12,21,15,15,588.0,58.0,1.9,12.8,206.0,325.95,262.2
2018,12,21,15,30,553.0,55.0,1.9,12.8,174.0,284.26,224.58
2018,12,21,15,45,487.5,47.0,1.7,11.6,136.0,228.43,175.9
2018,12,21,16,0,422.0,39.0,1.5,10.4,98.0,177.57,130.78
2018,12,21,16,15,329.0,30.5,1.55,10.1,67.0,124.98,83.14
2018,12,21,16,30,236.0,22.0,1.6,9.8,36.0,75.82,12.74
2018,12,21,16,45,118.0,11.0,1.65,9.5,18.0,28.44,0.0
2018,12,21,17,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,22,7,15,69.5,5.5,1.5,4.2,7.0,0.0,0.0
2018,12,22,7,30,139.0,11.0,1.5,4.6,14.0,31.7,0.0
2018,12,22,7,45,183.0,22.5,1.5,5.05,35.5,66.07,12.73
2018,12,22,8,0,227.0,34.0,1.5,5.5,57.0,103.33,70.93
2018,12,22,8,15,267.0,46.5,1.55,5.9,85.5,139.58,105.84
2018,12,22,8,30,307.0,59.0,1.6,6.3,114.0,179.35,142.22
2018,12,22,8,45,326.5,71.0,1.7,6.7,142.0,213.78,174.08
2018,12,22,9,0,346.0,83.0,1.8,7.1,170.0,249.24,206.14
2018,12,22,9,15,276.5,101.0,1.75,7.45,177.5,244.78,204.15
2018,12,22,9,30,207.0,119.0,1.7,7.8,185.0,240.36,201.03
2018,12,22,9,45,288.0,126.0,1.7,8.1,227.5,298.19,250.06
2018,12,22,10,0,369.0,133.0,1.7,8.4,270.0,367.73,307.49
2018,12,22,10,15,361.5,145.5,1.6,8.65,287.5,380.4,317.19
2018,12,22,10,30,354.0,158.0,1.5,8.9,305.0,398.79,331.31
2018,12,22,10,45,403.0,156.5,1.35,9.15,331.5,443.73,366.71
2018,12,22,11,0,452.0,155.0,1.2,9.4,358.0,481.71,395.82
2018,12,22,11,15,457.5,158.5,1.2,9.75,369.0,496.03,406.15
2018,12,22,11,30,463.0,162.0,1.2,10.1,380.0,508.83,415.39
2018,12,22,11,45,379.5,180.5,1.15,10.45,360.5,466.99,380.83
2018,12,22,12,0,296.0,199.0,1.1,10.8,341.0,431.82,351.4
2018,12,22,12,15,282.5,199.5,1.05,11.05,334.5,423.05,344.09
2018,12,22,12,30,269.0,200.0,1.0,11.3,328.0,413.34,335.82
2018,12,22,12,45,225.0,200.0,1.0,11.6,306.0,373.34,303.69
2018,12,22,13,0,181.0,200.0,1.0,11.9,284.0,341.67,277.93
2018,12,22,13,15,105.0,181.0,1.0,11.9,229.5,267.43,217.79
2018,12,22,13,30,29.0,162.0,1.0,11.9,175.0,188.31,152.58
2018,12,22,13,45,49.0,163.0,1.0,11.85,183.0,201.91,164.65
2018,12,22,14,0,69.0,164.0,1.0,11.8,191.0,214.73,175.56
2018,12,22,14,15,48.0,145.5,1.0,11.75,163.5,180.53,147.25
2018,12,22,14,30,27.0,127.0,1.0,11.7,136.0,147.58,119.88
2018,12,22,14,45,29.0,111.5,1.0,11.65,120.5,131.03,106.22
2018,12,22,15,0,31.0,96.0,1.0,11.6,105.0,114.35,92.17
2018,12,22,15,15,31.5,84.0,1.0,11.6,92.0,100.91,80.58
2018,12,22,15,30,32.0,72.0,1.0,11.6,79.0,87.45,68.73
2018,12,22,15,45,17.0,57.5,0.95,10.8,61.0,65.72,50.08
2018,12,22,16,0,2.0,43.0,0.9,10.0,43.0,43.49,31.03
2018,12,22,16,15,12.0,30.0,0.9,9.85,30.5,34.14,21.5
2018,12,22,16,30,22.0,17.0,0.9,9.7,18.0,22.94,1.82
2018,12,22,16,45,22.0,10.0,0.9,9.55,10.0,13.15,0.0
2018,12,22,17,0,22.0,3.0,0.9,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,0.95,9.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,7,15,22.5,4.0,1.0,6.95,4.5,0.0,0.0
2018,12,23,7,30,45.0,8.0,0.9,7.2,9.0,14.56,0.0
2018,12,23,7,45,116.0,22.0,0.8,7.45,31.5,51.85,6.66
2018,12,23,8,0,187.0,36.0,0.7,7.7,54.0,95.66,65.17
2018,12,23,8,15,238.0,47.5,0.7,8.05,82.5,131.9,99.03
2018,12,23,8,30,289.0,59.0,0.7,8.4,111.0,172.84,135.43
2018,12,23,8,45,285.5,73.5,0.65,8.7,135.0,200.53,161.24
2018,12,23,9,0,282.0,88.0,0.6,9.0,159.0,221.59,180.72
2018,12,23,9,15,153.0,91.0,0.7,9.55,130.5,175.55,144.11
2018,12,23,9,30,24.0,94.0,0.8,10.1,102.0,108.65,87.8
2018,12,23,9,45,50.5,118.0,0.85,10.65,136.5,149.8,122.74
2018,12,23,10,0,77.0,142.0,0.9,11.2,171.0,192.83,158.38
2018,12,23,10,15,214.5,146.0,1.05,11.55,233.5,293.63,242.36
2018,12,23,10,30,352.0,150.0,1.2,11.9,296.0,388.1,319.09
2018,12,23,10,45,321.0,160.5,1.35,12.3,298.5,387.72,317.74
2018,12,23,11,0,290.0,171.0,1.5,12.7,301.0,385.08,315.07
2018,12,23,11,15,237.0,183.0,1.5,12.85,291.5,367.44,299.89
2018,12,23,11,30,184.0,195.0,1.5,13.0,282.0,339.5,276.61
2018,12,23,11,45,237.5,191.5,1.5,13.15,305.0,381.78,310.96
2018,12,23,12,0,291.0,188.0,1.5,13.3,328.0,415.69,338.09
2018,12,23,12,15,370.0,176.0,1.5,13.35,353.0,456.67,371.2
2018,12,23,12,30,449.0,164.0,1.5,13.4,378.0,505.08,409.27
2018,12,23,12,45,311.0,180.5,1.5,13.45,327.5,417.75,339.17
2018,12,23,13,0,173.0,197.0,1.5,13.5,277.0,332.87,270.33
2018,12,23,13,15,186.5,191.0,1.5,13.45,274.5,332.7,271.1
2018,12,23,13,30,200.0,185.0,1.5,13.4,272.0,331.55,270.57
2018,12,23,13,45,154.0,167.5,1.45,13.35,232.5,279.07,228.0
2018,12,23,14,0,108.0,150.0,1.4,13.3,193.0,228.31,186.5
2018,12,23,14,15,63.5,119.0,1.35,13.15,144.0,159.07,129.39
2018,12,23,14,30,19.0,88.0,1.3,13.0,95.0,99.55,79.35
2018,12,23,14,45,12.0,70.5,1.25,12.85,74.5,74.55,58.31
2018,12,23,15,0,5.0,53.0,1.2,12.7,54.0,53.54,40.4
2018,12,23,15,15,3.5,36.5,1.2,12.7,37.0,36.73,25.97
2018,12,23,15,30,2.0,20.0,1.2,12.7,20.0,20.06,11.58
2018,12,23,15,45,1.0,13.5,1.0,11.8,13.5,13.36,5.78
2018,12,23,16,0,0.0,7.0,0.8,10.9,7.0,6.74,0.06
2018,12,23,16,15,12.0,5.5,0.8,10.65,6.0,9.67,1.81
2018,12,23,16,30,24.0,4.0,0.8,10.4,5.0,10.63,0.0
2018,12,23,16,45,24.0,3.5,0.75,10.2,3.5,7.1,0.0
2018,12,23,17,0,24.0,3.0,0.7,10.0,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.65,9.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.85,8.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,1.9,8.6,2.0,1.97,0.0
2018,12,24,7,45,0.0,4.5,2.0,8.95,4.5,4.33,0.0
2018,12,24,8,0,0.0,7.0,2.1,9.3,7.0,6.74,0.0
2018,12,24,8,15,0.0,11.5,2.2,9.6,11.5,11.08,3.73
2018,12,24,8,30,0.0,16.0,2.3,9.9,16.0,15.43,7.61
2018,12,24,8,45,23.0,20.5,2.4,10.2,26.5,30.1,20.19
2018,12,24,9,0,46.0,25.0,2.5,10.5,37.0,48.02,35.86
2018,12,24,9,15,34.0,51.5,2.55,10.85,61.0,66.72,52.17
2018,12,24,9,30,22.0,78.0,2.6,11.2,85.0,89.97,72.01
2018,12,24,9,45,11.0,71.5,2.65,11.55,75.0,75.17,59.17
2018,12,24,10,0,0.0,65.0,2.7,11.9,65.0,62.82,48.34
2018,12,24,10,15,0.0,77.5,2.85,12.2,77.5,75.07,58.64
2018,12,24,10,30,0.0,90.0,3.0,12.5,90.0,87.66,69.12
2018,12,24,10,45,0.0,88.0,3.1,12.85,88.0,85.5,67.1
2018,12,24,11,0,0.0,86.0,3.2,13.2,86.0,83.39,65.16
2018,12,24,11,15,0.0,79.0,3.3,13.25,79.0,76.4,59.21
2018,12,24,11,30,0.0,72.0,3.4,13.3,72.0,69.61,53.45
2018,12,24,11,45,0.0,54.5,3.55,13.4,54.5,52.67,39.11
2018,12,24,12,0,0.0,37.0,3.7,13.5,37.0,35.74,24.76
2018,12,24,12,15,0.0,37.5,3.7,13.35,37.5,36.22,25.19
2018,12,24,12,30,0.0,38.0,3.7,13.2,38.0,36.7,25.62
2018,12,24,12,45,0.0,36.0,3.75,13.1,36.0,34.77,24.0
2018,12,24,13,0,0.0,34.0,3.8,13.0,34.0,32.84,22.39
2018,12,24,13,15,0.0,32.5,3.7,12.85,32.5,31.38,21.19
2018,12,24,13,30,0.0,31.0,3.6,12.7,31.0,29.93,19.99
2018,12,24,13,45,0.0,33.0,3.55,12.6,33.0,31.86,21.69
2018,12,24,14,0,0.0,35.0,3.5,12.5,35.0,33.79,23.39
2018,12,24,14,15,0.0,33.0,3.45,12.45,33.0,31.86,21.77
2018,12,24,14,30,0.0,31.0,3.4,12.4,31.0,29.92,20.14
2018,12,24,14,45,0.0,26.5,3.4,12.35,26.5,25.57,16.42
2018,12,24,15,0,0.0,22.0,3.4,12.3,22.0,21.22,12.68
2018,12,24,15,15,0.0,16.5,3.4,12.3,16.5,15.91,8.08
2018,12,24,15,30,0.0,11.0,3.4,12.3,11.0,10.6,3.46
2018,12,24,15,45,0.0,9.0,3.65,12.15,9.0,8.67,1.75
2018,12,24,16,0,0.0,7.0,3.9,12.0,7.0,6.74,0.02
2018,12,24,16,15,46.5,8.5,4.05,11.85,11.5,24.41,12.63
2018,12,24,16,30,93.0,10.0,4.2,11.7,16.0,34.7,7.63
2018,12,24,16,45,52.5,6.0,4.35,11.55,9.0,14.0,0.0
2018,12,24,17,0,12.0,2.0,4.5,11.4,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.4,11.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.0,2.45,5.4,6.0,0.0,0.0
2018,12,25,7,30,128.0,10.0,2.5,6.0,12.0,28.51,0.0
2018,12,25,7,45,298.5,19.0,2.5,6.6,42.5,83.73,5.54
2018,12,25,8,0,469.0,28.0,2.5,7.2,73.0,152.56,100.62
2018,12,25,8,15,555.5,33.0,2.6,7.6,112.0,206.33,152.46
2018,12,25,8,30,642.0,38.0,2.7,8.0,151.0,267.0,207.66
2018,12,25,8,45,695.0,40.5,2.8,8.4,190.5,318.58,255.55
2018,12,25,9,0,748.0,43.0,2.9,8.8,230.0,373.07,304.87
2018,12,25,9,15,778.5,47.0,3.0,9.2,267.5,421.39,348.07
2018,12,25,9,30,809.0,51.0,3.1,9.6,305.0,467.22,388.07
2018,12,25,9,45,828.0,54.0,3.2,10.05,337.5,508.23,422.98
2018,12,25,10,0,847.0,57.0,3.3,10.5,370.0,548.09,455.99
2018,12,25,10,15,864.0,58.0,3.45,10.85,397.5,582.95,484.62
2018,12,25,10,30,881.0,59.0,3.6,11.2,425.0,615.99,511.22
2018,12,25,10,45,893.5,59.5,3.75,11.55,446.0,643.47,533.02
2018,12,25,11,0,906.0,60.0,3.9,11.9,467.0,668.44,552.31
2018,12,25,11,15,913.0,61.0,3.95,12.1,481.0,687.61,566.22
2018,12,25,11,30,920.0,62.0,4.0,12.3,495.0,703.75,577.86
2018,12,25,11,45,924.0,62.0,4.05,12.55,501.5,713.5,584.59
2018,12,25,12,0,928.0,62.0,4.1,12.8,508.0,719.97,588.96
2018,12,25,12,15,926.5,62.0,4.15,12.95,506.5,719.29,588.22
2018,12,25,12,30,925.0,62.0,4.2,13.1,505.0,715.28,585.21
2018,12,25,12,45,920.5,62.5,4.2,13.2,496.5,706.49,578.55
2018,12,25,13,0,916.0,63.0,4.2,13.3,488.0,694.49,569.56
2018,12,25,13,15,909.5,62.0,4.2,13.35,472.0,676.28,556.0
2018,12,25,13,30,903.0,61.0,4.2,13.4,456.0,655.12,539.57
2018,12,25,13,45,891.0,60.0,4.2,13.45,432.5,627.74,517.65
2018,12,25,14,0,879.0,59.0,4.2,13.5,409.0,597.97,493.48
2018,12,25,14,15,861.0,57.5,4.05,13.35,379.5,562.02,463.84
2018,12,25,14,30,843.0,56.0,3.9,13.2,350.0,524.47,432.38
2018,12,25,14,45,817.0,53.5,3.75,13.05,315.0,483.18,397.11
2018,12,25,15,0,791.0,51.0,3.6,12.9,280.0,438.32,358.1
2018,12,25,15,15,751.5,48.0,3.6,12.9,241.5,386.9,312.81
2018,12,25,15,30,712.0,45.0,3.6,12.9,203.0,336.75,267.39
2018,12,25,15,45,650.5,40.5,3.15,11.7,162.5,279.0,215.86
2018,12,25,16,0,589.0,36.0,2.7,10.5,122.0,225.29,166.84
2018,12,25,16,15,482.5,29.5,2.65,10.0,84.5,162.68,110.2
2018,12,25,16,30,376.0,23.0,2.6,9.5,47.0,106.09,37.18
2018,12,25,16,45,204.0,13.0,2.55,8.95,24.5,44.62,0.0
2018,12,25,17,0,32.0,3.0,2.5,8.4,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.5,8.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,26,7,15,10.5,3.0,1.9,5.05,3.0,0.0,0.0
2018,12,26,7,30,21.0,6.0,1.8,5.5,6.0,8.94,0.0
2018,12,26,7,45,49.0,18.5,1.7,5.9,22.0,31.56,0.0
2018,12,26,8,0,77.0,31.0,1.6,6.3,38.0,57.86,38.26
2018,12,26,8,15,57.5,41.5,1.8,6.9,48.5,63.05,46.43
2018,12,26,8,30,38.0,52.0,2.0,7.5,59.0,66.4,50.9
2018,12,26,8,45,42.0,70.5,2.2,8.05,79.5,89.51,71.37
2018,12,26,9,0,46.0,89.0,2.4,8.6,100.0,112.88,91.82
2018,12,26,9,15,183.5,101.0,2.6,9.0,157.0,200.88,167.01
2018,12,26,9,30,321.0,113.0,2.8,9.4,214.0,289.3,241.96
2018,12,26,9,45,376.5,115.5,2.95,9.8,246.0,339.2,283.98
2018,12,26,10,0,432.0,118.0,3.1,10.2,278.0,385.24,322.51
2018,12,26,10,15,629.0,93.0,3.15,10.45,344.5,489.39,408.91
2018,12,26,10,30,826.0,68.0,3.2,10.7,411.0,596.05,495.22
2018,12,26,10,45,866.5,64.5,3.2,11.0,439.5,631.96,523.13
2018,12,26,11,0,907.0,61.0,3.2,11.3,468.0,670.16,552.45
2018,12,26,11,15,912.5,62.0,3.1,11.45,482.0,688.45,564.98
2018,12,26,11,30,918.0,63.0,3.0,11.6,496.0,703.67,575.28
2018,12,26,11,45,920.0,63.5,2.95,11.8,502.0,712.73,581.09
2018,12,26,12,0,922.0,64.0,2.9,12.0,508.0,718.51,584.55
2018,12,26,12,15,883.5,72.5,2.95,12.1,497.0,702.26,572.25
2018,12,26,12,30,845.0,81.0,3.0,12.2,486.0,687.08,560.99
2018,12,26,12,45,860.0,77.0,3.05,12.25,483.0,686.99,561.39
2018,12,26,13,0,875.0,73.0,3.1,12.3,480.0,683.52,559.22
2018,12,26,13,15,876.0,70.5,3.1,12.3,466.0,665.03,545.48
2018,12,26,13,30,877.0,68.0,3.1,12.3,452.0,647.61,531.93
2018,12,26,13,45,863.0,67.5,3.1,12.3,429.0,623.89,512.96
2018,12,26,14,0,849.0,67.0,3.1,12.3,406.0,594.02,489.0
2018,12,26,14,15,803.0,68.5,2.95,12.05,370.5,546.1,450.25
2018,12,26,14,30,757.0,70.0,2.8,11.8,335.0,498.17,410.89
2018,12,26,14,45,679.0,70.0,2.6,11.55,290.0,435.07,358.5
2018,12,26,15,0,601.0,70.0,2.4,11.3,245.0,373.39,306.52
2018,12,26,15,15,565.5,64.0,2.4,11.3,210.5,327.52,266.47
2018,12,26,15,30,530.0,58.0,2.4,11.3,176.0,283.09,226.57
2018,12,26,15,45,473.5,51.5,2.35,10.3,141.0,232.6,181.9
2018,12,26,16,0,417.0,45.0,2.3,9.3,106.0,186.1,139.92
2018,12,26,16,15,317.0,35.0,2.35,8.95,72.5,129.49,89.72
2018,12,26,16,30,217.0,25.0,2.4,8.6,39.0,78.32,30.39
2018,12,26,16,45,121.5,14.0,2.45,8.25,20.5,32.95,0.0
2018,12,26,17,0,26.0,3.0,2.5,7.9,2.0,0.0,0.0
2018,12,26,17,15,13.0,1.5,2.5,7.65,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,4.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,3.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.85,3.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.0,3.15,4.2,6.0,0.0,0.0
2018,12,27,7,30,143.0,10.0,3.3,4.8,12.0,30.35,0.0
2018,12,27,7,45,322.5,18.0,3.5,5.45,43.0,84.98,0.0
2018,12,27,8,0,502.0,26.0,3.7,6.1,74.0,157.43,103.04
2018,12,27,8,15,585.0,30.5,3.85,6.65,113.0,210.85,155.87
2018,12,27,8,30,668.0,35.0,4.0,7.2,152.0,270.91,211.32
2018,12,27,8,45,718.0,38.0,4.15,7.75,192.0,320.99,258.65
2018,12,27,9,0,768.0,41.0,4.3,8.3,232.0,375.36,308.56
2018,12,27,9,15,798.0,44.0,4.55,8.75,269.5,422.85,352.01
2018,12,27,9,30,828.0,47.0,4.8,9.2,307.0,470.63,394.54
2018,12,27,9,45,847.0,50.0,5.05,9.7,340.0,512.45,431.08
2018,12,27,10,0,866.0,53.0,5.3,10.2,373.0,553.08,465.74
2018,12,27,10,15,883.5,54.0,5.4,10.5,401.0,588.95,495.84
2018,12,27,10,30,901.0,55.0,5.5,10.8,429.0,622.96,523.85
2018,12,27,10,45,912.0,55.5,5.6,11.1,450.0,650.12,545.9
2018,12,27,11,0,923.0,56.0,5.7,11.4,471.0,674.66,565.07
2018,12,27,11,15,930.5,56.5,5.75,11.55,485.5,694.04,579.64
2018,12,27,11,30,938.0,57.0,5.8,11.7,500.0,710.36,591.84
2018,12,27,11,45,941.5,56.5,5.85,11.9,506.0,719.53,598.42
2018,12,27,12,0,945.0,56.0,5.9,12.1,512.0,725.36,602.51
2018,12,27,12,15,944.5,56.5,5.9,12.15,511.0,726.2,603.01
2018,12,27,12,30,944.0,57.0,5.9,12.2,510.0,723.64,601.0
2018,12,27,12,45,940.0,57.0,5.85,12.25,501.5,714.68,593.95
2018,12,27,13,0,936.0,57.0,5.8,12.3,493.0,702.44,584.46
2018,12,27,13,15,929.5,57.0,5.8,12.25,477.5,685.33,571.62
2018,12,27,13,30,923.0,57.0,5.8,12.2,462.0,665.2,556.16
2018,12,27,13,45,911.5,56.0,5.75,12.15,439.0,637.88,533.81
2018,12,27,14,0,900.0,55.0,5.7,12.1,416.0,608.07,509.09
2018,12,27,14,15,883.5,53.5,5.6,11.9,386.5,572.51,479.41
2018,12,27,14,30,867.0,52.0,5.5,11.7,357.0,535.19,447.63
2018,12,27,14,45,842.5,49.5,5.4,11.55,322.0,491.11,409.5
2018,12,27,15,0,818.0,47.0,5.3,11.4,287.0,446.39,369.86
2018,12,27,15,15,780.5,44.5,5.3,11.4,248.0,395.75,324.26
2018,12,27,15,30,743.0,42.0,5.3,11.4,209.0,348.15,280.01
2018,12,27,15,45,682.5,38.0,4.85,10.5,168.0,289.91,226.9
2018,12,27,16,0,622.0,34.0,4.4,9.6,127.0,235.58,176.38
2018,12,27,16,15,519.5,28.5,4.3,9.15,89.0,173.26,119.28
2018,12,27,16,30,417.0,23.0,4.2,8.7,51.0,116.84,49.47
2018,12,27,16,45,228.0,13.5,4.1,8.25,27.0,49.71,0.0
2018,12,27,17,0,39.0,4.0,4.0,7.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,7.6,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,5.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,4.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,3.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,3.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,2.75,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,2.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,2.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.15,2.95,4.0,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.2,3.4,8.0,15.56,0.0
2018,12,28,7,45,168.0,20.0,3.3,3.85,33.5,58.28,0.0
2018,12,28,8,0,275.0,33.0,3.4,4.3,59.0,111.86,74.74
2018,12,28,8,15,476.0,34.0,3.5,4.8,106.0,184.57,137.83
2018,12,28,8,30,677.0,35.0,3.6,5.3,153.0,273.23,214.23
2018,12,28,8,45,726.5,38.0,3.7,5.75,193.0,323.55,262.01
2018,12,28,9,0,776.0,41.0,3.8,6.2,233.0,378.09,312.34
2018,12,28,9,15,808.0,43.0,3.85,6.75,270.5,425.65,355.57
2018,12,28,9,30,840.0,45.0,3.9,7.3,308.0,473.65,397.81
2018,12,28,9,45,839.0,50.5,4.0,7.8,336.5,508.37,428.12
2018,12,28,10,0,838.0,56.0,4.1,8.3,365.0,540.58,455.46
2018,12,28,10,15,876.0,53.0,4.05,8.7,397.0,583.06,490.27
2018,12,28,10,30,914.0,50.0,4.0,9.1,429.0,624.8,523.65
2018,12,28,10,45,923.5,51.0,3.95,9.5,450.0,652.0,544.69
2018,12,28,11,0,933.0,52.0,3.9,9.9,471.0,676.48,562.55
2018,12,28,11,15,938.5,52.5,3.9,10.1,485.0,694.78,575.68
2018,12,28,11,30,944.0,53.0,3.9,10.3,499.0,709.94,586.44
2018,12,28,11,45,946.5,53.5,3.9,10.55,505.5,719.78,593.08
2018,12,28,12,0,949.0,54.0,3.9,10.8,512.0,726.25,597.27
2018,12,28,12,15,946.0,55.0,3.85,10.95,511.0,726.07,596.55
2018,12,28,12,30,943.0,56.0,3.8,11.1,510.0,722.48,593.39
2018,12,28,12,45,935.5,58.5,3.7,11.2,502.0,714.22,586.74
2018,12,28,13,0,928.0,61.0,3.6,11.3,494.0,702.73,577.75
2018,12,28,13,15,922.0,59.0,3.55,11.35,477.5,683.78,563.45
2018,12,28,13,30,916.0,57.0,3.5,11.4,461.0,661.81,546.68
2018,12,28,13,45,905.5,56.0,3.4,11.45,438.0,635.33,525.21
2018,12,28,14,0,895.0,55.0,3.3,11.5,415.0,606.34,501.42
2018,12,28,14,15,878.0,53.5,3.1,11.35,386.0,570.68,472.01
2018,12,28,14,30,861.0,52.0,2.9,11.2,357.0,533.31,440.61
2018,12,28,14,45,836.5,50.0,2.75,11.0,322.0,490.05,404.0
2018,12,28,15,0,812.0,48.0,2.6,10.8,287.0,446.17,365.9
2018,12,28,15,15,775.0,45.5,2.6,10.8,248.5,398.27,323.52
2018,12,28,15,30,738.0,43.0,2.6,10.8,210.0,348.72,278.64
2018,12,28,15,45,679.0,39.0,2.15,9.35,169.5,291.13,227.2
2018,12,28,16,0,620.0,35.0,1.7,7.9,129.0,237.29,177.89
2018,12,28,16,15,518.5,29.5,1.7,7.45,91.0,175.07,121.44
2018,12,28,16,30,417.0,24.0,1.7,7.0,53.0,118.85,54.31
2018,12,28,16,45,228.0,14.0,1.7,6.55,28.0,50.65,0.0
2018,12,28,17,0,39.0,4.0,1.7,6.1,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.7,6.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,7,15,61.0,5.0,1.25,3.6,5.5,0.0,0.0
2018,12,29,7,30,122.0,10.0,1.3,4.1,11.0,27.06,0.0
2018,12,29,7,45,289.0,18.5,1.35,4.55,40.5,79.4,0.0
2018,12,29,8,0,456.0,27.0,1.4,5.0,70.0,146.16,95.12
2018,12,29,8,15,539.0,32.5,1.45,5.5,108.0,198.5,146.46
2018,12,29,8,30,622.0,38.0,1.5,6.0,146.0,257.59,200.26
2018,12,29,8,45,672.0,41.5,1.55,6.45,185.0,308.33,247.23
2018,12,29,9,0,722.0,45.0,1.6,6.9,224.0,361.85,295.43
2018,12,29,9,15,755.0,48.0,1.55,7.4,261.0,409.34,337.21
2018,12,29,9,30,788.0,51.0,1.5,7.9,298.0,457.41,377.99
2018,12,29,9,45,810.0,53.5,1.5,8.4,330.5,496.22,410.38
2018,12,29,10,0,832.0,56.0,1.5,8.9,363.0,536.93,443.17
2018,12,29,10,15,847.0,57.5,1.4,9.3,390.0,571.14,469.5
2018,12,29,10,30,862.0,59.0,1.3,9.7,417.0,603.49,493.54
2018,12,29,10,45,872.0,60.0,1.25,10.15,437.5,629.96,512.72
2018,12,29,11,0,882.0,61.0,1.2,10.6,458.0,653.91,529.44
2018,12,29,11,15,888.0,61.5,1.2,10.9,471.5,671.88,541.44
2018,12,29,11,30,894.0,62.0,1.2,11.2,485.0,686.91,551.33
2018,12,29,11,45,896.0,63.0,1.2,11.55,491.5,696.7,557.35
2018,12,29,12,0,898.0,64.0,1.2,11.9,498.0,703.29,561.18
2018,12,29,12,15,895.5,64.5,1.25,12.1,496.5,702.92,560.92
2018,12,29,12,30,893.0,65.0,1.3,12.3,495.0,699.32,558.48
2018,12,29,12,45,881.5,66.5,1.35,12.45,485.0,687.51,550.27
2018,12,29,13,0,870.0,68.0,1.4,12.6,475.0,672.74,540.01
2018,12,29,13,15,867.0,66.5,1.4,12.65,461.0,657.26,529.05
2018,12,29,13,30,864.0,65.0,1.4,12.7,447.0,638.86,515.32
2018,12,29,13,45,799.0,73.0,1.4,12.75,412.5,593.59,480.21
2018,12,29,14,0,734.0,81.0,1.4,12.8,378.0,546.37,443.36
2018,12,29,14,15,670.0,84.5,1.25,12.65,340.5,493.48,401.21
2018,12,29,14,30,606.0,88.0,1.1,12.5,303.0,441.89,359.49
2018,12,29,14,45,595.5,81.0,1.0,12.4,275.0,408.14,331.58
2018,12,29,15,0,585.0,74.0,0.9,12.3,247.0,373.42,301.99
2018,12,29,15,15,440.5,76.5,0.9,12.3,197.0,287.36,231.43
2018,12,29,15,30,296.0,79.0,0.9,12.3,147.0,214.88,171.4
2018,12,29,15,45,283.0,65.0,0.8,11.5,119.5,181.68,142.13
2018,12,29,16,0,270.0,51.0,0.7,10.7,92.0,149.12,112.47
2018,12,29,16,15,290.5,38.0,0.7,10.5,69.5,127.56,89.31
2018,12,29,16,30,311.0,25.0,0.7,10.3,47.0,100.83,48.49
2018,12,29,16,45,171.5,14.5,0.75,10.1,25.0,42.33,0.0
2018,12,29,17,0,32.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,16.0,2.0,0.85,9.7,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,30,7,15,25.0,3.5,2.35,4.6,4.0,0.0,0.0
2018,12,30,7,30,50.0,7.0,2.4,4.8,8.0,13.89,0.0
2018,12,30,7,45,135.0,20.5,2.45,5.0,31.0,51.86,0.0
2018,12,30,8,0,220.0,34.0,2.5,5.2,54.0,99.6,66.14
2018,12,30,8,15,293.5,43.5,2.35,5.45,85.5,141.06,105.78
2018,12,30,8,30,367.0,53.0,2.2,5.7,117.0,190.57,150.26
2018,12,30,8,45,428.0,61.0,2.05,5.95,153.5,239.32,194.3
2018,12,30,9,0,489.0,69.0,1.9,6.2,190.0,292.4,241.4
2018,12,30,9,15,630.0,62.5,1.75,6.5,243.5,369.88,307.41
2018,12,30,9,30,771.0,56.0,1.6,6.8,297.0,454.39,377.61
2018,12,30,9,45,785.0,60.0,1.45,7.15,328.0,493.26,409.37
2018,12,30,10,0,799.0,64.0,1.3,7.5,359.0,530.78,439.05
2018,12,30,10,15,829.5,63.5,1.15,7.85,389.5,571.23,469.95
2018,12,30,10,30,860.0,63.0,1.0,8.2,420.0,606.99,496.16
2018,12,30,10,45,855.0,67.0,0.85,8.55,437.0,631.31,512.3
2018,12,30,11,0,850.0,71.0,0.7,8.9,454.0,648.87,522.91
2018,12,30,11,15,785.0,87.5,0.95,9.3,449.5,637.23,515.49
2018,12,30,11,30,720.0,104.0,1.2,9.7,445.0,623.6,506.12
2018,12,30,11,45,816.0,84.0,1.45,10.1,475.5,670.68,544.03
2018,12,30,12,0,912.0,64.0,1.7,10.5,506.0,713.68,576.64
2018,12,30,12,15,910.0,64.5,1.9,10.85,505.0,713.78,577.1
2018,12,30,12,30,908.0,65.0,2.1,11.2,504.0,710.58,575.52
2018,12,30,12,45,902.0,65.5,2.3,11.55,495.5,701.38,569.45
2018,12,30,13,0,896.0,66.0,2.5,11.9,487.0,689.04,561.02
2018,12,30,13,15,887.5,66.0,2.5,12.05,471.5,671.41,547.94
2018,12,30,13,30,879.0,66.0,2.5,12.2,456.0,650.95,532.21
2018,12,30,13,45,866.0,65.0,2.55,12.35,433.0,623.82,510.97
2018,12,30,14,0,853.0,64.0,2.6,12.5,410.0,597.93,490.2
2018,12,30,14,15,834.5,62.5,2.5,12.45,381.0,562.42,461.38
2018,12,30,14,30,816.0,61.0,2.4,12.4,352.0,525.34,430.76
2018,12,30,14,45,789.5,58.5,2.35,12.3,318.0,481.69,394.47
2018,12,30,15,0,763.0,56.0,2.3,12.2,284.0,437.6,356.87
2018,12,30,15,15,724.0,52.5,2.3,12.2,245.5,386.77,312.84
2018,12,30,15,30,685.0,49.0,2.3,12.2,207.0,337.17,268.64
2018,12,30,15,45,579.0,47.0,2.25,11.05,162.5,268.99,210.19
2018,12,30,16,0,473.0,45.0,2.2,9.9,118.0,207.02,156.43
2018,12,30,16,15,345.5,36.0,2.3,9.4,80.5,140.78,99.41
2018,12,30,16,30,218.0,27.0,2.4,8.9,43.0,83.89,43.04
2018,12,30,16,45,130.0,16.0,2.55,8.45,23.5,37.28,0.0
2018,12,30,17,0,42.0,5.0,2.7,8.0,4.0,0.0,0.0
2018,12,30,17,15,21.0,2.5,2.7,7.75,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,4.45,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.05,4.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,4.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.65,4.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,4.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.2,0.0,0.0,0.0
2018,12,31,7,15,77.0,5.0,5.0,4.45,6.0,0.0,0.0
2018,12,31,7,30,154.0,10.0,5.1,4.7,12.0,31.26,0.0
2018,12,31,7,45,343.0,17.5,5.15,4.95,43.0,86.54,0.0
2018,12,31,8,0,532.0,25.0,5.2,5.2,74.0,161.35,104.25
2018,12,31,8,15,615.5,29.5,5.3,5.65,114.5,216.09,159.75
2018,12,31,8,30,699.0,34.0,5.4,6.1,155.0,276.14,216.11
2018,12,31,8,45,750.5,37.0,5.55,6.5,196.5,329.66,267.27
2018,12,31,9,0,802.0,40.0,5.7,6.9,238.0,386.17,320.0
2018,12,31,9,15,832.5,42.5,5.85,7.3,276.5,434.88,365.19
2018,12,31,9,30,863.0,45.0,6.0,7.7,315.0,483.87,409.36
2018,12,31,9,45,883.0,47.5,6.15,8.15,349.5,527.17,447.6
2018,12,31,10,0,903.0,50.0,6.3,8.6,384.0,569.27,483.85
2018,12,31,10,15,917.5,51.5,6.3,8.85,412.5,605.42,514.46
2018,12,31,10,30,932.0,53.0,6.3,9.1,441.0,639.47,542.69
2018,12,31,10,45,942.0,54.0,6.3,9.4,462.5,667.71,565.58
2018,12,31,11,0,952.0,55.0,6.3,9.7,484.0,693.2,585.19
2018,12,31,11,15,957.5,55.5,6.25,9.9,498.5,712.15,599.07
2018,12,31,11,30,963.0,56.0,6.2,10.1,513.0,727.88,610.43
2018,12,31,11,45,964.0,56.0,6.15,10.25,519.0,736.58,616.42
2018,12,31,12,0,965.0,56.0,6.1,10.4,525.0,741.83,619.82
2018,12,31,12,15,961.5,57.5,6.05,10.5,524.0,742.25,619.67
2018,12,31,12,30,958.0,59.0,6.0,10.6,523.0,739.18,616.94
2018,12,31,12,45,950.5,60.0,5.95,10.7,514.0,729.33,609.03
2018,12,31,13,0,943.0,61.0,5.9,10.8,505.0,716.19,598.68
2018,12,31,13,15,935.5,60.5,5.9,10.8,489.0,698.1,584.91
2018,12,31,13,30,928.0,60.0,5.9,10.8,473.0,676.97,568.71
2018,12,31,13,45,917.0,59.0,5.85,10.8,450.0,650.17,546.63
2018,12,31,14,0,906.0,58.0,5.8,10.8,427.0,620.8,522.15
2018,12,31,14,15,889.0,56.5,5.7,10.7,397.5,585.0,492.07
2018,12,31,14,30,872.0,55.0,5.6,10.6,368.0,547.43,459.93
2018,12,31,14,45,835.5,54.0,5.45,10.45,330.5,498.87,418.04
2018,12,31,15,0,799.0,53.0,5.3,10.3,293.0,453.01,377.42
2018,12,31,15,15,748.5,51.0,5.3,10.3,252.0,397.42,327.97
2018,12,31,15,30,698.0,49.0,5.3,10.3,211.0,343.84,279.18
2018,12,31,15,45,387.5,49.0,2.95,10.55,136.0,203.94,160.82
2018,12,31,16,0,77.0,49.0,0.6,10.8,61.0,78.49,58.7
2018,12,31,16,15,57.5,37.5,0.6,10.55,45.0,57.76,40.37
2018,12,31,16,30,38.0,26.0,0.6,10.3,29.0,38.04,19.13
2018,12,31,16,45,39.0,15.5,0.65,10.05,16.5,21.78,0.0
2018,12,31,17,0,40.0,5.0,0.7,9.8,4.0,0.0,0.0
2018,12,31,17,15,20.0,2.5,0.7,9.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
